ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 00:00,2,0.000,ALERT,213.29,301.47,59.928,1497067203,"201051344000645","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,735193.5,735193.5,9211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067205,2084462.00
06/10/2017 00:00,2,0.000,ALERT,212.61,299.07,59.970,1497067203,"274151322000085","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,950414.3,950414.3,9165,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067207,2084463.00
06/10/2017 00:00,2,0.000,ALERT,213.51,300.87,59.954,1497067203,"201051344000633","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,721792.6,721792.6,9246,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067209,2084464.00
06/10/2017 00:00,2,0.000,ALERT,213.06,301.47,59.959,1497067203,"201051344000469","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,724921.3,724921.3,9223,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067211,2084465.00
06/10/2017 00:00,2,0.000,ALERT,211.93,300.57,59.981,1497067203,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,720583.8,720583.8,9224,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067213,2084466.00
06/10/2017 00:00,2,0.000,ALERT,211.93,299.67,59.996,1497067203,"274151322000052","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,987256.7,987256.7,9169,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067215,2084467.00
06/10/2017 00:00,2,0.000,ALERT,212.61,301.17,59.959,1497067203,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,732675.7,732675.7,9224,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067216,2084468.00
06/10/2017 00:00,2,0.000,ALERT,212.16,301.17,59.954,1497067203,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,725263.3,725263.3,9231,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067218,2084469.00
06/10/2017 00:00,2,0.000,ALERT,212.61,301.77,59.959,1497067203,"201051344000582","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,714782.4,714782.4,9214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067220,2084470.00
06/10/2017 00:00,2,0.000,ALERT,212.16,301.17,59.954,1497067203,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,733923.6,733923.6,9232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067222,2084471.00
06/10/2017 00:00,2,0.000,ALERT,212.38,298.47,59.975,1497067203,"274151322000094","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,810168.0,810168.0,9408,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067223,2084472.00
06/10/2017 00:00,2,0.000,ALERT,212.83,301.77,59.944,1497067203,"201051344000579","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,743086.2,743086.2,9217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067225,2084473.00
06/10/2017 00:00,2,0.000,ALERT,212.38,301.77,59.949,1497067203,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,727902.3,727902.3,9226,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067227,2084474.00
06/10/2017 00:00,2,0.000,ALERT,212.38,300.87,59.928,1497067203,"201051344000438","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,730617.8,730617.8,9221,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067229,2084475.00
06/10/2017 00:00,2,0.000,ALERT,212.61,300.57,59.912,1497067203,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,670416.0,670416.0,9248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067231,2084476.00
06/10/2017 00:00,2,0.000,ALERT,212.38,299.97,59.944,1497067203,"274151322000083","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,977268.4,977268.4,9173,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067233,2084477.00
06/10/2017 00:00,2,0.000,ALERT,212.83,299.07,59.938,1497067203,"274151322000076","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1042363.2,1042363.2,9165,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067235,2084478.00
06/10/2017 00:00,2,0.000,ALERT,213.06,302.37,59.944,1497067203,"201051344000868","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,723404.7,723404.7,9226,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067236,2084479.00
06/10/2017 00:00,2,0.000,ALERT,212.16,299.97,59.912,1497067203,"274151322000095","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1032271.7,1032271.7,9178,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067238,2084480.00
06/10/2017 00:00,2,0.000,ALERT,212.61,301.17,59.944,1497067203,"201051344000988","219011344069620",0.00,14.00,0,296.96,303.28,0.0,0.0,0.000,643520.4,643520.4,9236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067240,2084481.00
06/10/2017 00:00,2,0.000,ALERT,212.38,300.27,59.933,1497067203,"201051344001025","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,730196.7,730196.7,9238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067242,2084482.00
06/10/2017 00:00,2,0.000,ALERT,212.83,301.47,59.944,1497067203,"201051344000458","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,735335.1,735335.1,9207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067244,2084483.00
06/10/2017 00:00,2,0.000,ALERT,213.51,301.47,59.901,1497067203,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,736056.7,736056.7,9219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067246,2084484.00
06/10/2017 00:00,2,0.000,ALERT,212.61,300.87,59.944,1497067203,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,730648.5,730648.5,9235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067247,2084485.00
06/10/2017 00:00,2,0.000,ALERT,212.38,300.27,59.949,1497067203,"201051344000917","219011344069620",0.00,14.30,0,296.36,302.07,0.0,0.0,0.000,727246.9,727246.9,9222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067249,2084486.00
06/10/2017 00:00,2,0.000,ALERT,212.83,301.17,59.954,1497067203,"201051344001145","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,735269.8,735269.8,9220,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067251,2084487.00
06/10/2017 00:00,2,0.000,ALERT,212.61,300.27,59.986,1497067203,"201051344000651","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,723738.5,723738.5,9230,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067253,2084488.00
06/10/2017 00:00,2,0.000,ALERT,211.70,299.07,59.938,1497067203,"274151322000088","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,937073.4,937073.4,9173,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067255,2084489.00
06/10/2017 00:00,2,0.000,ALERT,212.83,298.17,59.949,1497067203,"274151322000068","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,810630.6,810630.6,9423,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067256,2084490.00
06/10/2017 00:00,2,0.000,ALERT,211.93,300.57,59.954,1497067203,"201051344001135","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,719173.2,719173.2,9217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067258,2084491.00
06/10/2017 00:00,2,0.000,ALERT,212.38,301.47,59.944,1497067203,"201051344000594","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,738080.5,738080.5,9217,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067260,2084492.00
06/10/2017 00:00,2,0.000,ALERT,212.38,300.57,59.938,1497067203,"201051344001203","219011344069620",0.00,13.30,0,298.47,304.48,0.0,0.0,0.000,728469.9,728469.9,9249,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067262,2084493.00
06/10/2017 00:00,2,0.000,ALERT,212.16,299.07,59.944,1497067203,"274151322000054","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,954337.5,954337.5,9159,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067263,2084494.00
06/10/2017 00:00,2,0.000,ALERT,213.06,300.87,59.949,1497067203,"201051344000867","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,722287.8,722287.8,9245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067265,2084495.00
06/10/2017 00:00,2,0.000,ALERT,212.61,301.17,59.949,1497067203,"201051344001093","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,727032.0,727032.0,9237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067267,2084496.00
06/10/2017 00:00,2,0.000,ALERT,212.61,301.17,59.949,1497067203,"201051344000900","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,743739.8,743739.8,9220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067269,2084497.00
06/10/2017 00:00,2,0.000,ALERT,213.06,300.57,59.954,1497067203,"201051344000648","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,732367.5,732367.5,9214,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067271,2084498.00
06/10/2017 00:00,2,0.000,ALERT,212.83,301.77,59.949,1497067203,"201051344000569","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,745979.9,745979.9,9198,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497067273,2084499.00
06/10/2017 00:00,2,0.000,ALERT,212.61,301.17,59.944,1497067203,"201051344000983","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,736508.0,736508.0,9219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067275,2084500.00
06/10/2017 00:00,2,0.000,ALERT,212.83,300.87,59.912,1497067203,"201051344001158","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,721684.9,721684.9,9223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067276,2084501.00
06/10/2017 00:00,2,0.000,ALERT,213.51,301.77,59.901,1497067203,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,736231.5,736231.5,9217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067278,2084502.00
06/10/2017 00:00,2,0.000,ALERT,212.16,298.47,59.949,1497067203,"274151322000087","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,927630.4,927630.4,9311,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497067280,2084503.00
06/10/2017 00:15,2,0.000,ALERT,213.74,302.07,59.933,1497068104,"201051344000645","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,735193.5,735193.5,9213,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068106,2084504.00
06/10/2017 00:15,2,0.000,ALERT,213.06,299.67,59.954,1497068104,"274151322000085","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,950414.3,950414.3,9167,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068107,2084505.00
06/10/2017 00:15,2,0.000,ALERT,213.74,301.47,59.965,1497068104,"201051344000633","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,721792.6,721792.6,9248,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068109,2084506.00
06/10/2017 00:15,2,0.000,ALERT,213.51,302.07,59.975,1497068104,"201051344000469","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,724921.3,724921.3,9225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068111,2084507.00
06/10/2017 00:15,2,0.000,ALERT,212.61,301.17,59.959,1497068104,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,720583.8,720583.8,9226,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068113,2084508.00
06/10/2017 00:15,2,0.000,ALERT,212.38,300.27,59.975,1497068104,"274151322000052","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,987256.7,987256.7,9171,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068115,2084509.00
06/10/2017 00:15,2,0.000,ALERT,212.83,301.47,59.965,1497068104,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,732675.7,732675.7,9226,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068116,2084510.00
06/10/2017 00:15,2,0.000,ALERT,212.61,301.47,59.975,1497068104,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,725263.3,725263.3,9233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497068118,2084511.00
06/10/2017 00:15,2,0.000,ALERT,213.06,302.07,59.965,1497068104,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,714782.4,714782.4,9216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068120,2084512.00
06/10/2017 00:15,2,0.000,ALERT,212.38,301.47,59.975,1497068104,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,733923.6,733923.6,9234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497068122,2084513.00
06/10/2017 00:15,2,0.000,ALERT,212.83,299.07,59.959,1497068104,"274151322000094","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,810168.0,810168.0,9410,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068124,2084514.00
06/10/2017 00:15,2,0.000,ALERT,212.83,301.77,59.959,1497068104,"201051344000579","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,743086.2,743086.2,9219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068125,2084515.00
06/10/2017 00:15,2,0.000,ALERT,212.61,302.07,59.975,1497068104,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,727902.3,727902.3,9228,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068127,2084516.00
06/10/2017 00:15,2,0.000,ALERT,212.83,301.17,59.965,1497068104,"201051344000438","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,730617.8,730617.8,9223,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068129,2084517.00
06/10/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1497068104,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,670416.0,670416.0,9250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068131,2084518.00
06/10/2017 00:15,2,0.000,ALERT,212.83,300.27,59.975,1497068104,"274151322000083","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,977268.4,977268.4,9175,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068133,2084519.00
06/10/2017 00:15,2,0.000,ALERT,213.06,299.97,59.959,1497068104,"274151322000076","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1042363.2,1042363.2,9167,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068135,2084520.00
06/10/2017 00:15,2,0.000,ALERT,213.29,302.68,59.949,1497068104,"201051344000868","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,723404.7,723404.7,9228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068136,2084521.00
06/10/2017 00:15,2,0.000,ALERT,212.61,300.27,59.959,1497068104,"274151322000095","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,1032271.7,1032271.7,9180,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068138,2084522.00
06/10/2017 00:15,2,0.000,ALERT,213.06,301.77,59.965,1497068104,"201051344000988","219011344069620",0.00,13.70,0,297.26,303.28,0.0,0.0,0.000,643520.4,643520.4,9238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068140,2084523.00
06/10/2017 00:15,2,0.000,ALERT,212.61,300.27,59.970,1497068104,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,730196.7,730196.7,9240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068142,2084524.00
06/10/2017 00:15,2,0.000,ALERT,213.29,302.37,59.965,1497068104,"201051344000458","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,735335.1,735335.1,9209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068144,2084525.00
06/10/2017 00:15,2,0.000,ALERT,213.74,301.77,59.959,1497068104,"201051344000853","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,736056.7,736056.7,9221,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068145,2084526.00
06/10/2017 00:15,2,0.000,ALERT,213.06,301.17,59.970,1497068104,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,730648.5,730648.5,9237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068147,2084527.00
06/10/2017 00:15,2,0.000,ALERT,212.83,300.57,59.965,1497068104,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,727246.9,727246.9,9224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068149,2084528.00
06/10/2017 00:15,2,0.000,ALERT,212.83,301.17,59.965,1497068104,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,735269.8,735269.8,9222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068151,2084529.00
06/10/2017 00:15,2,0.000,ALERT,212.83,300.57,59.959,1497068104,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,723738.5,723738.5,9232,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068153,2084530.00
06/10/2017 00:15,2,0.000,ALERT,212.38,299.97,59.954,1497068104,"274151322000088","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,937073.4,937073.4,9175,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068154,2084531.00
06/10/2017 00:15,2,0.000,ALERT,213.29,298.77,59.954,1497068104,"274151322000068","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,810630.6,810630.6,9425,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068156,2084532.00
06/10/2017 00:15,2,0.000,ALERT,212.38,301.17,59.959,1497068104,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,719173.2,719173.2,9219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497068158,2084533.00
06/10/2017 00:15,2,0.000,ALERT,213.29,302.68,59.959,1497068104,"201051344000594","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,738080.5,738080.5,9219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068160,2084534.00
06/10/2017 00:15,2,0.000,ALERT,212.83,300.87,59.959,1497068104,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,728469.9,728469.9,9251,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068162,2084535.00
06/10/2017 00:15,2,0.000,ALERT,212.61,300.57,59.959,1497068104,"274151322000054","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,954337.5,954337.5,9161,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497068163,2084536.00
06/10/2017 00:15,2,0.000,ALERT,213.74,301.77,59.944,1497068104,"201051344000867","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,722287.8,722287.8,9247,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068165,2084537.00
06/10/2017 00:15,2,0.000,ALERT,212.61,300.87,59.975,1497068104,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,727032.0,727032.0,9239,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068167,2084538.00
06/10/2017 00:15,2,0.000,ALERT,213.51,302.07,59.933,1497068104,"201051344000900","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,743739.8,743739.8,9222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068169,2084539.00
06/10/2017 00:15,2,0.000,ALERT,213.51,301.17,59.954,1497068104,"201051344000648","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,732367.5,732367.5,9216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068171,2084540.00
06/10/2017 00:15,2,0.000,ALERT,213.29,302.37,59.970,1497068104,"201051344000569","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,745979.9,745979.9,9200,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068172,2084541.00
06/10/2017 00:15,2,0.000,ALERT,213.51,302.37,59.965,1497068104,"201051344000983","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,736508.0,736508.0,9221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497068174,2084542.00
06/10/2017 00:15,2,0.000,ALERT,213.06,301.47,59.970,1497068104,"201051344001158","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,721684.9,721684.9,9225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068176,2084543.00
06/10/2017 00:15,2,0.000,ALERT,213.74,302.37,59.965,1497068104,"201051344000576","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,736231.5,736231.5,9219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068178,2084544.00
06/10/2017 00:15,2,0.000,ALERT,212.83,299.07,59.954,1497068104,"274151322000087","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,927630.4,927630.4,9313,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497068180,2084545.00
06/10/2017 00:30,2,0.000,ALERT,214.19,302.68,59.975,1497069004,"201051344000645","219011344069620",0.00,13.70,0,288.85,304.48,0.0,0.0,0.000,735193.5,735193.5,9215,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069006,2084546.00
06/10/2017 00:30,2,0.000,ALERT,213.06,300.57,59.975,1497069004,"274151322000085","219011344069620",0.00,14.00,0,286.74,303.88,0.0,0.0,0.000,950414.3,950414.3,9169,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069007,2084547.00
06/10/2017 00:30,2,0.000,ALERT,214.41,302.68,59.986,1497069004,"201051344000633","219011344069620",0.00,13.00,0,287.05,303.88,0.0,0.0,0.000,721792.6,721792.6,9250,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069009,2084548.00
06/10/2017 00:30,2,0.000,ALERT,213.74,302.68,59.981,1497069004,"201051344000469","219011344069620",0.00,12.70,0,287.65,304.18,0.0,0.0,0.000,724921.3,724921.3,9227,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069011,2084549.00
06/10/2017 00:30,2,0.000,ALERT,213.06,302.07,60.023,1497069004,"201051344000646","219011344069620",0.00,13.30,0,287.65,303.28,0.0,0.0,0.000,720583.8,720583.8,9228,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069013,2084550.00
06/10/2017 00:30,2,0.000,ALERT,212.61,300.27,60.002,1497069004,"274151322000052","219011344069620",0.00,14.30,0,286.74,303.58,0.0,0.0,0.000,987256.7,987256.7,9173,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069015,2084551.00
06/10/2017 00:30,2,0.000,ALERT,213.29,302.07,59.975,1497069004,"201051344000585","219011344069620",0.00,13.30,0,287.95,303.28,0.0,0.0,0.000,732675.7,732675.7,9228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069016,2084552.00
06/10/2017 00:30,2,0.000,ALERT,213.29,302.37,59.991,1497069004,"201051344001230","219011344069620",0.00,13.30,0,288.85,303.58,0.0,0.0,0.000,725263.3,725263.3,9235,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069018,2084553.00
06/10/2017 00:30,2,0.000,ALERT,213.74,302.98,59.949,1497069004,"201051344000582","219011344069620",0.00,12.70,0,289.15,304.18,0.0,0.0,0.000,714782.4,714782.4,9218,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069020,2084554.00
06/10/2017 00:30,2,0.000,ALERT,212.61,301.77,59.991,1497069004,"201051344000955","219011344069620",0.00,13.30,0,288.25,303.28,0.0,0.0,0.000,733923.6,733923.6,9236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069022,2084555.00
06/10/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1497069004,"274151322000094","219011344069620",0.00,13.30,0,286.14,302.98,0.0,0.0,0.000,810168.0,810168.0,9412,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069024,2084556.00
06/10/2017 00:30,2,0.000,ALERT,213.74,303.28,59.991,1497069004,"201051344000579","219011344069620",0.00,13.70,0,289.45,305.38,0.0,0.0,0.000,743086.2,743086.2,9221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069025,2084557.00
06/10/2017 00:30,2,0.000,ALERT,213.29,302.37,60.002,1497069004,"201051344000890","219011344069620",0.00,13.70,0,289.15,304.48,0.0,0.0,0.000,727902.3,727902.3,9230,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069027,2084558.00
06/10/2017 00:30,2,0.000,ALERT,213.51,302.07,60.018,1497069004,"201051344000438","219011344069620",0.00,13.00,0,288.55,303.58,0.0,0.0,0.000,730617.8,730617.8,9225,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069029,2084559.00
06/10/2017 00:30,2,0.000,ALERT,213.29,301.17,59.991,1497069004,"201051344000417","219011344069620",0.00,13.30,0,287.95,302.68,0.0,0.0,0.000,670416.0,670416.0,9252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069031,2084560.00
06/10/2017 00:30,2,0.000,ALERT,212.83,300.87,60.002,1497069004,"274151322000083","219011344069620",0.00,13.70,0,287.05,303.88,0.0,0.0,0.000,977268.4,977268.4,9177,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069033,2084561.00
06/10/2017 00:30,2,0.000,ALERT,213.74,300.27,59.996,1497069004,"274151322000076","219011344069620",0.00,14.00,0,286.74,303.88,0.0,0.0,0.000,1042363.2,1042363.2,9169,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069034,2084562.00
06/10/2017 00:30,2,0.000,ALERT,213.51,303.58,59.996,1497069004,"201051344000868","219011344069620",0.00,13.30,0,289.45,305.38,0.0,0.0,0.000,723404.7,723404.7,9230,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069036,2084563.00
06/10/2017 00:30,2,0.000,ALERT,213.06,301.17,60.007,1497069004,"274151322000095","219011344069620",0.00,13.30,0,287.95,304.48,0.0,0.0,0.000,1032271.7,1032271.7,9182,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069038,2084564.00
06/10/2017 00:30,2,0.000,ALERT,213.74,303.28,60.002,1497069004,"201051344000988","219011344069620",0.00,13.30,0,286.44,304.48,0.0,0.0,0.000,643520.4,643520.4,9240,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069040,2084565.00
06/10/2017 00:30,2,0.000,ALERT,212.83,300.57,59.996,1497069004,"201051344001025","219011344069620",0.00,13.00,0,287.95,303.88,0.0,0.0,0.000,730196.7,730196.7,9242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069042,2084566.00
06/10/2017 00:30,2,0.000,ALERT,213.74,303.28,60.012,1497069004,"201051344000458","219011344069620",0.00,14.00,0,288.85,305.38,0.0,0.0,0.000,735335.1,735335.1,9211,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069043,2084567.00
06/10/2017 00:30,2,0.000,ALERT,214.19,302.98,60.002,1497069004,"201051344000853","219011344069620",0.00,13.00,0,288.85,304.78,0.0,0.0,0.000,736056.7,736056.7,9223,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069045,2084568.00
06/10/2017 00:30,2,0.000,ALERT,213.29,301.77,59.991,1497069004,"201051344000685","219011344069620",0.00,13.30,0,288.25,303.28,0.0,0.0,0.000,730648.5,730648.5,9239,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069047,2084569.00
06/10/2017 00:30,2,0.000,ALERT,213.51,301.77,60.002,1497069004,"201051344000917","219011344069620",0.00,14.00,0,287.05,302.68,0.0,0.0,0.000,727246.9,727246.9,9226,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069049,2084570.00
06/10/2017 00:30,2,0.000,ALERT,213.51,302.07,60.007,1497069004,"201051344001145","219011344069620",0.00,13.00,0,288.85,304.18,0.0,0.0,0.000,735269.8,735269.8,9224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069051,2084571.00
06/10/2017 00:30,2,0.000,ALERT,213.29,301.17,60.034,1497069004,"201051344000651","219011344069620",0.00,12.30,0,287.95,302.98,0.0,0.0,0.000,723738.5,723738.5,9234,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069053,2084572.00
06/10/2017 00:30,2,0.000,ALERT,212.38,299.67,59.991,1497069004,"274151322000088","219011344069620",0.00,14.00,0,286.74,303.28,0.0,0.0,0.000,937073.4,937073.4,9177,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069054,2084573.00
06/10/2017 00:30,2,0.000,ALERT,213.51,299.37,59.959,1497069004,"274151322000068","219011344069620",0.00,14.70,0,286.14,302.68,0.0,0.0,0.000,810630.6,810630.6,9427,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069056,2084574.00
06/10/2017 00:30,2,0.000,ALERT,212.83,301.77,59.986,1497069004,"201051344001135","219011344069620",0.00,13.00,0,288.55,303.88,0.0,0.0,0.000,719173.2,719173.2,9221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069058,2084575.00
06/10/2017 00:30,2,0.000,ALERT,213.51,303.88,60.002,1497069004,"201051344000594","219011344069620",0.00,13.30,0,288.55,305.08,0.0,0.0,0.000,738080.5,738080.5,9221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069060,2084576.00
06/10/2017 00:30,2,0.000,ALERT,213.06,301.47,59.996,1497069004,"201051344001203","219011344069620",0.00,13.00,0,288.55,305.08,0.0,0.0,0.000,728469.9,728469.9,9253,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069062,2084577.00
06/10/2017 00:30,2,0.000,ALERT,212.83,300.57,59.996,1497069004,"274151322000054","219011344069620",0.00,14.30,0,287.05,303.58,0.0,0.0,0.000,954337.5,954337.5,9163,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069063,2084578.00
06/10/2017 00:30,2,0.000,ALERT,214.19,303.28,60.002,1497069004,"201051344000867","219011344069620",0.00,13.70,0,288.85,304.78,0.0,0.0,0.000,722287.8,722287.8,9249,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069065,2084579.00
06/10/2017 00:30,2,0.000,ALERT,213.06,301.77,59.991,1497069004,"201051344001093","219011344069620",0.00,14.00,0,288.25,303.28,0.0,0.0,0.000,727032.0,727032.0,9241,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069067,2084580.00
06/10/2017 00:30,2,0.000,ALERT,213.74,303.28,60.002,1497069004,"201051344000900","219011344069620",0.00,13.00,0,288.25,304.48,0.0,0.0,0.000,743739.8,743739.8,9224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069069,2084581.00
06/10/2017 00:30,2,0.000,ALERT,213.96,302.98,59.996,1497069004,"201051344000648","219011344069620",0.00,12.70,0,288.55,304.78,0.0,0.0,0.000,732367.5,732367.5,9218,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069071,2084582.00
06/10/2017 00:30,2,0.000,ALERT,213.74,303.58,59.996,1497069004,"201051344000569","219011344069620",0.00,13.30,0,289.45,305.38,0.0,0.0,0.000,745979.9,745979.9,9202,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069072,2084583.00
06/10/2017 00:30,2,0.000,ALERT,213.96,303.58,59.991,1497069004,"201051344000983","219011344069620",0.00,13.30,0,289.15,305.08,0.0,0.0,0.000,736508.0,736508.0,9223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069074,2084584.00
06/10/2017 00:30,2,0.000,ALERT,213.96,303.28,60.012,1497069004,"201051344001158","219011344069620",0.00,12.70,0,287.95,304.18,0.0,0.0,0.000,721684.9,721684.9,9227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069076,2084585.00
06/10/2017 00:30,2,0.000,ALERT,214.41,303.58,59.981,1497069004,"201051344000576","219011344069620",0.00,13.00,0,288.85,304.78,0.0,0.0,0.000,736231.5,736231.5,9221,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069078,2084586.00
06/10/2017 00:30,2,0.000,ALERT,213.29,299.67,60.007,1497069004,"274151322000087","219011344069620",0.00,14.70,0,286.44,302.98,0.0,0.0,0.000,927630.4,927630.4,9315,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069080,2084587.00
06/10/2017 00:45,2,0.000,ALERT,214.19,302.37,59.991,1497069903,"201051344000645","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,735193.5,735193.5,9217,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069905,2084588.00
06/10/2017 00:45,2,0.000,ALERT,213.06,300.27,60.007,1497069903,"274151322000085","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,950414.3,950414.3,9171,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069907,2084589.00
06/10/2017 00:45,2,0.000,ALERT,214.19,302.07,59.986,1497069903,"201051344000633","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,721792.6,721792.6,9252,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069909,2084590.00
06/10/2017 00:45,2,0.000,ALERT,213.74,302.07,60.018,1497069903,"201051344000469","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,724921.3,724921.3,9229,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069911,2084591.00
06/10/2017 00:45,2,0.000,ALERT,213.29,302.07,59.991,1497069903,"201051344000646","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,720583.8,720583.8,9230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069913,2084592.00
06/10/2017 00:45,2,0.000,ALERT,212.38,299.67,59.975,1497069903,"274151322000052","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,987256.7,987256.7,9175,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069915,2084593.00
06/10/2017 00:45,2,0.000,ALERT,213.29,302.07,59.991,1497069903,"201051344000585","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,732675.7,732675.7,9230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069917,2084594.00
06/10/2017 00:45,2,0.000,ALERT,213.51,302.68,59.965,1497069903,"201051344001230","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,725263.3,725263.3,9237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069918,2084595.00
06/10/2017 00:45,2,0.000,ALERT,213.74,302.68,59.991,1497069903,"201051344000582","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,714782.4,714782.4,9220,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069920,2084596.00
06/10/2017 00:45,2,0.000,ALERT,212.83,301.77,59.986,1497069903,"201051344000955","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,733923.6,733923.6,9238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069922,2084597.00
06/10/2017 00:45,2,0.000,ALERT,213.29,299.97,60.023,1497069903,"274151322000094","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,810168.0,810168.0,9414,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069924,2084598.00
06/10/2017 00:45,2,0.000,ALERT,213.74,302.98,59.975,1497069903,"201051344000579","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,743086.2,743086.2,9223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069925,2084599.00
06/10/2017 00:45,2,0.000,ALERT,213.51,302.98,59.986,1497069903,"201051344000890","219011344069620",0.00,13.30,0,300.27,305.98,0.0,0.0,0.000,727902.3,727902.3,9232,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069928,2084600.00
06/10/2017 00:45,2,0.000,ALERT,213.51,302.37,59.970,1497069903,"201051344000438","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,730617.8,730617.8,9227,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069929,2084601.00
06/10/2017 00:45,2,0.000,ALERT,213.51,301.47,59.975,1497069903,"201051344000417","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,670416.0,670416.0,9254,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069931,2084602.00
06/10/2017 00:45,2,0.000,ALERT,213.06,301.47,59.981,1497069903,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,977268.4,977268.4,9179,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069933,2084603.00
06/10/2017 00:45,2,0.000,ALERT,213.51,299.97,59.970,1497069903,"274151322000076","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9171,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069935,2084604.00
06/10/2017 00:45,2,0.000,ALERT,213.51,302.98,60.012,1497069903,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,723404.7,723404.7,9232,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069936,2084605.00
06/10/2017 00:45,2,0.000,ALERT,213.06,301.77,59.991,1497069903,"274151322000095","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9184,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069938,2084606.00
