ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 00:45,2,0.000,ALERT,213.74,302.68,59.970,1497069903,"201051344000988","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,643520.4,643520.4,9242,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069940,2084607.00
06/10/2017 00:45,2,0.000,ALERT,213.51,301.47,59.954,1497069903,"201051344001025","219011344069620",0.00,12.30,0,299.07,305.38,0.0,0.0,0.000,730196.7,730196.7,9244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069942,2084608.00
06/10/2017 00:45,2,0.000,ALERT,213.74,302.68,60.002,1497069903,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,735335.1,735335.1,9213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069944,2084609.00
06/10/2017 00:45,2,0.000,ALERT,214.19,302.37,59.986,1497069903,"201051344000853","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,736056.7,736056.7,9225,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069945,2084610.00
06/10/2017 00:45,2,0.000,ALERT,213.96,302.37,59.975,1497069903,"201051344000685","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,730648.5,730648.5,9241,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069947,2084611.00
06/10/2017 00:45,2,0.000,ALERT,213.74,301.77,59.959,1497069903,"201051344000917","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,727246.9,727246.9,9228,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069949,2084612.00
06/10/2017 00:45,2,0.000,ALERT,213.74,302.37,60.007,1497069903,"201051344001145","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,735269.8,735269.8,9226,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069951,2084613.00
06/10/2017 00:45,2,0.000,ALERT,213.74,301.77,59.986,1497069903,"201051344000651","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,723738.5,723738.5,9236,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069953,2084614.00
06/10/2017 00:45,2,0.000,ALERT,212.61,300.57,59.981,1497069903,"274151322000088","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,937073.4,937073.4,9179,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069955,2084615.00
06/10/2017 00:45,2,0.000,ALERT,213.51,299.97,59.986,1497069903,"274151322000068","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,810630.6,810630.6,9429,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069956,2084616.00
06/10/2017 00:45,2,0.000,ALERT,213.29,302.37,59.991,1497069903,"201051344001135","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,719173.2,719173.2,9223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069958,2084617.00
06/10/2017 00:45,2,0.000,ALERT,213.29,302.98,59.981,1497069903,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,738080.5,738080.5,9223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069960,2084618.00
06/10/2017 00:45,2,0.000,ALERT,213.51,301.47,59.981,1497069903,"201051344001203","219011344069620",0.00,12.70,0,299.97,306.58,0.0,0.0,0.000,728469.9,728469.9,9255,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069962,2084619.00
06/10/2017 00:45,2,0.000,ALERT,213.06,301.47,59.986,1497069903,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,954337.5,954337.5,9165,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069964,2084620.00
06/10/2017 00:45,2,0.000,ALERT,213.96,302.37,59.975,1497069903,"201051344000867","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,722287.8,722287.8,9251,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069965,2084621.00
06/10/2017 00:45,2,0.000,ALERT,213.51,302.07,59.928,1497069903,"201051344001093","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,727032.0,727032.0,9243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069967,2084622.00
06/10/2017 00:45,2,0.000,ALERT,213.74,302.37,60.023,1497069903,"201051344000900","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,743739.8,743739.8,9226,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069969,2084623.00
06/10/2017 00:45,2,0.000,ALERT,213.96,301.77,59.981,1497069903,"201051344000648","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,732367.5,732367.5,9220,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069971,2084624.00
06/10/2017 00:45,2,0.000,ALERT,213.51,302.68,59.991,1497069903,"201051344000569","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,745979.9,745979.9,9204,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069973,2084625.00
06/10/2017 00:45,2,0.000,ALERT,213.96,303.28,60.023,1497069903,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,736508.0,736508.0,9225,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069975,2084626.00
06/10/2017 00:45,2,0.000,ALERT,213.51,302.07,59.986,1497069903,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,721684.9,721684.9,9229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069976,2084627.00
06/10/2017 00:45,2,0.000,ALERT,214.19,302.98,60.002,1497069903,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,736231.5,736231.5,9223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497069978,2084628.00
06/10/2017 00:45,2,0.000,ALERT,213.29,299.67,59.991,1497069903,"274151322000087","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,927630.4,927630.4,9317,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497069980,2084629.00
06/10/2017 01:00,2,0.000,ALERT,214.19,302.98,59.975,1497070803,"201051344000645","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,735193.5,735193.5,9219,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070805,2084630.00
06/10/2017 01:00,2,0.000,ALERT,213.29,300.87,59.965,1497070803,"274151322000085","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,950414.3,950414.3,9173,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070807,2084631.00
06/10/2017 01:00,2,0.000,ALERT,214.41,302.68,59.975,1497070803,"201051344000633","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,721792.6,721792.6,9254,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070808,2084632.00
06/10/2017 01:00,2,0.000,ALERT,214.19,303.28,59.975,1497070803,"201051344000469","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,724921.3,724921.3,9231,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070810,2084633.00
06/10/2017 01:00,2,0.000,ALERT,213.29,302.07,59.954,1497070803,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,720583.8,720583.8,9232,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070812,2084634.00
06/10/2017 01:00,2,0.000,ALERT,213.06,300.57,59.975,1497070803,"274151322000052","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,987256.7,987256.7,9177,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070814,2084635.00
06/10/2017 01:00,2,0.000,ALERT,213.96,302.98,60.018,1497070803,"201051344000585","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,732675.7,732675.7,9232,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070816,2084636.00
06/10/2017 01:00,2,0.000,ALERT,213.51,302.68,59.981,1497070803,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,725263.3,725263.3,9239,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070817,2084637.00
06/10/2017 01:00,2,0.000,ALERT,214.19,302.98,59.986,1497070803,"201051344000582","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,714782.4,714782.4,9222,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070819,2084638.00
06/10/2017 01:00,2,0.000,ALERT,213.51,302.37,59.986,1497070803,"201051344000955","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,733923.6,733923.6,9240,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070821,2084639.00
06/10/2017 01:00,2,0.000,ALERT,213.29,300.27,59.981,1497070803,"274151322000094","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,810168.0,810168.0,9416,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070823,2084640.00
06/10/2017 01:00,2,0.000,ALERT,213.96,303.88,59.996,1497070803,"201051344000579","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,743086.2,743086.2,9225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070825,2084641.00
06/10/2017 01:00,2,0.000,ALERT,213.74,302.98,59.981,1497070803,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,727902.3,727902.3,9234,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070826,2084642.00
06/10/2017 01:00,2,0.000,ALERT,213.74,302.37,60.028,1497070803,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,730617.8,730617.8,9229,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070828,2084643.00
06/10/2017 01:00,2,0.000,ALERT,213.74,301.77,60.002,1497070803,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,670416.0,670416.0,9256,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070830,2084644.00
06/10/2017 01:00,2,0.000,ALERT,213.51,301.17,60.028,1497070803,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,977268.4,977268.4,9181,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070832,2084645.00
06/10/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1497070803,"274151322000076","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9173,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070834,2084646.00
06/10/2017 01:00,2,0.000,ALERT,213.96,303.88,59.986,1497070803,"201051344000868","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,723404.7,723404.7,9234,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070836,2084647.00
06/10/2017 01:00,2,0.000,ALERT,213.29,301.77,59.991,1497070803,"274151322000095","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9186,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070837,2084648.00
06/10/2017 01:00,2,0.000,ALERT,213.74,302.98,59.986,1497070803,"201051344000988","219011344069620",0.00,12.70,0,298.17,304.48,0.0,0.0,0.000,643520.4,643520.4,9244,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070839,2084649.00
06/10/2017 01:00,2,0.000,ALERT,213.51,301.77,59.996,1497070803,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,730196.7,730196.7,9246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070841,2084650.00
06/10/2017 01:00,2,0.000,ALERT,213.74,303.28,59.996,1497070803,"201051344000458","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,735335.1,735335.1,9215,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070843,2084651.00
06/10/2017 01:00,2,0.000,ALERT,214.41,302.98,60.023,1497070803,"201051344000853","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,736056.7,736056.7,9227,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070845,2084652.00
06/10/2017 01:00,2,0.000,ALERT,214.19,302.68,59.991,1497070803,"201051344000685","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,730648.5,730648.5,9243,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070846,2084653.00
06/10/2017 01:00,2,0.000,ALERT,213.51,301.77,59.986,1497070803,"201051344000917","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,727246.9,727246.9,9230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070848,2084654.00
06/10/2017 01:00,2,0.000,ALERT,213.74,302.37,59.986,1497070803,"201051344001145","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,735269.8,735269.8,9228,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070850,2084655.00
06/10/2017 01:00,2,0.000,ALERT,213.96,301.77,59.981,1497070803,"201051344000651","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,723738.5,723738.5,9238,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070852,2084656.00
06/10/2017 01:00,2,0.000,ALERT,212.83,300.57,59.981,1497070803,"274151322000088","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,937073.4,937073.4,9181,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070853,2084657.00
06/10/2017 01:00,2,0.000,ALERT,213.96,300.57,59.986,1497070803,"274151322000068","219011344069620",0.00,14.00,0,298.47,301.47,0.0,0.0,0.000,810630.6,810630.6,9431,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070855,2084658.00
06/10/2017 01:00,2,0.000,ALERT,213.51,302.37,59.996,1497070803,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,719173.2,719173.2,9225,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070857,2084659.00
06/10/2017 01:00,2,0.000,ALERT,213.74,303.88,59.981,1497070803,"201051344000594","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,738080.5,738080.5,9225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070859,2084660.00
06/10/2017 01:00,2,0.000,ALERT,213.74,302.07,59.986,1497070803,"201051344001203","219011344069620",0.00,12.30,0,299.97,305.68,0.0,0.0,0.000,728469.9,728469.9,9257,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070861,2084661.00
06/10/2017 01:00,2,0.000,ALERT,213.29,301.77,59.991,1497070803,"274151322000054","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,954337.5,954337.5,9167,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070862,2084662.00
06/10/2017 01:00,2,0.000,ALERT,214.19,302.68,59.986,1497070803,"201051344000867","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,722287.8,722287.8,9253,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070864,2084663.00
06/10/2017 01:00,2,0.000,ALERT,213.51,301.77,60.023,1497070803,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,727032.0,727032.0,9245,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070866,2084664.00
06/10/2017 01:00,2,0.000,ALERT,213.96,303.28,59.986,1497070803,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,743739.8,743739.8,9228,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070868,2084665.00
06/10/2017 01:00,2,0.000,ALERT,213.74,302.07,59.981,1497070803,"201051344000648","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,732367.5,732367.5,9222,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070870,2084666.00
06/10/2017 01:00,2,0.000,ALERT,213.96,303.58,60.034,1497070803,"201051344000569","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,745979.9,745979.9,9206,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070872,2084667.00
06/10/2017 01:00,2,0.000,ALERT,213.96,303.58,59.975,1497070803,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,736508.0,736508.0,9227,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070873,2084668.00
06/10/2017 01:00,2,0.000,ALERT,213.74,302.68,59.959,1497070803,"201051344001158","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,721684.9,721684.9,9231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497070875,2084669.00
06/10/2017 01:00,2,0.000,ALERT,214.41,303.58,59.970,1497070803,"201051344000576","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,736231.5,736231.5,9225,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070877,2084670.00
06/10/2017 01:00,2,0.000,ALERT,213.29,299.97,59.938,1497070803,"274151322000087","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,927630.4,927630.4,9319,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497070879,2084671.00
06/10/2017 01:15,2,0.000,ALERT,213.29,301.17,59.970,1497071703,"201051344000645","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,735193.5,735193.5,9221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071705,2084672.00
06/10/2017 01:15,2,0.000,ALERT,212.61,299.37,59.965,1497071703,"274151322000085","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,950414.3,950414.3,9175,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071707,2084673.00
06/10/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1497071703,"201051344000633","219011344069620",0.00,12.00,0,298.17,304.48,0.0,0.0,0.000,721792.6,721792.6,9256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071709,2084674.00
06/10/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1497071703,"201051344000469","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,724921.3,724921.3,9233,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071710,2084675.00
06/10/2017 01:15,2,0.000,ALERT,212.38,299.97,59.996,1497071703,"201051344000646","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,720583.8,720583.8,9234,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071712,2084676.00
06/10/2017 01:15,2,0.000,ALERT,211.93,298.77,59.965,1497071703,"274151322000052","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,987256.7,987256.7,9179,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071714,2084677.00
06/10/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1497071703,"201051344000585","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,732675.7,732675.7,9234,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071716,2084678.00
06/10/2017 01:15,2,0.000,ALERT,212.61,300.27,59.975,1497071703,"201051344001230","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,725263.3,725263.3,9241,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071718,2084679.00
06/10/2017 01:15,2,0.000,ALERT,213.29,301.17,59.975,1497071703,"201051344000582","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,714782.4,714782.4,9224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071720,2084680.00
06/10/2017 01:15,2,0.000,ALERT,212.16,299.97,59.970,1497071703,"201051344000955","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,733923.6,733923.6,9242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071722,2084681.00
06/10/2017 01:15,2,0.000,ALERT,212.38,298.17,59.970,1497071703,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,810168.0,810168.0,9418,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071723,2084682.00
06/10/2017 01:15,2,0.000,ALERT,213.06,302.07,59.970,1497071703,"201051344000579","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,743086.2,743086.2,9227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071725,2084683.00
06/10/2017 01:15,2,0.000,ALERT,212.61,300.57,59.975,1497071703,"201051344000890","219011344069620",0.00,12.70,0,299.67,305.38,0.0,0.0,0.000,727902.3,727902.3,9236,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071727,2084684.00
06/10/2017 01:15,2,0.000,ALERT,212.61,299.67,59.975,1497071703,"201051344000438","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,730617.8,730617.8,9231,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071729,2084685.00
06/10/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1497071703,"201051344000417","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,670416.0,670416.0,9258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071731,2084686.00
06/10/2017 01:15,2,0.000,ALERT,212.16,298.77,59.954,1497071703,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,977268.4,977268.4,9183,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071732,2084687.00
06/10/2017 01:15,2,0.000,ALERT,212.83,299.37,59.970,1497071703,"274151322000076","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9175,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071734,2084688.00
06/10/2017 01:15,2,0.000,ALERT,213.06,302.07,59.986,1497071703,"201051344000868","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,723404.7,723404.7,9236,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071736,2084689.00
06/10/2017 01:15,2,0.000,ALERT,212.16,299.97,59.975,1497071703,"274151322000095","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1032271.7,1032271.7,9188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071738,2084690.00
06/10/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1497071703,"201051344000988","219011344069620",0.00,12.70,0,297.57,304.78,0.0,0.0,0.000,643520.4,643520.4,9246,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071739,2084691.00
06/10/2017 01:15,2,0.000,ALERT,212.61,299.67,60.012,1497071703,"201051344001025","219011344069620",0.00,12.00,0,298.47,304.48,0.0,0.0,0.000,730196.7,730196.7,9248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071741,2084692.00
06/10/2017 01:15,2,0.000,ALERT,212.83,301.17,59.975,1497071703,"201051344000458","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,735335.1,735335.1,9217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071743,2084693.00
06/10/2017 01:15,2,0.000,ALERT,213.51,301.17,59.981,1497071703,"201051344000853","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,736056.7,736056.7,9229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071745,2084694.00
06/10/2017 01:15,2,0.000,ALERT,213.29,300.57,60.007,1497071703,"201051344000685","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,730648.5,730648.5,9245,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071747,2084695.00
06/10/2017 01:15,2,0.000,ALERT,212.83,299.67,59.975,1497071703,"201051344000917","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,727246.9,727246.9,9232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071749,2084696.00
06/10/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1497071703,"201051344001145","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,735269.8,735269.8,9230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071751,2084697.00
06/10/2017 01:15,2,0.000,ALERT,212.61,299.07,59.975,1497071703,"201051344000651","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,723738.5,723738.5,9240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071752,2084698.00
06/10/2017 01:15,2,0.000,ALERT,212.16,299.07,59.965,1497071703,"274151322000088","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,937073.4,937073.4,9183,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071754,2084699.00
06/10/2017 01:15,2,0.000,ALERT,213.06,298.47,59.965,1497071703,"274151322000068","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,810630.6,810630.6,9433,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071756,2084700.00
06/10/2017 01:15,2,0.000,ALERT,212.16,299.97,59.944,1497071703,"201051344001135","219011344069620",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,719173.2,719173.2,9227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071758,2084701.00
06/10/2017 01:15,2,0.000,ALERT,212.61,301.77,59.991,1497071703,"201051344000594","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,738080.5,738080.5,9227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071760,2084702.00
06/10/2017 01:15,2,0.000,ALERT,212.61,299.67,60.007,1497071703,"201051344001203","219011344069620",0.00,12.30,0,298.77,305.68,0.0,0.0,0.000,728469.9,728469.9,9259,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071761,2084703.00
06/10/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1497071703,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,954337.5,954337.5,9169,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071763,2084704.00
06/10/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1497071703,"201051344000867","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,722287.8,722287.8,9255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071765,2084705.00
06/10/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1497071703,"201051344001093","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,727032.0,727032.0,9247,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071767,2084706.00
06/10/2017 01:15,2,0.000,ALERT,212.61,301.17,59.954,1497071703,"201051344000900","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,743739.8,743739.8,9230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071769,2084707.00
06/10/2017 01:15,2,0.000,ALERT,212.83,300.57,59.954,1497071703,"201051344000648","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,732367.5,732367.5,9224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071770,2084708.00
06/10/2017 01:15,2,0.000,ALERT,213.06,302.07,59.917,1497071703,"201051344000569","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,745979.9,745979.9,9208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071772,2084709.00
06/10/2017 01:15,2,0.000,ALERT,212.83,301.77,59.965,1497071703,"201051344000983","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,736508.0,736508.0,9229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071774,2084710.00
06/10/2017 01:15,2,0.000,ALERT,212.83,300.87,59.959,1497071703,"201051344001158","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,721684.9,721684.9,9233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071776,2084711.00
06/10/2017 01:15,2,0.000,ALERT,213.51,302.07,59.975,1497071703,"201051344000576","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,736231.5,736231.5,9227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497071778,2084712.00
06/10/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1497071703,"274151322000087","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,927630.4,927630.4,9321,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497071779,2084713.00
06/10/2017 01:30,2,0.000,ALERT,213.29,300.87,59.954,1497072603,"201051344000645","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,735193.5,735193.5,9223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072605,2084714.00
06/10/2017 01:30,2,0.000,ALERT,212.38,299.67,59.933,1497072603,"274151322000085","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,950414.3,950414.3,9177,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072607,2084715.00
06/10/2017 01:30,2,0.000,ALERT,213.51,300.57,59.965,1497072603,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,721792.6,721792.6,9258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072609,2084716.00
06/10/2017 01:30,2,0.000,ALERT,212.83,300.57,59.959,1497072603,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,724921.3,724921.3,9235,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072611,2084717.00
06/10/2017 01:30,2,0.000,ALERT,212.61,300.27,59.959,1497072603,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,720583.8,720583.8,9236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072612,2084718.00
06/10/2017 01:30,2,0.000,ALERT,211.93,299.37,59.965,1497072603,"274151322000052","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,987256.7,987256.7,9181,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072614,2084719.00
06/10/2017 01:30,2,0.000,ALERT,212.83,300.27,59.975,1497072603,"201051344000585","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,732675.7,732675.7,9236,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072616,2084720.00
06/10/2017 01:30,2,0.000,ALERT,212.83,301.17,59.970,1497072603,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,725263.3,725263.3,9243,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072618,2084721.00
06/10/2017 01:30,2,0.000,ALERT,213.06,301.17,59.991,1497072603,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,714782.4,714782.4,9226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072620,2084722.00
06/10/2017 01:30,2,0.000,ALERT,212.38,300.27,59.975,1497072603,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,733923.6,733923.6,9244,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072621,2084723.00
06/10/2017 01:30,2,0.000,ALERT,212.38,298.77,59.986,1497072603,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,810168.0,810168.0,9420,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072623,2084724.00
06/10/2017 01:30,2,0.000,ALERT,212.61,301.47,59.986,1497072603,"201051344000579","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,743086.2,743086.2,9229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072625,2084725.00
06/10/2017 01:30,2,0.000,ALERT,212.83,301.17,59.981,1497072603,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,727902.3,727902.3,9238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072627,2084726.00
06/10/2017 01:30,2,0.000,ALERT,213.06,300.57,59.981,1497072603,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,730617.8,730617.8,9233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072629,2084727.00
06/10/2017 01:30,2,0.000,ALERT,212.83,299.67,59.975,1497072603,"201051344000417","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,670416.0,670416.0,9260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072630,2084728.00
06/10/2017 01:30,2,0.000,ALERT,212.38,300.27,59.975,1497072603,"274151322000083","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,977268.4,977268.4,9185,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072632,2084729.00
06/10/2017 01:30,2,0.000,ALERT,212.83,298.77,59.965,1497072603,"274151322000076","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1042363.2,1042363.2,9177,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072634,2084730.00
06/10/2017 01:30,2,0.000,ALERT,212.61,301.47,59.981,1497072603,"201051344000868","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,723404.7,723404.7,9238,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072636,2084731.00
06/10/2017 01:30,2,0.000,ALERT,212.38,300.27,60.002,1497072603,"274151322000095","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,1032271.7,1032271.7,9190,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072638,2084732.00
06/10/2017 01:30,2,0.000,ALERT,212.83,301.17,59.986,1497072603,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,643520.4,643520.4,9248,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072639,2084733.00
06/10/2017 01:30,2,0.000,ALERT,212.61,299.37,59.933,1497072603,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,730196.7,730196.7,9250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072641,2084734.00
06/10/2017 01:30,2,0.000,ALERT,213.06,301.17,59.970,1497072603,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,735335.1,735335.1,9219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072643,2084735.00
06/10/2017 01:30,2,0.000,ALERT,213.29,300.87,59.970,1497072603,"201051344000853","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,736056.7,736056.7,9231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072645,2084736.00
06/10/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1497072603,"201051344000685","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,730648.5,730648.5,9247,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072647,2084737.00
06/10/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1497072603,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,727246.9,727246.9,9234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072648,2084738.00
06/10/2017 01:30,2,0.000,ALERT,213.06,300.57,59.970,1497072603,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,735269.8,735269.8,9232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072650,2084739.00
06/10/2017 01:30,2,0.000,ALERT,212.83,299.37,59.975,1497072603,"201051344000651","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,723738.5,723738.5,9242,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072652,2084740.00
06/10/2017 01:30,2,0.000,ALERT,211.93,299.07,59.959,1497072603,"274151322000088","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,937073.4,937073.4,9185,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072654,2084741.00
06/10/2017 01:30,2,0.000,ALERT,212.83,297.87,59.959,1497072603,"274151322000068","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,810630.6,810630.6,9435,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072656,2084742.00
06/10/2017 01:30,2,0.000,ALERT,212.38,299.97,59.965,1497072603,"201051344001135","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,719173.2,719173.2,9229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072657,2084743.00
06/10/2017 01:30,2,0.000,ALERT,212.83,302.07,59.981,1497072603,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,738080.5,738080.5,9229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072659,2084744.00
06/10/2017 01:30,2,0.000,ALERT,212.83,299.67,59.954,1497072603,"201051344001203","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,728469.9,728469.9,9261,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072661,2084745.00
06/10/2017 01:30,2,0.000,ALERT,212.16,299.07,59.938,1497072603,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,954337.5,954337.5,9171,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072663,2084746.00
06/10/2017 01:30,2,0.000,ALERT,213.06,300.57,59.965,1497072603,"201051344000867","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,722287.8,722287.8,9257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072664,2084747.00
06/10/2017 01:30,2,0.000,ALERT,212.83,300.27,59.975,1497072603,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,727032.0,727032.0,9249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072666,2084748.00
06/10/2017 01:30,2,0.000,ALERT,212.83,300.87,59.944,1497072603,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,743739.8,743739.8,9232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072668,2084749.00
06/10/2017 01:30,2,0.000,ALERT,213.29,300.57,60.002,1497072603,"201051344000648","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,732367.5,732367.5,9226,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072670,2084750.00
06/10/2017 01:30,2,0.000,ALERT,212.61,301.17,59.965,1497072603,"201051344000569","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,745979.9,745979.9,9210,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072672,2084751.00
