ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 01:30,2,0.000,ALERT,212.83,301.17,59.959,1497072603,"201051344000983","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,736508.0,736508.0,9231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497072674,2084752.00
06/10/2017 01:30,2,0.000,ALERT,213.06,300.87,59.912,1497072603,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,721684.9,721684.9,9235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072675,2084753.00
06/10/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1497072603,"201051344000576","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,736231.5,736231.5,9229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072677,2084754.00
06/10/2017 01:30,2,0.000,ALERT,212.38,298.17,59.949,1497072603,"274151322000087","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,927630.4,927630.4,9323,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497072679,2084755.00
06/10/2017 01:45,2,0.000,ALERT,213.29,301.77,59.991,1497073503,"201051344000645","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,735193.5,735193.5,9225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073505,2084756.00
06/10/2017 01:45,2,0.000,ALERT,212.61,300.27,60.007,1497073503,"274151322000085","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,950414.3,950414.3,9179,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073507,2084757.00
06/10/2017 01:45,2,0.000,ALERT,213.51,301.77,60.007,1497073503,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,721792.6,721792.6,9260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073509,2084758.00
06/10/2017 01:45,2,0.000,ALERT,213.29,302.07,59.949,1497073503,"201051344000469","219011344069620",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,724921.3,724921.3,9237,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073511,2084759.00
06/10/2017 01:45,2,0.000,ALERT,212.61,300.57,59.991,1497073503,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,720583.8,720583.8,9238,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073512,2084760.00
06/10/2017 01:45,2,0.000,ALERT,212.38,300.57,60.012,1497073503,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,987256.7,987256.7,9183,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073514,2084761.00
06/10/2017 01:45,2,0.000,ALERT,212.83,300.57,59.965,1497073503,"201051344000585","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,732675.7,732675.7,9238,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073516,2084762.00
06/10/2017 01:45,2,0.000,ALERT,212.83,301.17,59.996,1497073503,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,725263.3,725263.3,9245,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073518,2084763.00
06/10/2017 01:45,2,0.000,ALERT,213.51,301.77,59.970,1497073503,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,714782.4,714782.4,9228,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073520,2084764.00
06/10/2017 01:45,2,0.000,ALERT,212.16,300.27,59.996,1497073503,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,733923.6,733923.6,9246,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073521,2084765.00
06/10/2017 01:45,2,0.000,ALERT,212.61,299.37,59.981,1497073503,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,810168.0,810168.0,9422,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073523,2084766.00
06/10/2017 01:45,2,0.000,ALERT,213.06,302.68,60.028,1497073503,"201051344000579","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,743086.2,743086.2,9231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073525,2084767.00
06/10/2017 01:45,2,0.000,ALERT,212.38,300.87,59.938,1497073503,"201051344000890","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,727902.3,727902.3,9240,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073527,2084768.00
06/10/2017 01:45,2,0.000,ALERT,213.06,300.87,59.986,1497073503,"201051344000438","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,730617.8,730617.8,9235,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073529,2084769.00
06/10/2017 01:45,2,0.000,ALERT,212.83,299.97,59.981,1497073503,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,670416.0,670416.0,9262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073531,2084770.00
06/10/2017 01:45,2,0.000,ALERT,212.61,300.57,60.018,1497073503,"274151322000083","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,977268.4,977268.4,9187,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073533,2084771.00
06/10/2017 01:45,2,0.000,ALERT,213.06,299.37,59.949,1497073503,"274151322000076","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1042363.2,1042363.2,9179,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073534,2084772.00
06/10/2017 01:45,2,0.000,ALERT,212.83,302.37,59.970,1497073503,"201051344000868","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,723404.7,723404.7,9240,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073536,2084773.00
06/10/2017 01:45,2,0.000,ALERT,212.61,300.87,59.986,1497073503,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1032271.7,1032271.7,9192,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073538,2084774.00
06/10/2017 01:45,2,0.000,ALERT,212.83,302.07,59.933,1497073503,"201051344000988","219011344069620",0.00,12.30,0,296.66,303.58,0.0,0.0,0.000,643520.4,643520.4,9250,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073540,2084775.00
06/10/2017 01:45,2,0.000,ALERT,212.61,300.27,59.981,1497073503,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,730196.7,730196.7,9252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073542,2084776.00
06/10/2017 01:45,2,0.000,ALERT,213.06,302.37,59.975,1497073503,"201051344000458","219011344069620",0.00,13.00,0,298.77,304.48,0.0,0.0,0.000,735335.1,735335.1,9221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073544,2084777.00
06/10/2017 01:45,2,0.000,ALERT,213.51,301.77,60.018,1497073503,"201051344000853","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,736056.7,736056.7,9233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073545,2084778.00
06/10/2017 01:45,2,0.000,ALERT,213.29,300.57,59.986,1497073503,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,730648.5,730648.5,9249,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073547,2084779.00
06/10/2017 01:45,2,0.000,ALERT,213.06,300.27,59.996,1497073503,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,727246.9,727246.9,9236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073549,2084780.00
06/10/2017 01:45,2,0.000,ALERT,212.83,300.57,60.018,1497073503,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,735269.8,735269.8,9234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073551,2084781.00
06/10/2017 01:45,2,0.000,ALERT,213.06,300.27,59.944,1497073503,"201051344000651","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,723738.5,723738.5,9244,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073553,2084782.00
06/10/2017 01:45,2,0.000,ALERT,211.93,299.37,59.949,1497073503,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,937073.4,937073.4,9187,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073554,2084783.00
06/10/2017 01:45,2,0.000,ALERT,213.06,299.07,59.981,1497073503,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,810630.6,810630.6,9437,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073556,2084784.00
06/10/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1497073503,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,719173.2,719173.2,9231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073558,2084785.00
06/10/2017 01:45,2,0.000,ALERT,212.83,302.68,59.981,1497073503,"201051344000594","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,738080.5,738080.5,9231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073560,2084786.00
06/10/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1497073503,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,728469.9,728469.9,9263,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073561,2084787.00
06/10/2017 01:45,2,0.000,ALERT,212.61,299.97,59.981,1497073503,"274151322000054","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,954337.5,954337.5,9173,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073563,2084788.00
06/10/2017 01:45,2,0.000,ALERT,213.29,301.77,59.991,1497073503,"201051344000867","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,722287.8,722287.8,9259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073565,2084789.00
06/10/2017 01:45,2,0.000,ALERT,212.61,300.27,59.996,1497073503,"201051344001093","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,727032.0,727032.0,9251,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073567,2084790.00
06/10/2017 01:45,2,0.000,ALERT,212.83,302.07,59.991,1497073503,"201051344000900","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,743739.8,743739.8,9234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073569,2084791.00
06/10/2017 01:45,2,0.000,ALERT,213.29,301.17,59.996,1497073503,"201051344000648","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,732367.5,732367.5,9228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073570,2084792.00
06/10/2017 01:45,2,0.000,ALERT,213.06,302.37,60.012,1497073503,"201051344000569","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,745979.9,745979.9,9212,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073572,2084793.00
06/10/2017 01:45,2,0.000,ALERT,213.06,302.37,59.965,1497073503,"201051344000983","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,736508.0,736508.0,9233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073574,2084794.00
06/10/2017 01:45,2,0.000,ALERT,213.06,301.77,59.986,1497073503,"201051344001158","219011344069620",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,721684.9,721684.9,9237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073576,2084795.00
06/10/2017 01:45,2,0.000,ALERT,213.29,302.37,59.991,1497073503,"201051344000576","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,736231.5,736231.5,9231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497073578,2084796.00
06/10/2017 01:45,2,0.000,ALERT,212.61,299.67,59.986,1497073503,"274151322000087","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,927630.4,927630.4,9325,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497073579,2084797.00
06/10/2017 02:00,2,0.000,ALERT,213.29,301.77,59.991,1497074404,"201051344000645","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,735193.5,735193.5,9227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074406,2084798.00
06/10/2017 02:00,2,0.000,ALERT,212.83,300.27,60.002,1497074404,"274151322000085","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,950414.3,950414.3,9181,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074407,2084799.00
06/10/2017 02:00,2,0.000,ALERT,213.51,301.77,59.991,1497074404,"201051344000633","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,721792.6,721792.6,9262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074409,2084800.00
06/10/2017 02:00,2,0.000,ALERT,213.06,301.77,59.986,1497074404,"201051344000469","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,724921.3,724921.3,9239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074411,2084801.00
06/10/2017 02:00,2,0.000,ALERT,212.61,300.57,60.034,1497074404,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,720583.8,720583.8,9240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074413,2084802.00
06/10/2017 02:00,2,0.000,ALERT,212.61,300.87,59.991,1497074404,"274151322000052","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,987256.7,987256.7,9185,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074414,2084803.00
06/10/2017 02:00,2,0.000,ALERT,212.61,300.57,60.018,1497074404,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,732675.7,732675.7,9240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074416,2084804.00
06/10/2017 02:00,2,0.000,ALERT,212.61,301.17,59.996,1497074404,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,725263.3,725263.3,9247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074418,2084805.00
06/10/2017 02:00,2,0.000,ALERT,213.29,301.77,60.007,1497074404,"201051344000582","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,714782.4,714782.4,9230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074420,2084806.00
06/10/2017 02:00,2,0.000,ALERT,212.16,300.27,59.981,1497074404,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,733923.6,733923.6,9248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074422,2084807.00
06/10/2017 02:00,2,0.000,ALERT,212.61,299.67,59.991,1497074404,"274151322000094","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,810168.0,810168.0,9424,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074424,2084808.00
06/10/2017 02:00,2,0.000,ALERT,212.83,302.37,59.981,1497074404,"201051344000579","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,743086.2,743086.2,9233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074426,2084809.00
06/10/2017 02:00,2,0.000,ALERT,212.61,301.47,59.986,1497074404,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,727902.3,727902.3,9242,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074427,2084810.00
06/10/2017 02:00,2,0.000,ALERT,212.83,300.27,59.938,1497074404,"201051344000438","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,730617.8,730617.8,9237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074429,2084811.00
06/10/2017 02:00,2,0.000,ALERT,212.83,299.97,59.991,1497074404,"201051344000417","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,670416.0,670416.0,9264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074431,2084812.00
06/10/2017 02:00,2,0.000,ALERT,212.83,300.87,59.944,1497074404,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,977268.4,977268.4,9189,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074433,2084813.00
06/10/2017 02:00,2,0.000,ALERT,213.06,299.67,59.954,1497074404,"274151322000076","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1042363.2,1042363.2,9181,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074435,2084814.00
06/10/2017 02:00,2,0.000,ALERT,212.83,302.37,59.975,1497074404,"201051344000868","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,723404.7,723404.7,9242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074436,2084815.00
06/10/2017 02:00,2,0.000,ALERT,212.61,301.17,59.970,1497074404,"274151322000095","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1032271.7,1032271.7,9194,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074438,2084816.00
06/10/2017 02:00,2,0.000,ALERT,212.83,302.07,59.975,1497074404,"201051344000988","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,643520.4,643520.4,9252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074440,2084817.00
06/10/2017 02:00,2,0.000,ALERT,212.38,299.67,59.975,1497074404,"201051344001025","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,730196.7,730196.7,9254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074442,2084818.00
06/10/2017 02:00,2,0.000,ALERT,213.06,302.37,59.970,1497074404,"201051344000458","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,735335.1,735335.1,9223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074444,2084819.00
06/10/2017 02:00,2,0.000,ALERT,213.51,301.77,59.922,1497074404,"201051344000853","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,736056.7,736056.7,9235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074445,2084820.00
06/10/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1497074404,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,730648.5,730648.5,9251,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074447,2084821.00
06/10/2017 02:00,2,0.000,ALERT,213.06,300.27,59.975,1497074404,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,727246.9,727246.9,9238,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074449,2084822.00
06/10/2017 02:00,2,0.000,ALERT,212.83,300.57,59.965,1497074404,"201051344001145","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,735269.8,735269.8,9236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074451,2084823.00
06/10/2017 02:00,2,0.000,ALERT,212.83,299.97,59.959,1497074404,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,723738.5,723738.5,9246,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074453,2084824.00
06/10/2017 02:00,2,0.000,ALERT,212.38,300.27,59.928,1497074404,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,937073.4,937073.4,9189,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074454,2084825.00
06/10/2017 02:00,2,0.000,ALERT,213.06,299.07,59.949,1497074404,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,810630.6,810630.6,9439,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074456,2084826.00
06/10/2017 02:00,2,0.000,ALERT,212.38,300.27,59.965,1497074404,"201051344001135","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,719173.2,719173.2,9233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074458,2084827.00
06/10/2017 02:00,2,0.000,ALERT,212.83,302.98,59.954,1497074404,"201051344000594","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,738080.5,738080.5,9233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074460,2084828.00
06/10/2017 02:00,2,0.000,ALERT,212.83,299.97,59.959,1497074404,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,728469.9,728469.9,9265,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074461,2084829.00
06/10/2017 02:00,2,0.000,ALERT,212.38,300.57,59.949,1497074404,"274151322000054","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,954337.5,954337.5,9175,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074463,2084830.00
06/10/2017 02:00,2,0.000,ALERT,213.51,302.07,59.975,1497074404,"201051344000867","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,722287.8,722287.8,9261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074465,2084831.00
06/10/2017 02:00,2,0.000,ALERT,212.61,300.27,59.954,1497074404,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,727032.0,727032.0,9253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074467,2084832.00
06/10/2017 02:00,2,0.000,ALERT,212.83,302.07,59.959,1497074404,"201051344000900","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,743739.8,743739.8,9236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497074469,2084833.00
06/10/2017 02:00,2,0.000,ALERT,213.29,301.47,59.959,1497074404,"201051344000648","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,732367.5,732367.5,9230,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074470,2084834.00
06/10/2017 02:00,2,0.000,ALERT,213.06,302.68,59.954,1497074404,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,745979.9,745979.9,9214,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074472,2084835.00
06/10/2017 02:00,2,0.000,ALERT,213.06,302.37,59.954,1497074404,"201051344000983","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,736508.0,736508.0,9235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074474,2084836.00
06/10/2017 02:00,2,0.000,ALERT,213.06,301.77,59.991,1497074404,"201051344001158","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,721684.9,721684.9,9239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074476,2084837.00
06/10/2017 02:00,2,0.000,ALERT,213.51,302.37,59.954,1497074404,"201051344000576","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,736231.5,736231.5,9233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074478,2084838.00
06/10/2017 02:00,2,0.000,ALERT,212.83,299.97,59.949,1497074404,"274151322000087","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,927630.4,927630.4,9327,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497074480,2084839.00
06/10/2017 02:15,2,0.000,ALERT,213.51,302.07,59.981,1497075303,"201051344000645","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,735193.5,735193.5,9229,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075305,2084840.00
06/10/2017 02:15,2,0.000,ALERT,212.38,299.37,59.965,1497075303,"274151322000085","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,950414.3,950414.3,9183,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075307,2084841.00
06/10/2017 02:15,2,0.000,ALERT,213.74,301.47,59.986,1497075303,"201051344000633","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,721792.6,721792.6,9264,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075309,2084842.00
06/10/2017 02:15,2,0.000,ALERT,213.06,301.47,59.981,1497075303,"201051344000469","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,724921.3,724921.3,9241,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075311,2084843.00
06/10/2017 02:15,2,0.000,ALERT,212.16,300.27,59.975,1497075303,"201051344000646","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,720583.8,720583.8,9242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075312,2084844.00
06/10/2017 02:15,2,0.000,ALERT,212.16,300.27,59.986,1497075303,"274151322000052","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,987256.7,987256.7,9187,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075314,2084845.00
06/10/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1497075303,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,732675.7,732675.7,9242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075316,2084846.00
06/10/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1497075303,"201051344001230","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,725263.3,725263.3,9249,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075318,2084847.00
06/10/2017 02:15,2,0.000,ALERT,213.29,301.47,60.034,1497075303,"201051344000582","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,714782.4,714782.4,9232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075320,2084848.00
06/10/2017 02:15,2,0.000,ALERT,212.61,300.87,60.007,1497075303,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,733923.6,733923.6,9250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075321,2084849.00
06/10/2017 02:15,2,0.000,ALERT,212.16,299.07,59.938,1497075303,"274151322000094","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,810168.0,810168.0,9426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075323,2084850.00
06/10/2017 02:15,2,0.000,ALERT,212.83,302.07,59.986,1497075303,"201051344000579","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,743086.2,743086.2,9235,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075325,2084851.00
06/10/2017 02:15,2,0.000,ALERT,212.61,300.87,59.986,1497075303,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,727902.3,727902.3,9244,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075327,2084852.00
06/10/2017 02:15,2,0.000,ALERT,213.06,300.57,59.986,1497075303,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,730617.8,730617.8,9239,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075329,2084853.00
06/10/2017 02:15,2,0.000,ALERT,213.06,299.97,59.970,1497075303,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,670416.0,670416.0,9266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075330,2084854.00
06/10/2017 02:15,2,0.000,ALERT,212.38,299.67,59.970,1497075303,"274151322000083","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,977268.4,977268.4,9191,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075332,2084855.00
06/10/2017 02:15,2,0.000,ALERT,212.83,299.07,59.986,1497075303,"274151322000076","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1042363.2,1042363.2,9183,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075334,2084856.00
06/10/2017 02:15,2,0.000,ALERT,212.83,302.37,59.991,1497075303,"201051344000868","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,723404.7,723404.7,9244,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075336,2084857.00
06/10/2017 02:15,2,0.000,ALERT,212.16,300.27,59.981,1497075303,"274151322000095","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075338,2084858.00
06/10/2017 02:15,2,0.000,ALERT,212.61,301.47,59.991,1497075303,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.58,0.0,0.0,0.000,643520.4,643520.4,9254,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075339,2084859.00
06/10/2017 02:15,2,0.000,ALERT,212.61,300.27,59.996,1497075303,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,730196.7,730196.7,9256,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075341,2084860.00
06/10/2017 02:15,2,0.000,ALERT,212.83,301.77,59.991,1497075303,"201051344000458","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,735335.1,735335.1,9225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075343,2084861.00
06/10/2017 02:15,2,0.000,ALERT,213.74,301.77,59.991,1497075303,"201051344000853","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,736056.7,736056.7,9237,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075345,2084862.00
06/10/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1497075303,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,730648.5,730648.5,9253,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075347,2084863.00
06/10/2017 02:15,2,0.000,ALERT,213.06,300.27,59.986,1497075303,"201051344000917","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,727246.9,727246.9,9240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075349,2084864.00
06/10/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1497075303,"201051344001145","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,735269.8,735269.8,9238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075350,2084865.00
06/10/2017 02:15,2,0.000,ALERT,212.83,299.97,60.034,1497075303,"201051344000651","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,723738.5,723738.5,9248,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075352,2084866.00
06/10/2017 02:15,2,0.000,ALERT,211.70,299.37,59.981,1497075303,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,937073.4,937073.4,9191,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075354,2084867.00
06/10/2017 02:15,2,0.000,ALERT,212.83,299.37,60.002,1497075303,"274151322000068","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,810630.6,810630.6,9441,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075356,2084868.00
06/10/2017 02:15,2,0.000,ALERT,212.38,300.57,59.991,1497075303,"201051344001135","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,719173.2,719173.2,9235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075357,2084869.00
06/10/2017 02:15,2,0.000,ALERT,212.61,302.07,59.981,1497075303,"201051344000594","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,738080.5,738080.5,9235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075359,2084870.00
06/10/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1497075303,"201051344001203","219011344069620",0.00,12.00,0,298.47,304.18,0.0,0.0,0.000,728469.9,728469.9,9267,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075361,2084871.00
06/10/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1497075303,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,954337.5,954337.5,9177,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075363,2084872.00
06/10/2017 02:15,2,0.000,ALERT,212.83,300.87,59.981,1497075303,"201051344000867","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,722287.8,722287.8,9263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075365,2084873.00
06/10/2017 02:15,2,0.000,ALERT,212.83,300.87,59.986,1497075303,"201051344001093","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,727032.0,727032.0,9255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075367,2084874.00
06/10/2017 02:15,2,0.000,ALERT,212.83,301.47,59.975,1497075303,"201051344000900","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,743739.8,743739.8,9238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075368,2084875.00
06/10/2017 02:15,2,0.000,ALERT,213.06,300.87,60.018,1497075303,"201051344000648","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,732367.5,732367.5,9232,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075370,2084876.00
06/10/2017 02:15,2,0.000,ALERT,213.06,302.37,59.970,1497075303,"201051344000569","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,745979.9,745979.9,9216,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075372,2084877.00
06/10/2017 02:15,2,0.000,ALERT,212.83,301.47,59.970,1497075303,"201051344000983","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,736508.0,736508.0,9237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075374,2084878.00
06/10/2017 02:15,2,0.000,ALERT,213.06,301.47,59.959,1497075303,"201051344001158","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,721684.9,721684.9,9241,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497075376,2084879.00
06/10/2017 02:15,2,0.000,ALERT,213.29,302.37,59.970,1497075303,"201051344000576","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,736231.5,736231.5,9235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075378,2084880.00
06/10/2017 02:15,2,0.000,ALERT,212.38,298.47,59.959,1497075303,"274151322000087","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,927630.4,927630.4,9329,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497075379,2084881.00
06/10/2017 02:30,2,0.000,ALERT,213.74,302.37,59.975,1497076203,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,735193.5,735193.5,9231,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076205,2084882.00
06/10/2017 02:30,2,0.000,ALERT,212.61,299.97,59.981,1497076203,"274151322000085","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,950414.3,950414.3,9185,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076207,2084883.00
06/10/2017 02:30,2,0.000,ALERT,213.51,301.77,60.007,1497076203,"201051344000633","219011344069620",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,721792.6,721792.6,9266,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076209,2084884.00
06/10/2017 02:30,2,0.000,ALERT,213.29,302.07,59.975,1497076203,"201051344000469","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,724921.3,724921.3,9243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076211,2084885.00
06/10/2017 02:30,2,0.000,ALERT,212.61,301.17,59.970,1497076203,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,720583.8,720583.8,9244,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076213,2084886.00
06/10/2017 02:30,2,0.000,ALERT,212.38,299.67,59.965,1497076203,"274151322000052","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,987256.7,987256.7,9189,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076214,2084887.00
06/10/2017 02:30,2,0.000,ALERT,213.06,301.17,59.981,1497076203,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,732675.7,732675.7,9244,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076216,2084888.00
06/10/2017 02:30,2,0.000,ALERT,213.06,301.47,59.981,1497076203,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,725263.3,725263.3,9251,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076218,2084889.00
06/10/2017 02:30,2,0.000,ALERT,213.51,302.07,59.959,1497076203,"201051344000582","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,714782.4,714782.4,9234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076220,2084890.00
06/10/2017 02:30,2,0.000,ALERT,212.83,301.47,59.981,1497076203,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,733923.6,733923.6,9252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076221,2084891.00
06/10/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1497076203,"274151322000094","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,810168.0,810168.0,9428,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076223,2084892.00
06/10/2017 02:30,2,0.000,ALERT,213.06,302.37,59.986,1497076203,"201051344000579","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,743086.2,743086.2,9237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076225,2084893.00
06/10/2017 02:30,2,0.000,ALERT,212.61,301.47,59.986,1497076203,"201051344000890","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,727902.3,727902.3,9246,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076227,2084894.00
06/10/2017 02:30,2,0.000,ALERT,213.29,301.47,59.996,1497076203,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,730617.8,730617.8,9241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076229,2084895.00
06/10/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1497076203,"201051344000417","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,670416.0,670416.0,9268,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076230,2084896.00
