ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 02:30,2,0.000,ALERT,212.61,301.17,59.975,1497076203,"274151322000083","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,977268.4,977268.4,9193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076233,2084897.00
06/10/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1497076203,"274151322000076","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1042363.2,1042363.2,9185,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076234,2084898.00
06/10/2017 02:30,2,0.000,ALERT,213.29,303.28,59.991,1497076203,"201051344000868","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,723404.7,723404.7,9246,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076236,2084899.00
06/10/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1497076203,"274151322000095","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1032271.7,1032271.7,9198,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076238,2084900.00
06/10/2017 02:30,2,0.000,ALERT,212.83,302.07,59.986,1497076203,"201051344000988","219011344069620",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,643520.4,643520.4,9256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076240,2084901.00
06/10/2017 02:30,2,0.000,ALERT,212.83,300.57,59.991,1497076203,"201051344001025","219011344069620",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,730196.7,730196.7,9258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076242,2084902.00
06/10/2017 02:30,2,0.000,ALERT,213.06,302.37,59.959,1497076203,"201051344000458","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,735335.1,735335.1,9227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076243,2084903.00
06/10/2017 02:30,2,0.000,ALERT,213.51,302.07,59.986,1497076203,"201051344000853","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,736056.7,736056.7,9239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076245,2084904.00
06/10/2017 02:30,2,0.000,ALERT,213.29,301.17,59.986,1497076203,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,730648.5,730648.5,9255,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076247,2084905.00
06/10/2017 02:30,2,0.000,ALERT,213.06,300.57,60.034,1497076203,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,727246.9,727246.9,9242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076249,2084906.00
06/10/2017 02:30,2,0.000,ALERT,213.06,301.17,59.981,1497076203,"201051344001145","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,735269.8,735269.8,9240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076251,2084907.00
06/10/2017 02:30,2,0.000,ALERT,213.06,300.57,59.986,1497076203,"201051344000651","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,723738.5,723738.5,9250,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076252,2084908.00
06/10/2017 02:30,2,0.000,ALERT,212.16,300.57,59.981,1497076203,"274151322000088","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,937073.4,937073.4,9193,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076254,2084909.00
06/10/2017 02:30,2,0.000,ALERT,213.29,299.67,60.012,1497076203,"274151322000068","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,810630.6,810630.6,9443,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076256,2084910.00
06/10/2017 02:30,2,0.000,ALERT,212.83,301.17,59.986,1497076203,"201051344001135","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,719173.2,719173.2,9237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076258,2084911.00
06/10/2017 02:30,2,0.000,ALERT,213.06,302.98,59.986,1497076203,"201051344000594","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,738080.5,738080.5,9237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076260,2084912.00
06/10/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1497076203,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,728469.9,728469.9,9269,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076261,2084913.00
06/10/2017 02:30,2,0.000,ALERT,212.61,300.57,59.986,1497076203,"274151322000054","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,954337.5,954337.5,9179,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076263,2084914.00
06/10/2017 02:30,2,0.000,ALERT,213.29,301.77,59.986,1497076203,"201051344000867","219011344069620",0.00,12.70,0,298.47,304.48,0.0,0.0,0.000,722287.8,722287.8,9265,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076265,2084915.00
06/10/2017 02:30,2,0.000,ALERT,212.83,300.87,59.965,1497076203,"201051344001093","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,727032.0,727032.0,9257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076267,2084916.00
06/10/2017 02:30,2,0.000,ALERT,213.29,302.68,59.991,1497076203,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,743739.8,743739.8,9240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076268,2084917.00
06/10/2017 02:30,2,0.000,ALERT,213.29,301.77,59.991,1497076203,"201051344000648","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,732367.5,732367.5,9234,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076270,2084918.00
06/10/2017 02:30,2,0.000,ALERT,213.06,302.68,59.996,1497076203,"201051344000569","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,745979.9,745979.9,9218,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076272,2084919.00
06/10/2017 02:30,2,0.000,ALERT,213.29,302.68,59.996,1497076203,"201051344000983","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,736508.0,736508.0,9239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076274,2084920.00
06/10/2017 02:30,2,0.000,ALERT,213.06,301.77,59.996,1497076203,"201051344001158","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,721684.9,721684.9,9243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076276,2084921.00
06/10/2017 02:30,2,0.000,ALERT,213.51,302.68,59.991,1497076203,"201051344000576","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,736231.5,736231.5,9237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497076278,2084922.00
06/10/2017 02:30,2,0.000,ALERT,212.83,299.97,59.949,1497076203,"274151322000087","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,927630.4,927630.4,9331,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497076279,2084923.00
06/10/2017 02:45,2,0.000,ALERT,213.29,302.37,59.986,1497077104,"201051344000645","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,735193.5,735193.5,9233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077106,2084924.00
06/10/2017 02:45,2,0.000,ALERT,212.61,300.57,60.002,1497077104,"274151322000085","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,950414.3,950414.3,9187,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077107,2084925.00
06/10/2017 02:45,2,0.000,ALERT,213.51,302.07,59.981,1497077104,"201051344000633","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,721792.6,721792.6,9268,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077109,2084926.00
06/10/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1497077104,"201051344000469","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,724921.3,724921.3,9245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077111,2084927.00
06/10/2017 02:45,2,0.000,ALERT,212.61,301.77,59.996,1497077104,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,720583.8,720583.8,9246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077113,2084928.00
06/10/2017 02:45,2,0.000,ALERT,212.16,300.27,59.975,1497077104,"274151322000052","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,987256.7,987256.7,9191,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077114,2084929.00
06/10/2017 02:45,2,0.000,ALERT,212.83,302.07,59.970,1497077104,"201051344000585","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,732675.7,732675.7,9246,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077116,2084930.00
06/10/2017 02:45,2,0.000,ALERT,212.83,302.37,59.991,1497077104,"201051344001230","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,725263.3,725263.3,9253,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077118,2084931.00
06/10/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1497077104,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,714782.4,714782.4,9236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077120,2084932.00
06/10/2017 02:45,2,0.000,ALERT,212.38,301.77,59.954,1497077104,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,733923.6,733923.6,9254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077122,2084933.00
06/10/2017 02:45,2,0.000,ALERT,212.61,299.97,59.981,1497077104,"274151322000094","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,810168.0,810168.0,9430,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077123,2084934.00
06/10/2017 02:45,2,0.000,ALERT,213.06,302.98,59.991,1497077104,"201051344000579","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,743086.2,743086.2,9239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077125,2084935.00
06/10/2017 02:45,2,0.000,ALERT,212.61,302.37,59.986,1497077104,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,727902.3,727902.3,9248,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077127,2084936.00
06/10/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1497077104,"201051344000438","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,730617.8,730617.8,9243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077129,2084937.00
06/10/2017 02:45,2,0.000,ALERT,212.83,301.17,60.028,1497077104,"201051344000417","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,670416.0,670416.0,9270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077131,2084938.00
06/10/2017 02:45,2,0.000,ALERT,212.38,300.27,59.986,1497077104,"274151322000083","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,977268.4,977268.4,9195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077132,2084939.00
06/10/2017 02:45,2,0.000,ALERT,213.51,300.57,59.986,1497077104,"274151322000076","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1042363.2,1042363.2,9187,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077134,2084940.00
06/10/2017 02:45,2,0.000,ALERT,212.83,302.68,59.991,1497077104,"201051344000868","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,723404.7,723404.7,9248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077136,2084941.00
06/10/2017 02:45,2,0.000,ALERT,212.38,301.17,59.986,1497077104,"274151322000095","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9200,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077138,2084942.00
06/10/2017 02:45,2,0.000,ALERT,213.06,302.68,59.996,1497077104,"201051344000988","219011344069620",0.00,12.30,0,297.87,303.88,0.0,0.0,0.000,643520.4,643520.4,9258,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077140,2084943.00
06/10/2017 02:45,2,0.000,ALERT,212.61,300.87,59.986,1497077104,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,730196.7,730196.7,9260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077141,2084944.00
06/10/2017 02:45,2,0.000,ALERT,212.83,302.68,59.991,1497077104,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,735335.1,735335.1,9229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077143,2084945.00
06/10/2017 02:45,2,0.000,ALERT,213.74,302.68,59.959,1497077104,"201051344000853","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,736056.7,736056.7,9241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077145,2084946.00
06/10/2017 02:45,2,0.000,ALERT,213.06,301.47,59.986,1497077104,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,730648.5,730648.5,9257,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077147,2084947.00
06/10/2017 02:45,2,0.000,ALERT,212.83,301.17,59.981,1497077104,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,727246.9,727246.9,9244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077148,2084948.00
06/10/2017 02:45,2,0.000,ALERT,213.29,302.37,59.986,1497077104,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,735269.8,735269.8,9242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077150,2084949.00
06/10/2017 02:45,2,0.000,ALERT,212.83,300.87,59.981,1497077104,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,723738.5,723738.5,9252,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077152,2084950.00
06/10/2017 02:45,2,0.000,ALERT,212.16,300.57,59.975,1497077104,"274151322000088","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,937073.4,937073.4,9195,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077154,2084951.00
06/10/2017 02:45,2,0.000,ALERT,213.06,299.67,59.944,1497077104,"274151322000068","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,810630.6,810630.6,9445,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077156,2084952.00
06/10/2017 02:45,2,0.000,ALERT,212.38,301.17,59.970,1497077104,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,719173.2,719173.2,9239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077158,2084953.00
06/10/2017 02:45,2,0.000,ALERT,213.06,303.58,59.991,1497077104,"201051344000594","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,738080.5,738080.5,9239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077159,2084954.00
06/10/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1497077104,"201051344001203","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,728469.9,728469.9,9271,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077161,2084955.00
06/10/2017 02:45,2,0.000,ALERT,212.16,300.87,59.981,1497077104,"274151322000054","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,954337.5,954337.5,9181,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077163,2084956.00
06/10/2017 02:45,2,0.000,ALERT,213.29,302.37,60.023,1497077104,"201051344000867","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,722287.8,722287.8,9267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077165,2084957.00
06/10/2017 02:45,2,0.000,ALERT,212.83,301.77,59.981,1497077104,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,727032.0,727032.0,9259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497077167,2084958.00
06/10/2017 02:45,2,0.000,ALERT,212.83,302.37,59.981,1497077104,"201051344000900","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,743739.8,743739.8,9242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077168,2084959.00
06/10/2017 02:45,2,0.000,ALERT,213.29,302.07,59.986,1497077104,"201051344000648","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,732367.5,732367.5,9236,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077170,2084960.00
06/10/2017 02:45,2,0.000,ALERT,213.06,302.98,59.981,1497077104,"201051344000569","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,745979.9,745979.9,9220,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077172,2084961.00
06/10/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1497077104,"201051344000983","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,736508.0,736508.0,9241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077174,2084962.00
06/10/2017 02:45,2,0.000,ALERT,213.29,302.37,59.996,1497077104,"201051344001158","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,721684.9,721684.9,9245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077176,2084963.00
06/10/2017 02:45,2,0.000,ALERT,213.51,302.98,59.986,1497077104,"201051344000576","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,736231.5,736231.5,9239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077177,2084964.00
06/10/2017 02:45,2,0.000,ALERT,212.38,299.97,59.986,1497077104,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,927630.4,927630.4,9333,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497077179,2084965.00
06/10/2017 03:00,2,0.000,ALERT,213.51,302.37,59.991,1497078003,"201051344000645","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,735193.5,735193.5,9235,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078005,2084966.00
06/10/2017 03:00,2,0.000,ALERT,212.38,300.27,59.938,1497078003,"274151322000085","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,950414.3,950414.3,9189,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078007,2084967.00
06/10/2017 03:00,2,0.000,ALERT,213.74,302.07,59.959,1497078003,"201051344000633","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,721792.6,721792.6,9270,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078009,2084968.00
06/10/2017 03:00,2,0.000,ALERT,213.29,302.37,59.949,1497078003,"201051344000469","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,724921.3,724921.3,9247,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078011,2084969.00
06/10/2017 03:00,2,0.000,ALERT,212.61,301.47,59.933,1497078003,"201051344000646","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,720583.8,720583.8,9248,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078013,2084970.00
06/10/2017 03:00,2,0.000,ALERT,212.38,300.87,59.917,1497078003,"274151322000052","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,987256.7,987256.7,9193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078014,2084971.00
06/10/2017 03:00,2,0.000,ALERT,212.83,301.17,59.959,1497078003,"201051344000585","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,732675.7,732675.7,9248,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078016,2084972.00
06/10/2017 03:00,2,0.000,ALERT,212.83,302.07,59.986,1497078003,"201051344001230","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,725263.3,725263.3,9255,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078018,2084973.00
06/10/2017 03:00,2,0.000,ALERT,213.29,302.37,59.965,1497078003,"201051344000582","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,714782.4,714782.4,9238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078020,2084974.00
06/10/2017 03:00,2,0.000,ALERT,212.38,301.47,59.965,1497078003,"201051344000955","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,733923.6,733923.6,9256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078022,2084975.00
06/10/2017 03:00,2,0.000,ALERT,212.38,299.97,59.959,1497078003,"274151322000094","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,810168.0,810168.0,9432,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078024,2084976.00
06/10/2017 03:00,2,0.000,ALERT,212.83,302.68,59.965,1497078003,"201051344000579","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,743086.2,743086.2,9241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078026,2084977.00
06/10/2017 03:00,2,0.000,ALERT,212.61,302.07,59.986,1497078003,"201051344000890","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,727902.3,727902.3,9250,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078027,2084978.00
06/10/2017 03:00,2,0.000,ALERT,213.06,301.47,59.959,1497078003,"201051344000438","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,730617.8,730617.8,9245,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078029,2084979.00
06/10/2017 03:00,2,0.000,ALERT,212.83,300.87,60.002,1497078003,"201051344000417","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,670416.0,670416.0,9272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078031,2084980.00
06/10/2017 03:00,2,0.000,ALERT,212.61,301.17,59.954,1497078003,"274151322000083","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,977268.4,977268.4,9197,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078033,2084981.00
06/10/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1497078003,"274151322000076","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9189,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078035,2084982.00
06/10/2017 03:00,2,0.000,ALERT,212.83,302.68,59.933,1497078003,"201051344000868","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,723404.7,723404.7,9250,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078036,2084983.00
06/10/2017 03:00,2,0.000,ALERT,212.61,301.77,59.944,1497078003,"274151322000095","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9202,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078038,2084984.00
06/10/2017 03:00,2,0.000,ALERT,213.06,302.68,59.949,1497078003,"201051344000988","219011344069620",0.00,12.70,0,298.17,304.18,0.0,0.0,0.000,643520.4,643520.4,9260,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078040,2084985.00
06/10/2017 03:00,2,0.000,ALERT,212.61,300.57,59.996,1497078003,"201051344001025","219011344069620",0.00,12.00,0,299.07,305.68,0.0,0.0,0.000,730196.7,730196.7,9262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078042,2084986.00
06/10/2017 03:00,2,0.000,ALERT,213.06,302.68,59.949,1497078003,"201051344000458","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,735335.1,735335.1,9231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078044,2084987.00
06/10/2017 03:00,2,0.000,ALERT,213.51,302.37,59.949,1497078003,"201051344000853","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,736056.7,736056.7,9243,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078045,2084988.00
06/10/2017 03:00,2,0.000,ALERT,213.06,301.47,59.907,1497078003,"201051344000685","219011344069620",0.00,12.70,0,299.67,305.38,0.0,0.0,0.000,730648.5,730648.5,9259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078047,2084989.00
06/10/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1497078003,"201051344000917","219011344069620",0.00,13.30,0,298.47,304.78,0.0,0.0,0.000,727246.9,727246.9,9246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078049,2084990.00
06/10/2017 03:00,2,0.000,ALERT,213.06,301.77,59.944,1497078003,"201051344001145","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,735269.8,735269.8,9244,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078051,2084991.00
06/10/2017 03:00,2,0.000,ALERT,212.83,300.57,59.944,1497078003,"201051344000651","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,723738.5,723738.5,9254,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078053,2084992.00
06/10/2017 03:00,2,0.000,ALERT,212.38,299.97,59.959,1497078003,"274151322000088","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,937073.4,937073.4,9197,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078054,2084993.00
06/10/2017 03:00,2,0.000,ALERT,213.29,299.97,59.954,1497078003,"274151322000068","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,810630.6,810630.6,9447,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078056,2084994.00
06/10/2017 03:00,2,0.000,ALERT,212.38,301.17,59.954,1497078003,"201051344001135","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,719173.2,719173.2,9241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078058,2084995.00
06/10/2017 03:00,2,0.000,ALERT,213.06,303.28,59.991,1497078003,"201051344000594","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,738080.5,738080.5,9241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078060,2084996.00
06/10/2017 03:00,2,0.000,ALERT,213.06,301.17,59.954,1497078003,"201051344001203","219011344069620",0.00,12.30,0,299.97,306.58,0.0,0.0,0.000,728469.9,728469.9,9273,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078062,2084997.00
06/10/2017 03:00,2,0.000,ALERT,212.16,300.57,59.959,1497078003,"274151322000054","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,954337.5,954337.5,9183,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078063,2084998.00
06/10/2017 03:00,2,0.000,ALERT,213.51,302.37,59.965,1497078003,"201051344000867","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,722287.8,722287.8,9269,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078065,2084999.00
06/10/2017 03:00,2,0.000,ALERT,212.83,301.47,59.949,1497078003,"201051344001093","219011344069620",0.00,13.00,0,299.37,305.08,0.0,0.0,0.000,727032.0,727032.0,9261,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078067,2085000.00
06/10/2017 03:00,2,0.000,ALERT,212.83,302.37,59.917,1497078003,"201051344000900","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,743739.8,743739.8,9244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078069,2085001.00
06/10/2017 03:00,2,0.000,ALERT,213.29,301.77,59.912,1497078003,"201051344000648","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,732367.5,732367.5,9238,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078071,2085002.00
06/10/2017 03:00,2,0.000,ALERT,213.06,302.68,59.959,1497078003,"201051344000569","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,745979.9,745979.9,9222,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078072,2085003.00
06/10/2017 03:00,2,0.000,ALERT,213.29,302.68,59.954,1497078003,"201051344000983","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,736508.0,736508.0,9243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078074,2085004.00
06/10/2017 03:00,2,0.000,ALERT,213.29,302.37,60.002,1497078003,"201051344001158","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,721684.9,721684.9,9247,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078076,2085005.00
06/10/2017 03:00,2,0.000,ALERT,213.29,302.68,59.965,1497078003,"201051344000576","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,736231.5,736231.5,9241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078078,2085006.00
06/10/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1497078003,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,927630.4,927630.4,9335,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078080,2085007.00
06/10/2017 03:15,2,0.000,ALERT,213.74,302.68,59.975,1497078903,"201051344000645","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,735193.5,735193.5,9237,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078905,2085008.00
06/10/2017 03:15,2,0.000,ALERT,212.83,300.57,59.975,1497078903,"274151322000085","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,950414.3,950414.3,9191,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078907,2085009.00
06/10/2017 03:15,2,0.000,ALERT,213.74,302.37,59.975,1497078903,"201051344000633","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,721792.6,721792.6,9272,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078909,2085010.00
06/10/2017 03:15,2,0.000,ALERT,213.51,302.98,59.996,1497078903,"201051344000469","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,724921.3,724921.3,9249,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078911,2085011.00
06/10/2017 03:15,2,0.000,ALERT,212.38,301.17,59.991,1497078903,"201051344000646","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,720583.8,720583.8,9250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078912,2085012.00
06/10/2017 03:15,2,0.000,ALERT,212.38,299.97,59.949,1497078903,"274151322000052","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,987256.7,987256.7,9195,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078914,2085013.00
06/10/2017 03:15,2,0.000,ALERT,213.06,301.77,60.018,1497078903,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,732675.7,732675.7,9250,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078916,2085014.00
06/10/2017 03:15,2,0.000,ALERT,212.83,301.77,59.996,1497078903,"201051344001230","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,725263.3,725263.3,9257,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078918,2085015.00
06/10/2017 03:15,2,0.000,ALERT,213.06,302.07,59.996,1497078903,"201051344000582","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,714782.4,714782.4,9240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078919,2085016.00
06/10/2017 03:15,2,0.000,ALERT,212.38,301.47,59.996,1497078903,"201051344000955","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,733923.6,733923.6,9258,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078921,2085017.00
06/10/2017 03:15,2,0.000,ALERT,212.61,300.27,59.970,1497078903,"274151322000094","219011344069620",0.00,12.70,0,298.47,301.47,0.0,0.0,0.000,810168.0,810168.0,9434,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078923,2085018.00
06/10/2017 03:15,2,0.000,ALERT,213.06,303.28,59.996,1497078903,"201051344000579","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,743086.2,743086.2,9243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078925,2085019.00
06/10/2017 03:15,2,0.000,ALERT,212.83,302.07,59.996,1497078903,"201051344000890","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,727902.3,727902.3,9252,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078927,2085020.00
06/10/2017 03:15,2,0.000,ALERT,212.83,301.47,59.996,1497078903,"201051344000438","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,730617.8,730617.8,9247,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078928,2085021.00
06/10/2017 03:15,2,0.000,ALERT,212.83,300.87,60.002,1497078903,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,670416.0,670416.0,9274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078930,2085022.00
06/10/2017 03:15,2,0.000,ALERT,212.83,301.47,60.002,1497078903,"274151322000083","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,977268.4,977268.4,9199,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078932,2085023.00
06/10/2017 03:15,2,0.000,ALERT,213.51,300.57,59.991,1497078903,"274151322000076","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,1042363.2,1042363.2,9191,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078934,2085024.00
06/10/2017 03:15,2,0.000,ALERT,213.06,303.28,59.996,1497078903,"201051344000868","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,723404.7,723404.7,9252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078935,2085025.00
06/10/2017 03:15,2,0.000,ALERT,212.61,301.77,59.996,1497078903,"274151322000095","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9204,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078937,2085026.00
06/10/2017 03:15,2,0.000,ALERT,213.29,302.98,59.991,1497078903,"201051344000988","219011344069620",0.00,12.70,0,298.47,304.48,0.0,0.0,0.000,643520.4,643520.4,9262,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078939,2085027.00
06/10/2017 03:15,2,0.000,ALERT,212.61,300.57,60.007,1497078903,"201051344001025","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,730196.7,730196.7,9264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078941,2085028.00
06/10/2017 03:15,2,0.000,ALERT,213.06,303.28,59.949,1497078903,"201051344000458","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,735335.1,735335.1,9233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078943,2085029.00
06/10/2017 03:15,2,0.000,ALERT,213.74,302.68,59.991,1497078903,"201051344000853","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,736056.7,736056.7,9245,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078945,2085030.00
06/10/2017 03:15,2,0.000,ALERT,213.06,301.17,59.949,1497078903,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,730648.5,730648.5,9261,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078947,2085031.00
06/10/2017 03:15,2,0.000,ALERT,213.06,301.17,59.996,1497078903,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,727246.9,727246.9,9248,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078948,2085032.00
06/10/2017 03:15,2,0.000,ALERT,213.06,301.47,59.975,1497078903,"201051344001145","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,735269.8,735269.8,9246,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078950,2085033.00
06/10/2017 03:15,2,0.000,ALERT,213.06,300.57,60.023,1497078903,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,723738.5,723738.5,9256,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078952,2085034.00
06/10/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1497078903,"274151322000088","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,937073.4,937073.4,9199,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078954,2085035.00
06/10/2017 03:15,2,0.000,ALERT,213.06,299.67,59.986,1497078903,"274151322000068","219011344069620",0.00,13.70,0,298.47,301.17,0.0,0.0,0.000,810630.6,810630.6,9449,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078955,2085036.00
06/10/2017 03:15,2,0.000,ALERT,212.61,301.47,59.996,1497078903,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,719173.2,719173.2,9243,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078957,2085037.00
06/10/2017 03:15,2,0.000,ALERT,213.06,303.58,59.986,1497078903,"201051344000594","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,738080.5,738080.5,9243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078959,2085038.00
06/10/2017 03:15,2,0.000,ALERT,212.83,301.17,59.991,1497078903,"201051344001203","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,728469.9,728469.9,9275,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078961,2085039.00
06/10/2017 03:15,2,0.000,ALERT,212.61,301.17,59.991,1497078903,"274151322000054","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,954337.5,954337.5,9185,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078963,2085040.00
06/10/2017 03:15,2,0.000,ALERT,213.51,302.98,59.991,1497078903,"201051344000867","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,722287.8,722287.8,9271,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078964,2085041.00
