ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 03:15,2,0.000,ALERT,212.61,301.17,60.018,1497078903,"201051344001093","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,727032.0,727032.0,9263,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497078966,2085042.00
06/10/2017 03:15,2,0.000,ALERT,212.83,302.68,59.996,1497078903,"201051344000900","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,743739.8,743739.8,9246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078968,2085043.00
06/10/2017 03:15,2,0.000,ALERT,213.51,302.37,59.996,1497078903,"201051344000648","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,732367.5,732367.5,9240,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078970,2085044.00
06/10/2017 03:15,2,0.000,ALERT,213.06,302.98,59.986,1497078903,"201051344000569","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,745979.9,745979.9,9224,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078971,2085045.00
06/10/2017 03:15,2,0.000,ALERT,213.29,303.28,59.991,1497078903,"201051344000983","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,736508.0,736508.0,9245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078973,2085046.00
06/10/2017 03:15,2,0.000,ALERT,213.51,302.98,59.954,1497078903,"201051344001158","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,721684.9,721684.9,9249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078975,2085047.00
06/10/2017 03:15,2,0.000,ALERT,213.51,302.98,59.991,1497078903,"201051344000576","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,736231.5,736231.5,9243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078977,2085048.00
06/10/2017 03:15,2,0.000,ALERT,212.61,299.67,59.986,1497078903,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,927630.4,927630.4,9337,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497078979,2085049.00
06/10/2017 03:30,2,0.000,ALERT,213.29,302.37,59.981,1497079803,"201051344000645","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,735193.5,735193.5,9239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079805,2085050.00
06/10/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1497079803,"274151322000085","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,950414.3,950414.3,9193,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079807,2085051.00
06/10/2017 03:30,2,0.000,ALERT,213.51,302.37,59.975,1497079803,"201051344000633","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,721792.6,721792.6,9274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079809,2085052.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.37,59.986,1497079803,"201051344000469","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,724921.3,724921.3,9251,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079811,2085053.00
06/10/2017 03:30,2,0.000,ALERT,212.61,301.77,59.986,1497079803,"201051344000646","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,720583.8,720583.8,9252,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079812,2085054.00
06/10/2017 03:30,2,0.000,ALERT,211.93,300.57,59.970,1497079803,"274151322000052","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,987256.7,987256.7,9197,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079814,2085055.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.07,59.981,1497079803,"201051344000585","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,732675.7,732675.7,9252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079816,2085056.00
06/10/2017 03:30,2,0.000,ALERT,212.61,302.07,59.954,1497079803,"201051344001230","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,725263.3,725263.3,9259,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079818,2085057.00
06/10/2017 03:30,2,0.000,ALERT,213.06,302.37,59.975,1497079803,"201051344000582","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,714782.4,714782.4,9242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079820,2085058.00
06/10/2017 03:30,2,0.000,ALERT,212.38,301.77,59.938,1497079803,"201051344000955","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,733923.6,733923.6,9260,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079822,2085059.00
06/10/2017 03:30,2,0.000,ALERT,212.61,299.97,59.991,1497079803,"274151322000094","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,810168.0,810168.0,9436,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079823,2085060.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.68,59.975,1497079803,"201051344000579","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,743086.2,743086.2,9245,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079825,2085061.00
06/10/2017 03:30,2,0.000,ALERT,212.61,301.77,59.975,1497079803,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,727902.3,727902.3,9254,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079827,2085062.00
06/10/2017 03:30,2,0.000,ALERT,212.83,301.47,59.949,1497079803,"201051344000438","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,730617.8,730617.8,9249,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079829,2085063.00
06/10/2017 03:30,2,0.000,ALERT,212.83,300.87,59.970,1497079803,"201051344000417","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,670416.0,670416.0,9276,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079830,2085064.00
06/10/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1497079803,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,977268.4,977268.4,9201,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079832,2085065.00
06/10/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1497079803,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9193,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079834,2085066.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.68,59.981,1497079803,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,723404.7,723404.7,9254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079836,2085067.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.07,59.996,1497079803,"274151322000095","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9206,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079838,2085068.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.37,59.981,1497079803,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.48,0.0,0.0,0.000,643520.4,643520.4,9264,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079840,2085069.00
06/10/2017 03:30,2,0.000,ALERT,212.38,300.87,59.991,1497079803,"201051344001025","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,730196.7,730196.7,9266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079841,2085070.00
06/10/2017 03:30,2,0.000,ALERT,213.06,302.68,59.986,1497079803,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,735335.1,735335.1,9235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079843,2085071.00
06/10/2017 03:30,2,0.000,ALERT,213.51,302.37,60.012,1497079803,"201051344000853","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,736056.7,736056.7,9247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079845,2085072.00
06/10/2017 03:30,2,0.000,ALERT,212.83,301.17,60.023,1497079803,"201051344000685","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,730648.5,730648.5,9263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079847,2085073.00
06/10/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1497079803,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,727246.9,727246.9,9250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079849,2085074.00
06/10/2017 03:30,2,0.000,ALERT,212.83,301.77,59.981,1497079803,"201051344001145","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,735269.8,735269.8,9248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079851,2085075.00
06/10/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1497079803,"201051344000651","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,723738.5,723738.5,9258,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079852,2085076.00
06/10/2017 03:30,2,0.000,ALERT,212.16,300.27,59.981,1497079803,"274151322000088","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,937073.4,937073.4,9201,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079854,2085077.00
06/10/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1497079803,"274151322000068","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,810630.6,810630.6,9451,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079856,2085078.00
06/10/2017 03:30,2,0.000,ALERT,212.38,301.17,59.996,1497079803,"201051344001135","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,719173.2,719173.2,9245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079858,2085079.00
06/10/2017 03:30,2,0.000,ALERT,212.83,303.28,59.975,1497079803,"201051344000594","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,738080.5,738080.5,9245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079859,2085080.00
06/10/2017 03:30,2,0.000,ALERT,212.83,301.17,59.975,1497079803,"201051344001203","219011344069620",0.00,12.70,0,299.37,305.08,0.0,0.0,0.000,728469.9,728469.9,9277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079861,2085081.00
06/10/2017 03:30,2,0.000,ALERT,212.38,300.87,59.938,1497079803,"274151322000054","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,954337.5,954337.5,9187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079863,2085082.00
06/10/2017 03:30,2,0.000,ALERT,213.29,302.07,59.975,1497079803,"201051344000867","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,722287.8,722287.8,9273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079865,2085083.00
06/10/2017 03:30,2,0.000,ALERT,212.61,300.87,59.970,1497079803,"201051344001093","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,727032.0,727032.0,9265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079867,2085084.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.37,59.981,1497079803,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,743739.8,743739.8,9248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079868,2085085.00
06/10/2017 03:30,2,0.000,ALERT,213.29,301.77,59.970,1497079803,"201051344000648","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,732367.5,732367.5,9242,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079870,2085086.00
06/10/2017 03:30,2,0.000,ALERT,212.83,302.68,59.965,1497079803,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,745979.9,745979.9,9226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079872,2085087.00
06/10/2017 03:30,2,0.000,ALERT,213.29,302.68,59.970,1497079803,"201051344000983","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,736508.0,736508.0,9247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497079874,2085088.00
06/10/2017 03:30,2,0.000,ALERT,213.29,302.07,59.975,1497079803,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,721684.9,721684.9,9251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079876,2085089.00
06/10/2017 03:30,2,0.000,ALERT,213.29,302.37,59.965,1497079803,"201051344000576","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,736231.5,736231.5,9245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079877,2085090.00
06/10/2017 03:30,2,0.000,ALERT,212.83,299.67,59.996,1497079803,"274151322000087","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,927630.4,927630.4,9339,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497079879,2085091.00
06/10/2017 03:45,2,0.000,ALERT,213.29,302.07,59.996,1497080704,"201051344000645","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,735193.5,735193.5,9241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080706,2085092.00
06/10/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1497080704,"274151322000085","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,950414.3,950414.3,9195,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080707,2085093.00
06/10/2017 03:45,2,0.000,ALERT,213.51,302.07,59.981,1497080704,"201051344000633","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,721792.6,721792.6,9276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080709,2085094.00
06/10/2017 03:45,2,0.000,ALERT,213.06,302.37,59.996,1497080704,"201051344000469","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,724921.3,724921.3,9253,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080711,2085095.00
06/10/2017 03:45,2,0.000,ALERT,212.61,301.77,59.996,1497080704,"201051344000646","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,720583.8,720583.8,9254,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080713,2085096.00
06/10/2017 03:45,2,0.000,ALERT,212.16,300.57,59.991,1497080704,"274151322000052","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,987256.7,987256.7,9199,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080715,2085097.00
06/10/2017 03:45,2,0.000,ALERT,213.06,302.07,60.002,1497080704,"201051344000585","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,732675.7,732675.7,9254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080717,2085098.00
06/10/2017 03:45,2,0.000,ALERT,212.61,302.07,59.986,1497080704,"201051344001230","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,725263.3,725263.3,9261,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080718,2085099.00
06/10/2017 03:45,2,0.000,ALERT,213.06,302.07,60.012,1497080704,"201051344000582","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,714782.4,714782.4,9244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080720,2085100.00
06/10/2017 03:45,2,0.000,ALERT,212.38,301.77,59.991,1497080704,"201051344000955","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,733923.6,733923.6,9262,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080722,2085101.00
06/10/2017 03:45,2,0.000,ALERT,212.38,300.27,59.981,1497080704,"274151322000094","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,810168.0,810168.0,9438,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080724,2085102.00
06/10/2017 03:45,2,0.000,ALERT,212.83,302.68,59.991,1497080704,"201051344000579","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,743086.2,743086.2,9247,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080725,2085103.00
06/10/2017 03:45,2,0.000,ALERT,212.61,302.07,59.986,1497080704,"201051344000890","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,727902.3,727902.3,9256,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080727,2085104.00
06/10/2017 03:45,2,0.000,ALERT,213.06,301.77,59.986,1497080704,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,730617.8,730617.8,9251,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080729,2085105.00
06/10/2017 03:45,2,0.000,ALERT,212.83,300.87,60.002,1497080704,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,670416.0,670416.0,9278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080731,2085106.00
06/10/2017 03:45,2,0.000,ALERT,212.38,300.87,59.981,1497080704,"274151322000083","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,977268.4,977268.4,9203,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080733,2085107.00
06/10/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1497080704,"274151322000076","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9195,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080735,2085108.00
06/10/2017 03:45,2,0.000,ALERT,212.83,302.98,59.986,1497080704,"201051344000868","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,723404.7,723404.7,9256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080736,2085109.00
06/10/2017 03:45,2,0.000,ALERT,212.61,302.07,59.986,1497080704,"274151322000095","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9208,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080738,2085110.00
06/10/2017 03:45,2,0.000,ALERT,212.61,302.07,59.975,1497080704,"201051344000988","219011344069620",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,643520.4,643520.4,9266,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080740,2085111.00
06/10/2017 03:45,2,0.000,ALERT,212.38,300.57,59.986,1497080704,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,730196.7,730196.7,9268,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080742,2085112.00
06/10/2017 03:45,2,0.000,ALERT,212.83,302.68,59.975,1497080704,"201051344000458","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,735335.1,735335.1,9237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080744,2085113.00
06/10/2017 03:45,2,0.000,ALERT,213.51,302.37,59.981,1497080704,"201051344000853","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,736056.7,736056.7,9249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080745,2085114.00
06/10/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1497080704,"201051344000685","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,730648.5,730648.5,9265,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080747,2085115.00
06/10/2017 03:45,2,0.000,ALERT,212.83,301.47,59.986,1497080704,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,727246.9,727246.9,9252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080749,2085116.00
06/10/2017 03:45,2,0.000,ALERT,212.83,301.77,60.002,1497080704,"201051344001145","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,735269.8,735269.8,9250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080751,2085117.00
06/10/2017 03:45,2,0.000,ALERT,212.83,300.87,59.991,1497080704,"201051344000651","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,723738.5,723738.5,9260,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080753,2085118.00
06/10/2017 03:45,2,0.000,ALERT,212.16,299.97,59.986,1497080704,"274151322000088","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,937073.4,937073.4,9203,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080755,2085119.00
06/10/2017 03:45,2,0.000,ALERT,213.06,299.67,60.002,1497080704,"274151322000068","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,810630.6,810630.6,9453,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080756,2085120.00
06/10/2017 03:45,2,0.000,ALERT,212.61,302.07,59.991,1497080704,"201051344001135","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,719173.2,719173.2,9247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080758,2085121.00
06/10/2017 03:45,2,0.000,ALERT,212.61,302.98,59.975,1497080704,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,738080.5,738080.5,9247,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080760,2085122.00
06/10/2017 03:45,2,0.000,ALERT,212.83,301.17,59.981,1497080704,"201051344001203","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,728469.9,728469.9,9279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080762,2085123.00
06/10/2017 03:45,2,0.000,ALERT,212.38,301.17,59.981,1497080704,"274151322000054","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,954337.5,954337.5,9189,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080763,2085124.00
06/10/2017 03:45,2,0.000,ALERT,213.29,302.68,59.975,1497080704,"201051344000867","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,722287.8,722287.8,9275,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080765,2085125.00
06/10/2017 03:45,2,0.000,ALERT,212.61,301.47,59.959,1497080704,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,727032.0,727032.0,9267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080767,2085126.00
06/10/2017 03:45,2,0.000,ALERT,213.06,302.98,60.034,1497080704,"201051344000900","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,743739.8,743739.8,9250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080769,2085127.00
06/10/2017 03:45,2,0.000,ALERT,213.06,302.07,59.991,1497080704,"201051344000648","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,732367.5,732367.5,9244,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497080771,2085128.00
06/10/2017 03:45,2,0.000,ALERT,213.06,302.98,59.991,1497080704,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,745979.9,745979.9,9228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080772,2085129.00
06/10/2017 03:45,2,0.000,ALERT,213.29,303.28,59.991,1497080704,"201051344000983","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,736508.0,736508.0,9249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080774,2085130.00
06/10/2017 03:45,2,0.000,ALERT,213.06,302.37,59.986,1497080704,"201051344001158","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,721684.9,721684.9,9253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080776,2085131.00
06/10/2017 03:45,2,0.000,ALERT,213.51,302.98,60.007,1497080704,"201051344000576","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,736231.5,736231.5,9247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080778,2085132.00
06/10/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1497080704,"274151322000087","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,927630.4,927630.4,9341,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497080780,2085133.00
06/10/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1497081603,"201051344000645","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,735193.5,735193.5,9243,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081606,2085134.00
06/10/2017 04:00,2,0.000,ALERT,212.83,300.87,59.970,1497081603,"274151322000085","219011344069620",0.00,13.70,0,299.37,302.37,0.0,0.0,0.000,950414.3,950414.3,9197,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081607,2085135.00
06/10/2017 04:00,2,0.000,ALERT,213.74,302.07,59.975,1497081603,"201051344000633","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,721792.6,721792.6,9278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081609,2085136.00
06/10/2017 04:00,2,0.000,ALERT,213.06,302.07,59.975,1497081603,"201051344000469","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,724921.3,724921.3,9255,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081611,2085137.00
06/10/2017 04:00,2,0.000,ALERT,212.61,301.17,59.981,1497081603,"201051344000646","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,720583.8,720583.8,9256,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081613,2085138.00
06/10/2017 04:00,2,0.000,ALERT,212.38,299.97,59.996,1497081603,"274151322000052","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,987256.7,987256.7,9201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081615,2085139.00
06/10/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1497081603,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,732675.7,732675.7,9256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497081617,2085140.00
06/10/2017 04:00,2,0.000,ALERT,212.83,301.77,59.970,1497081603,"201051344001230","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,725263.3,725263.3,9263,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081618,2085141.00
06/10/2017 04:00,2,0.000,ALERT,213.29,302.37,59.938,1497081603,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,714782.4,714782.4,9246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081620,2085142.00
06/10/2017 04:00,2,0.000,ALERT,212.38,301.47,59.970,1497081603,"201051344000955","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,733923.6,733923.6,9264,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081622,2085143.00
06/10/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1497081603,"274151322000094","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,810168.0,810168.0,9440,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081624,2085144.00
06/10/2017 04:00,2,0.000,ALERT,213.06,302.98,59.954,1497081603,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,743086.2,743086.2,9249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081625,2085145.00
06/10/2017 04:00,2,0.000,ALERT,212.61,301.77,59.954,1497081603,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,727902.3,727902.3,9258,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081627,2085146.00
06/10/2017 04:00,2,0.000,ALERT,213.29,301.47,59.959,1497081603,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,730617.8,730617.8,9253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081629,2085147.00
06/10/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1497081603,"201051344000417","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,670416.0,670416.0,9280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081631,2085148.00
06/10/2017 04:00,2,0.000,ALERT,212.83,301.47,59.922,1497081603,"274151322000083","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,977268.4,977268.4,9205,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081633,2085149.00
06/10/2017 04:00,2,0.000,ALERT,213.29,301.17,59.922,1497081603,"274151322000076","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9197,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497081635,2085150.00
06/10/2017 04:00,2,0.000,ALERT,212.83,302.98,59.949,1497081603,"201051344000868","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,723404.7,723404.7,9258,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081637,2085151.00
06/10/2017 04:00,2,0.000,ALERT,212.61,301.47,59.928,1497081603,"274151322000095","219011344069620",0.00,13.00,0,300.27,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9210,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081639,2085152.00
06/10/2017 04:00,2,0.000,ALERT,212.83,302.07,59.944,1497081603,"201051344000988","219011344069620",0.00,13.30,0,297.87,304.18,0.0,0.0,0.000,643520.4,643520.4,9268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081640,2085153.00
06/10/2017 04:00,2,0.000,ALERT,212.83,300.87,59.959,1497081603,"201051344001025","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,730196.7,730196.7,9270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497081642,2085154.00
06/10/2017 04:00,2,0.000,ALERT,213.29,302.68,59.954,1497081603,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,735335.1,735335.1,9239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081644,2085155.00
06/10/2017 04:00,2,0.000,ALERT,213.51,302.07,59.949,1497081603,"201051344000853","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,736056.7,736056.7,9251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081646,2085156.00
06/10/2017 04:00,2,0.000,ALERT,213.29,301.47,59.949,1497081603,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,730648.5,730648.5,9267,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081648,2085157.00
06/10/2017 04:00,2,0.000,ALERT,213.06,300.87,59.949,1497081603,"201051344000917","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,727246.9,727246.9,9254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497081650,2085158.00
06/10/2017 04:00,2,0.000,ALERT,213.06,301.47,59.922,1497081603,"201051344001145","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,735269.8,735269.8,9252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081651,2085159.00
06/10/2017 04:00,2,0.000,ALERT,213.06,300.87,59.959,1497081603,"201051344000651","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,723738.5,723738.5,9262,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497081653,2085160.00
06/10/2017 04:00,2,0.000,ALERT,212.38,300.87,59.907,1497081603,"274151322000088","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,937073.4,937073.4,9205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081655,2085161.00
06/10/2017 04:00,2,0.000,ALERT,213.29,299.67,59.938,1497081603,"274151322000068","219011344069620",0.00,14.00,0,298.77,301.47,0.0,0.0,0.000,810630.6,810630.6,9455,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081657,2085162.00
06/10/2017 04:00,2,0.000,ALERT,212.83,301.47,59.959,1497081603,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,719173.2,719173.2,9249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081659,2085163.00
06/10/2017 04:00,2,0.000,ALERT,212.83,302.98,59.959,1497081603,"201051344000594","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,738080.5,738080.5,9249,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081660,2085164.00
06/10/2017 04:00,2,0.000,ALERT,213.06,301.17,59.981,1497081603,"201051344001203","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,728469.9,728469.9,9281,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081662,2085165.00
06/10/2017 04:00,2,0.000,ALERT,212.61,300.87,59.949,1497081603,"274151322000054","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,954337.5,954337.5,9191,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081664,2085166.00
06/10/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1497081603,"201051344000867","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,722287.8,722287.8,9277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497081666,2085167.00
06/10/2017 04:00,2,0.000,ALERT,212.83,301.17,59.944,1497081603,"201051344001093","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,727032.0,727032.0,9269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497081668,2085168.00
06/10/2017 04:00,2,0.000,ALERT,213.06,302.37,59.944,1497081603,"201051344000900","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,743739.8,743739.8,9252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081669,2085169.00
06/10/2017 04:00,2,0.000,ALERT,213.29,301.47,59.944,1497081603,"201051344000648","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,732367.5,732367.5,9246,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081671,2085170.00
06/10/2017 04:00,2,0.000,ALERT,213.06,302.98,59.949,1497081603,"201051344000569","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,745979.9,745979.9,9230,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081673,2085171.00
06/10/2017 04:00,2,0.000,ALERT,213.29,302.68,59.944,1497081603,"201051344000983","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,736508.0,736508.0,9251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081675,2085172.00
06/10/2017 04:00,2,0.000,ALERT,213.29,302.07,59.970,1497081603,"201051344001158","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,721684.9,721684.9,9255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081676,2085173.00
06/10/2017 04:00,2,0.000,ALERT,213.51,302.68,59.933,1497081603,"201051344000576","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,736231.5,736231.5,9249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081678,2085174.00
06/10/2017 04:00,2,0.000,ALERT,213.06,299.67,59.944,1497081603,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,927630.4,927630.4,9343,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497081680,2085175.00
06/10/2017 04:15,2,0.000,ALERT,213.51,302.07,59.986,1497082503,"201051344000645","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,735193.5,735193.5,9245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082505,2085176.00
06/10/2017 04:15,2,0.000,ALERT,212.83,299.67,60.012,1497082503,"274151322000085","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,950414.3,950414.3,9199,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082507,2085177.00
06/10/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1497082503,"201051344000633","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,721792.6,721792.6,9280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082509,2085178.00
06/10/2017 04:15,2,0.000,ALERT,213.29,302.07,59.981,1497082503,"201051344000469","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,724921.3,724921.3,9257,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082511,2085179.00
06/10/2017 04:15,2,0.000,ALERT,212.38,300.87,59.981,1497082503,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,720583.8,720583.8,9258,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082513,2085180.00
06/10/2017 04:15,2,0.000,ALERT,212.16,299.37,59.975,1497082503,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,987256.7,987256.7,9203,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082514,2085181.00
06/10/2017 04:15,2,0.000,ALERT,212.83,301.17,59.975,1497082503,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,732675.7,732675.7,9258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082516,2085182.00
06/10/2017 04:15,2,0.000,ALERT,212.61,301.47,59.981,1497082503,"201051344001230","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,725263.3,725263.3,9265,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082518,2085183.00
06/10/2017 04:15,2,0.000,ALERT,213.06,302.07,60.007,1497082503,"201051344000582","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,714782.4,714782.4,9248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082520,2085184.00
06/10/2017 04:15,2,0.000,ALERT,212.38,301.47,59.975,1497082503,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,733923.6,733923.6,9266,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082522,2085185.00
06/10/2017 04:15,2,0.000,ALERT,212.61,299.37,59.965,1497082503,"274151322000094","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,810168.0,810168.0,9442,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082523,2085186.00
