ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 04:15,2,0.000,ALERT,212.83,302.37,59.986,1497082503,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,743086.2,743086.2,9251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082525,2085187.00
06/10/2017 04:15,2,0.000,ALERT,212.61,302.07,59.975,1497082503,"201051344000890","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,727902.3,727902.3,9260,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082527,2085188.00
06/10/2017 04:15,2,0.000,ALERT,212.83,301.17,59.975,1497082503,"201051344000438","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,730617.8,730617.8,9255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082529,2085189.00
06/10/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1497082503,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,670416.0,670416.0,9282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082531,2085190.00
06/10/2017 04:15,2,0.000,ALERT,212.83,300.57,59.965,1497082503,"274151322000083","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,977268.4,977268.4,9207,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082532,2085191.00
06/10/2017 04:15,2,0.000,ALERT,213.06,299.97,59.944,1497082503,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1042363.2,1042363.2,9199,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082534,2085192.00
06/10/2017 04:15,2,0.000,ALERT,213.06,302.68,59.975,1497082503,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,723404.7,723404.7,9260,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082536,2085193.00
06/10/2017 04:15,2,0.000,ALERT,212.61,301.17,59.965,1497082503,"274151322000095","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9212,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082538,2085194.00
06/10/2017 04:15,2,0.000,ALERT,212.83,301.77,59.970,1497082503,"201051344000988","219011344069620",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,643520.4,643520.4,9270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082540,2085195.00
06/10/2017 04:15,2,0.000,ALERT,212.61,300.57,59.986,1497082503,"201051344001025","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,730196.7,730196.7,9272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082541,2085196.00
06/10/2017 04:15,2,0.000,ALERT,212.83,302.07,59.970,1497082503,"201051344000458","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,735335.1,735335.1,9241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082543,2085197.00
06/10/2017 04:15,2,0.000,ALERT,213.29,301.77,59.959,1497082503,"201051344000853","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,736056.7,736056.7,9253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082545,2085198.00
06/10/2017 04:15,2,0.000,ALERT,213.06,301.47,59.970,1497082503,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,730648.5,730648.5,9269,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082547,2085199.00
06/10/2017 04:15,2,0.000,ALERT,212.83,300.87,59.970,1497082503,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,727246.9,727246.9,9256,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082549,2085200.00
06/10/2017 04:15,2,0.000,ALERT,212.83,301.47,59.959,1497082503,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,735269.8,735269.8,9254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082550,2085201.00
06/10/2017 04:15,2,0.000,ALERT,212.83,300.57,59.975,1497082503,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,723738.5,723738.5,9264,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082552,2085202.00
06/10/2017 04:15,2,0.000,ALERT,212.38,300.27,59.970,1497082503,"274151322000088","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,937073.4,937073.4,9207,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082554,2085203.00
06/10/2017 04:15,2,0.000,ALERT,213.29,299.37,59.959,1497082503,"274151322000068","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,810630.6,810630.6,9457,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082556,2085204.00
06/10/2017 04:15,2,0.000,ALERT,212.38,301.17,59.975,1497082503,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,719173.2,719173.2,9251,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082558,2085205.00
06/10/2017 04:15,2,0.000,ALERT,212.83,302.98,59.970,1497082503,"201051344000594","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,738080.5,738080.5,9251,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082559,2085206.00
06/10/2017 04:15,2,0.000,ALERT,212.61,300.87,59.970,1497082503,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,728469.9,728469.9,9283,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082561,2085207.00
06/10/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1497082503,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,954337.5,954337.5,9193,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082563,2085208.00
06/10/2017 04:15,2,0.000,ALERT,213.06,301.47,59.970,1497082503,"201051344000867","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,722287.8,722287.8,9279,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082565,2085209.00
06/10/2017 04:15,2,0.000,ALERT,212.61,301.17,59.975,1497082503,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,727032.0,727032.0,9271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082567,2085210.00
06/10/2017 04:15,2,0.000,ALERT,212.83,302.37,59.986,1497082503,"201051344000900","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,743739.8,743739.8,9254,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082568,2085211.00
06/10/2017 04:15,2,0.000,ALERT,213.06,301.17,59.975,1497082503,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,732367.5,732367.5,9248,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082570,2085212.00
06/10/2017 04:15,2,0.000,ALERT,212.83,302.37,59.954,1497082503,"201051344000569","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,745979.9,745979.9,9232,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082572,2085213.00
06/10/2017 04:15,2,0.000,ALERT,213.06,302.37,59.928,1497082503,"201051344000983","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,736508.0,736508.0,9253,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082574,2085214.00
06/10/2017 04:15,2,0.000,ALERT,212.83,301.47,59.996,1497082503,"201051344001158","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,721684.9,721684.9,9257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082576,2085215.00
06/10/2017 04:15,2,0.000,ALERT,213.29,302.37,59.996,1497082503,"201051344000576","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,736231.5,736231.5,9251,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497082577,2085216.00
06/10/2017 04:15,2,0.000,ALERT,212.61,300.27,60.002,1497082503,"274151322000087","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,927630.4,927630.4,9345,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497082579,2085217.00
06/10/2017 04:30,2,0.000,ALERT,213.29,301.77,59.986,1497083404,"201051344000645","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,735193.5,735193.5,9247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083406,2085218.00
06/10/2017 04:30,2,0.000,ALERT,212.61,299.67,59.949,1497083404,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,950414.3,950414.3,9201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083407,2085219.00
06/10/2017 04:30,2,0.000,ALERT,213.51,301.47,60.007,1497083404,"201051344000633","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,721792.6,721792.6,9282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083409,2085220.00
06/10/2017 04:30,2,0.000,ALERT,213.29,302.07,59.991,1497083404,"201051344000469","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,724921.3,724921.3,9259,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083411,2085221.00
06/10/2017 04:30,2,0.000,ALERT,211.93,300.27,59.991,1497083404,"201051344000646","219011344069620",0.00,12.70,0,298.17,305.08,0.0,0.0,0.000,720583.8,720583.8,9260,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083413,2085222.00
06/10/2017 04:30,2,0.000,ALERT,212.38,300.57,59.986,1497083404,"274151322000052","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,987256.7,987256.7,9205,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083415,2085223.00
06/10/2017 04:30,2,0.000,ALERT,212.38,301.17,59.981,1497083404,"201051344000585","219011344069620",0.00,13.00,0,298.77,305.38,0.0,0.0,0.000,732675.7,732675.7,9260,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083417,2085224.00
06/10/2017 04:30,2,0.000,ALERT,212.16,301.17,59.954,1497083404,"201051344001230","219011344069620",0.00,12.70,0,299.67,306.28,0.0,0.0,0.000,725263.3,725263.3,9267,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083419,2085225.00
06/10/2017 04:30,2,0.000,ALERT,212.61,301.77,59.981,1497083404,"201051344000582","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,714782.4,714782.4,9250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083420,2085226.00
06/10/2017 04:30,2,0.000,ALERT,211.70,300.87,59.938,1497083404,"201051344000955","219011344069620",0.00,12.70,0,299.07,305.68,0.0,0.0,0.000,733923.6,733923.6,9268,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083422,2085227.00
06/10/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1497083404,"274151322000094","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,810168.0,810168.0,9444,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083424,2085228.00
06/10/2017 04:30,2,0.000,ALERT,212.83,302.37,59.938,1497083404,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,743086.2,743086.2,9253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083426,2085229.00
06/10/2017 04:30,2,0.000,ALERT,211.93,301.17,59.965,1497083404,"201051344000890","219011344069620",0.00,13.00,0,299.97,306.88,0.0,0.0,0.000,727902.3,727902.3,9262,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083428,2085230.00
06/10/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1497083404,"201051344000438","219011344069620",0.00,12.30,0,299.67,305.98,0.0,0.0,0.000,730617.8,730617.8,9257,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083429,2085231.00
06/10/2017 04:30,2,0.000,ALERT,212.38,300.57,60.002,1497083404,"201051344000417","219011344069620",0.00,12.70,0,298.47,305.08,0.0,0.0,0.000,670416.0,670416.0,9284,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083431,2085232.00
06/10/2017 04:30,2,0.000,ALERT,212.61,300.27,59.938,1497083404,"274151322000083","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,977268.4,977268.4,9209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083433,2085233.00
06/10/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1497083404,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1042363.2,1042363.2,9201,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083435,2085234.00
06/10/2017 04:30,2,0.000,ALERT,213.06,302.68,59.975,1497083404,"201051344000868","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,723404.7,723404.7,9262,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083437,2085235.00
06/10/2017 04:30,2,0.000,ALERT,212.61,301.17,59.970,1497083404,"274151322000095","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,1032271.7,1032271.7,9214,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083438,2085236.00
06/10/2017 04:30,2,0.000,ALERT,212.83,302.07,60.002,1497083404,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,643520.4,643520.4,9272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083440,2085237.00
06/10/2017 04:30,2,0.000,ALERT,212.16,300.27,59.938,1497083404,"201051344001025","219011344069620",0.00,12.30,0,298.47,305.98,0.0,0.0,0.000,730196.7,730196.7,9274,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083442,2085238.00
06/10/2017 04:30,2,0.000,ALERT,212.83,302.07,59.970,1497083404,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,735335.1,735335.1,9243,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083444,2085239.00
06/10/2017 04:30,2,0.000,ALERT,213.51,301.77,59.975,1497083404,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,736056.7,736056.7,9255,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083446,2085240.00
06/10/2017 04:30,2,0.000,ALERT,213.29,301.77,60.018,1497083404,"201051344000685","219011344069620",0.00,12.70,0,299.07,305.98,0.0,0.0,0.000,730648.5,730648.5,9271,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083447,2085241.00
06/10/2017 04:30,2,0.000,ALERT,212.38,300.57,59.975,1497083404,"201051344000917","219011344069620",0.00,13.70,0,298.17,304.48,0.0,0.0,0.000,727246.9,727246.9,9258,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083449,2085242.00
06/10/2017 04:30,2,0.000,ALERT,212.83,301.77,59.965,1497083404,"201051344001145","219011344069620",0.00,12.70,0,299.67,306.88,0.0,0.0,0.000,735269.8,735269.8,9256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083451,2085243.00
06/10/2017 04:30,2,0.000,ALERT,212.61,300.87,59.959,1497083404,"201051344000651","219011344069620",0.00,12.00,0,298.77,305.08,0.0,0.0,0.000,723738.5,723738.5,9266,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083453,2085244.00
06/10/2017 04:30,2,0.000,ALERT,212.16,300.27,59.954,1497083404,"274151322000088","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,937073.4,937073.4,9209,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083455,2085245.00
06/10/2017 04:30,2,0.000,ALERT,213.29,299.37,59.986,1497083404,"274151322000068","219011344069620",0.00,14.00,0,297.87,300.87,0.0,0.0,0.000,810630.6,810630.6,9459,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083456,2085246.00
06/10/2017 04:30,2,0.000,ALERT,212.38,301.47,59.970,1497083404,"201051344001135","219011344069620",0.00,12.70,0,299.67,305.98,0.0,0.0,0.000,719173.2,719173.2,9253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083458,2085247.00
06/10/2017 04:30,2,0.000,ALERT,212.61,302.68,59.965,1497083404,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,738080.5,738080.5,9253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083460,2085248.00
06/10/2017 04:30,2,0.000,ALERT,212.61,301.47,59.970,1497083404,"201051344001203","219011344069620",0.00,12.70,0,299.37,307.18,0.0,0.0,0.000,728469.9,728469.9,9285,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083462,2085249.00
06/10/2017 04:30,2,0.000,ALERT,212.38,300.87,59.970,1497083404,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,954337.5,954337.5,9195,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083464,2085250.00
06/10/2017 04:30,2,0.000,ALERT,213.06,301.77,59.965,1497083404,"201051344000867","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,722287.8,722287.8,9281,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083465,2085251.00
06/10/2017 04:30,2,0.000,ALERT,212.61,301.47,59.970,1497083404,"201051344001093","219011344069620",0.00,13.30,0,299.07,305.38,0.0,0.0,0.000,727032.0,727032.0,9273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083467,2085252.00
06/10/2017 04:30,2,0.000,ALERT,213.06,302.37,59.970,1497083404,"201051344000900","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,743739.8,743739.8,9256,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083469,2085253.00
06/10/2017 04:30,2,0.000,ALERT,213.06,301.47,59.959,1497083404,"201051344000648","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,732367.5,732367.5,9250,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083471,2085254.00
06/10/2017 04:30,2,0.000,ALERT,213.06,302.68,59.991,1497083404,"201051344000569","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,745979.9,745979.9,9234,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083472,2085255.00
06/10/2017 04:30,2,0.000,ALERT,212.83,302.07,59.944,1497083404,"201051344000983","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,736508.0,736508.0,9255,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083475,2085256.00
06/10/2017 04:30,2,0.000,ALERT,213.06,301.77,59.975,1497083404,"201051344001158","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,721684.9,721684.9,9259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083476,2085257.00
06/10/2017 04:30,2,0.000,ALERT,213.51,302.98,59.975,1497083404,"201051344000576","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,736231.5,736231.5,9253,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497083478,2085258.00
06/10/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1497083404,"274151322000087","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,927630.4,927630.4,9347,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497083480,2085259.00
06/10/2017 04:45,2,0.000,ALERT,213.29,302.37,59.965,1497084303,"201051344000645","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,735193.5,735193.5,9249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084305,2085260.00
06/10/2017 04:45,2,0.000,ALERT,212.16,299.97,59.949,1497084303,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,950414.3,950414.3,9203,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084307,2085261.00
06/10/2017 04:45,2,0.000,ALERT,213.29,301.77,59.959,1497084303,"201051344000633","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,721792.6,721792.6,9284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084309,2085262.00
06/10/2017 04:45,2,0.000,ALERT,212.83,302.07,59.970,1497084303,"201051344000469","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,724921.3,724921.3,9261,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084310,2085263.00
06/10/2017 04:45,2,0.000,ALERT,211.93,301.17,59.954,1497084303,"201051344000646","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,720583.8,720583.8,9262,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084312,2085264.00
06/10/2017 04:45,2,0.000,ALERT,212.16,299.97,59.996,1497084303,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,987256.7,987256.7,9207,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084314,2085265.00
06/10/2017 04:45,2,0.000,ALERT,212.61,301.77,59.965,1497084303,"201051344000585","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,732675.7,732675.7,9262,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084316,2085266.00
06/10/2017 04:45,2,0.000,ALERT,212.16,301.47,59.959,1497084303,"201051344001230","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,725263.3,725263.3,9269,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084318,2085267.00
06/10/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1497084303,"201051344000582","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,714782.4,714782.4,9252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084319,2085268.00
06/10/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1497084303,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,733923.6,733923.6,9270,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084321,2085269.00
06/10/2017 04:45,2,0.000,ALERT,211.93,299.07,59.954,1497084303,"274151322000094","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,810168.0,810168.0,9446,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084323,2085270.00
06/10/2017 04:45,2,0.000,ALERT,212.61,302.68,59.959,1497084303,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,743086.2,743086.2,9255,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084325,2085271.00
06/10/2017 04:45,2,0.000,ALERT,212.38,302.07,59.965,1497084303,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,727902.3,727902.3,9264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084326,2085272.00
06/10/2017 04:45,2,0.000,ALERT,212.38,300.87,59.954,1497084303,"201051344000438","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,730617.8,730617.8,9259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084328,2085273.00
06/10/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1497084303,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,670416.0,670416.0,9286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084330,2085274.00
06/10/2017 04:45,2,0.000,ALERT,212.38,300.87,59.959,1497084303,"274151322000083","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,977268.4,977268.4,9211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084332,2085275.00
06/10/2017 04:45,2,0.000,ALERT,212.83,300.27,59.949,1497084303,"274151322000076","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1042363.2,1042363.2,9203,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084334,2085276.00
06/10/2017 04:45,2,0.000,ALERT,212.61,302.68,59.959,1497084303,"201051344000868","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,723404.7,723404.7,9264,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084336,2085277.00
06/10/2017 04:45,2,0.000,ALERT,211.93,300.87,59.959,1497084303,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9216,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084338,2085278.00
06/10/2017 04:45,2,0.000,ALERT,212.38,301.77,59.965,1497084303,"201051344000988","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,643520.4,643520.4,9274,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084340,2085279.00
06/10/2017 04:45,2,0.000,ALERT,212.16,300.57,59.965,1497084303,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,730196.7,730196.7,9276,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084342,2085280.00
06/10/2017 04:45,2,0.000,ALERT,212.38,301.77,59.965,1497084303,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,735335.1,735335.1,9245,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084343,2085281.00
06/10/2017 04:45,2,0.000,ALERT,213.06,301.77,59.970,1497084303,"201051344000853","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,736056.7,736056.7,9257,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084345,2085282.00
06/10/2017 04:45,2,0.000,ALERT,212.61,301.47,59.996,1497084303,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,730648.5,730648.5,9273,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084347,2085283.00
06/10/2017 04:45,2,0.000,ALERT,212.38,300.87,59.965,1497084303,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,727246.9,727246.9,9260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084349,2085284.00
06/10/2017 04:45,2,0.000,ALERT,212.83,301.77,59.933,1497084303,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,735269.8,735269.8,9258,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084350,2085285.00
06/10/2017 04:45,2,0.000,ALERT,212.38,300.57,60.012,1497084303,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,723738.5,723738.5,9268,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084352,2085286.00
06/10/2017 04:45,2,0.000,ALERT,211.70,299.67,59.954,1497084303,"274151322000088","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,937073.4,937073.4,9211,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084354,2085287.00
06/10/2017 04:45,2,0.000,ALERT,213.06,299.37,59.970,1497084303,"274151322000068","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,810630.6,810630.6,9461,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084356,2085288.00
06/10/2017 04:45,2,0.000,ALERT,211.93,300.87,59.970,1497084303,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,719173.2,719173.2,9255,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084358,2085289.00
06/10/2017 04:45,2,0.000,ALERT,212.38,302.37,59.928,1497084303,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,738080.5,738080.5,9255,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084359,2085290.00
06/10/2017 04:45,2,0.000,ALERT,212.61,301.17,59.975,1497084303,"201051344001203","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,728469.9,728469.9,9287,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084361,2085291.00
06/10/2017 04:45,2,0.000,ALERT,211.93,300.27,59.959,1497084303,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,954337.5,954337.5,9197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084363,2085292.00
06/10/2017 04:45,2,0.000,ALERT,212.83,301.77,59.975,1497084303,"201051344000867","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,722287.8,722287.8,9283,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084365,2085293.00
06/10/2017 04:45,2,0.000,ALERT,212.16,300.87,59.970,1497084303,"201051344001093","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,727032.0,727032.0,9275,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084367,2085294.00
06/10/2017 04:45,2,0.000,ALERT,212.38,301.77,60.018,1497084303,"201051344000900","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,743739.8,743739.8,9258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084368,2085295.00
06/10/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1497084303,"201051344000648","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,732367.5,732367.5,9252,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084370,2085296.00
06/10/2017 04:45,2,0.000,ALERT,212.61,302.37,59.975,1497084303,"201051344000569","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,745979.9,745979.9,9236,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084372,2085297.00
06/10/2017 04:45,2,0.000,ALERT,212.61,301.77,59.975,1497084303,"201051344000983","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,736508.0,736508.0,9257,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084374,2085298.00
06/10/2017 04:45,2,0.000,ALERT,212.61,301.77,59.975,1497084303,"201051344001158","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,721684.9,721684.9,9261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497084376,2085299.00
06/10/2017 04:45,2,0.000,ALERT,213.06,302.37,59.981,1497084303,"201051344000576","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,736231.5,736231.5,9255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084377,2085300.00
06/10/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1497084303,"274151322000087","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,927630.4,927630.4,9349,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497084379,2085301.00
06/10/2017 05:00,2,0.000,ALERT,213.29,302.37,59.981,1497085203,"201051344000645","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,735193.5,735193.5,9251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085205,2085302.00
06/10/2017 05:00,2,0.000,ALERT,212.38,300.57,59.975,1497085203,"274151322000085","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,950414.3,950414.3,9205,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085207,2085303.00
06/10/2017 05:00,2,0.000,ALERT,213.29,301.47,59.970,1497085203,"201051344000633","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,721792.6,721792.6,9286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085209,2085304.00
06/10/2017 05:00,2,0.000,ALERT,213.06,302.07,59.965,1497085203,"201051344000469","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,724921.3,724921.3,9263,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085211,2085305.00
06/10/2017 05:00,2,0.000,ALERT,212.16,301.17,59.965,1497085203,"201051344000646","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,720583.8,720583.8,9264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085212,2085306.00
06/10/2017 05:00,2,0.000,ALERT,212.16,300.27,59.965,1497085203,"274151322000052","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,987256.7,987256.7,9209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085214,2085307.00
06/10/2017 05:00,2,0.000,ALERT,212.83,301.77,60.012,1497085203,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,732675.7,732675.7,9264,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085216,2085308.00
06/10/2017 05:00,2,0.000,ALERT,212.38,301.47,59.938,1497085203,"201051344001230","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,725263.3,725263.3,9271,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085218,2085309.00
06/10/2017 05:00,2,0.000,ALERT,213.06,302.07,59.970,1497085203,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,714782.4,714782.4,9254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085220,2085310.00
06/10/2017 05:00,2,0.000,ALERT,212.38,301.77,59.975,1497085203,"201051344000955","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,733923.6,733923.6,9272,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085221,2085311.00
06/10/2017 05:00,2,0.000,ALERT,212.38,299.67,59.981,1497085203,"274151322000094","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,810168.0,810168.0,9448,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085223,2085312.00
06/10/2017 05:00,2,0.000,ALERT,212.61,302.68,59.975,1497085203,"201051344000579","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,743086.2,743086.2,9257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085225,2085313.00
06/10/2017 05:00,2,0.000,ALERT,212.38,301.77,59.975,1497085203,"201051344000890","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,727902.3,727902.3,9266,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085227,2085314.00
06/10/2017 05:00,2,0.000,ALERT,212.61,301.17,59.991,1497085203,"201051344000438","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,730617.8,730617.8,9261,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085228,2085315.00
06/10/2017 05:00,2,0.000,ALERT,212.61,300.87,59.965,1497085203,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,670416.0,670416.0,9288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085230,2085316.00
06/10/2017 05:00,2,0.000,ALERT,212.61,301.17,59.970,1497085203,"274151322000083","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,977268.4,977268.4,9213,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085232,2085317.00
06/10/2017 05:00,2,0.000,ALERT,212.83,300.27,59.970,1497085203,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9205,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085234,2085318.00
06/10/2017 05:00,2,0.000,ALERT,212.61,302.98,59.970,1497085203,"201051344000868","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,723404.7,723404.7,9266,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085236,2085319.00
06/10/2017 05:00,2,0.000,ALERT,212.38,301.77,59.949,1497085203,"274151322000095","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9218,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085238,2085320.00
06/10/2017 05:00,2,0.000,ALERT,212.38,302.07,59.949,1497085203,"201051344000988","219011344069620",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,643520.4,643520.4,9276,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085240,2085321.00
06/10/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1497085203,"201051344001025","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,730196.7,730196.7,9278,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085241,2085322.00
06/10/2017 05:00,2,0.000,ALERT,212.61,302.37,59.970,1497085203,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,735335.1,735335.1,9247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085243,2085323.00
06/10/2017 05:00,2,0.000,ALERT,213.29,302.07,60.018,1497085203,"201051344000853","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,736056.7,736056.7,9259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085245,2085324.00
06/10/2017 05:00,2,0.000,ALERT,212.83,301.47,59.965,1497085203,"201051344000685","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,730648.5,730648.5,9275,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085247,2085325.00
06/10/2017 05:00,2,0.000,ALERT,212.61,300.57,59.986,1497085203,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,727246.9,727246.9,9262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085248,2085326.00
06/10/2017 05:00,2,0.000,ALERT,212.83,301.47,59.965,1497085203,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,735269.8,735269.8,9260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085250,2085327.00
06/10/2017 05:00,2,0.000,ALERT,212.83,300.87,59.970,1497085203,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,723738.5,723738.5,9270,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085252,2085328.00
06/10/2017 05:00,2,0.000,ALERT,211.93,300.57,59.922,1497085203,"274151322000088","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,937073.4,937073.4,9213,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085254,2085329.00
06/10/2017 05:00,2,0.000,ALERT,213.06,299.67,59.959,1497085203,"274151322000068","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,810630.6,810630.6,9463,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085256,2085330.00
06/10/2017 05:00,2,0.000,ALERT,212.38,301.47,59.949,1497085203,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,719173.2,719173.2,9257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085257,2085331.00
