ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 05:00,2,0.000,ALERT,212.61,303.28,59.959,1497085203,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,738080.5,738080.5,9257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085259,2085332.00
06/10/2017 05:00,2,0.000,ALERT,212.61,301.17,59.954,1497085203,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,728469.9,728469.9,9289,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085261,2085333.00
06/10/2017 05:00,2,0.000,ALERT,212.61,301.77,59.959,1497085203,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,954337.5,954337.5,9199,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085263,2085334.00
06/10/2017 05:00,2,0.000,ALERT,213.06,302.07,59.954,1497085203,"201051344000867","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,722287.8,722287.8,9285,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085264,2085335.00
06/10/2017 05:00,2,0.000,ALERT,212.38,301.17,59.965,1497085203,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,727032.0,727032.0,9277,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085266,2085336.00
06/10/2017 05:00,2,0.000,ALERT,213.06,302.98,59.959,1497085203,"201051344000900","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,743739.8,743739.8,9260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085268,2085337.00
06/10/2017 05:00,2,0.000,ALERT,213.06,301.77,59.954,1497085203,"201051344000648","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,732367.5,732367.5,9254,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085270,2085338.00
06/10/2017 05:00,2,0.000,ALERT,213.06,303.28,59.959,1497085203,"201051344000569","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,745979.9,745979.9,9238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085272,2085339.00
06/10/2017 05:00,2,0.000,ALERT,213.06,302.98,59.959,1497085203,"201051344000983","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,736508.0,736508.0,9259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085274,2085340.00
06/10/2017 05:00,2,0.000,ALERT,212.83,302.07,59.954,1497085203,"201051344001158","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,721684.9,721684.9,9263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497085275,2085341.00
06/10/2017 05:00,2,0.000,ALERT,213.29,302.98,59.965,1497085203,"201051344000576","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,736231.5,736231.5,9257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085277,2085342.00
06/10/2017 05:00,2,0.000,ALERT,212.83,300.57,59.922,1497085203,"274151322000087","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,927630.4,927630.4,9351,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497085279,2085343.00
06/10/2017 05:15,2,0.000,ALERT,213.06,302.37,59.991,1497086103,"201051344000645","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,735193.5,735193.5,9253,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086105,2085344.00
06/10/2017 05:15,2,0.000,ALERT,212.61,300.87,59.991,1497086103,"274151322000085","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,950414.3,950414.3,9207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086107,2085345.00
06/10/2017 05:15,2,0.000,ALERT,213.29,302.07,59.991,1497086103,"201051344000633","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,721792.6,721792.6,9288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086109,2085346.00
06/10/2017 05:15,2,0.000,ALERT,212.83,302.37,59.991,1497086103,"201051344000469","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,724921.3,724921.3,9265,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086111,2085347.00
06/10/2017 05:15,2,0.000,ALERT,212.38,301.47,60.012,1497086103,"201051344000646","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,720583.8,720583.8,9266,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086112,2085348.00
06/10/2017 05:15,2,0.000,ALERT,211.93,300.87,59.981,1497086103,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,987256.7,987256.7,9211,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086114,2085349.00
06/10/2017 05:15,2,0.000,ALERT,212.61,301.47,59.991,1497086103,"201051344000585","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,732675.7,732675.7,9266,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086116,2085350.00
06/10/2017 05:15,2,0.000,ALERT,212.61,301.77,59.949,1497086103,"201051344001230","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,725263.3,725263.3,9273,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086118,2085351.00
06/10/2017 05:15,2,0.000,ALERT,212.83,302.07,60.034,1497086103,"201051344000582","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,714782.4,714782.4,9256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086119,2085352.00
06/10/2017 05:15,2,0.000,ALERT,211.93,301.17,59.996,1497086103,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,733923.6,733923.6,9274,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086121,2085353.00
06/10/2017 05:15,2,0.000,ALERT,212.61,300.27,59.991,1497086103,"274151322000094","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,810168.0,810168.0,9450,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086123,2085354.00
06/10/2017 05:15,2,0.000,ALERT,212.61,302.98,59.996,1497086103,"201051344000579","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,743086.2,743086.2,9259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086125,2085355.00
06/10/2017 05:15,2,0.000,ALERT,212.16,301.47,59.965,1497086103,"201051344000890","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,727902.3,727902.3,9268,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086127,2085356.00
06/10/2017 05:15,2,0.000,ALERT,212.61,300.87,59.991,1497086103,"201051344000438","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,730617.8,730617.8,9263,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086129,2085357.00
06/10/2017 05:15,2,0.000,ALERT,212.61,300.57,59.981,1497086103,"201051344000417","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,670416.0,670416.0,9290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086131,2085358.00
06/10/2017 05:15,2,0.000,ALERT,212.61,301.77,59.991,1497086103,"274151322000083","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,977268.4,977268.4,9215,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086132,2085359.00
06/10/2017 05:15,2,0.000,ALERT,212.83,300.87,60.002,1497086103,"274151322000076","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086134,2085360.00
06/10/2017 05:15,2,0.000,ALERT,212.83,303.28,60.012,1497086103,"201051344000868","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,723404.7,723404.7,9268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086136,2085361.00
06/10/2017 05:15,2,0.000,ALERT,212.16,301.77,59.981,1497086103,"274151322000095","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9220,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086138,2085362.00
06/10/2017 05:15,2,0.000,ALERT,212.38,302.07,59.986,1497086103,"201051344000988","219011344069620",0.00,12.70,0,298.17,304.18,0.0,0.0,0.000,643520.4,643520.4,9278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086140,2085363.00
06/10/2017 05:15,2,0.000,ALERT,212.38,300.57,59.970,1497086103,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,730196.7,730196.7,9280,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086141,2085364.00
06/10/2017 05:15,2,0.000,ALERT,212.83,302.68,59.991,1497086103,"201051344000458","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,735335.1,735335.1,9249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086143,2085365.00
06/10/2017 05:15,2,0.000,ALERT,213.06,302.07,59.991,1497086103,"201051344000853","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,736056.7,736056.7,9261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086145,2085366.00
06/10/2017 05:15,2,0.000,ALERT,213.06,301.47,59.954,1497086103,"201051344000685","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,730648.5,730648.5,9277,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086147,2085367.00
06/10/2017 05:15,2,0.000,ALERT,212.83,301.17,59.986,1497086103,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,727246.9,727246.9,9264,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086149,2085368.00
06/10/2017 05:15,2,0.000,ALERT,212.61,301.17,60.018,1497086103,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,735269.8,735269.8,9262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086150,2085369.00
06/10/2017 05:15,2,0.000,ALERT,212.61,300.57,60.028,1497086103,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,723738.5,723738.5,9272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086152,2085370.00
06/10/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1497086103,"274151322000088","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,937073.4,937073.4,9215,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086154,2085371.00
06/10/2017 05:15,2,0.000,ALERT,213.06,299.67,60.018,1497086103,"274151322000068","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,810630.6,810630.6,9465,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086156,2085372.00
06/10/2017 05:15,2,0.000,ALERT,212.16,301.17,59.996,1497086103,"201051344001135","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,719173.2,719173.2,9259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086157,2085373.00
06/10/2017 05:15,2,0.000,ALERT,212.61,302.98,59.991,1497086103,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,738080.5,738080.5,9259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086159,2085374.00
06/10/2017 05:15,2,0.000,ALERT,212.61,300.57,59.981,1497086103,"201051344001203","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,728469.9,728469.9,9291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086161,2085375.00
06/10/2017 05:15,2,0.000,ALERT,211.93,300.87,59.981,1497086103,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,954337.5,954337.5,9201,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086163,2085376.00
06/10/2017 05:15,2,0.000,ALERT,213.06,302.37,59.986,1497086103,"201051344000867","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,722287.8,722287.8,9287,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086165,2085377.00
06/10/2017 05:15,2,0.000,ALERT,212.38,300.87,59.996,1497086103,"201051344001093","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,727032.0,727032.0,9279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086166,2085378.00
06/10/2017 05:15,2,0.000,ALERT,212.61,302.37,59.970,1497086103,"201051344000900","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,743739.8,743739.8,9262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086168,2085379.00
06/10/2017 05:15,2,0.000,ALERT,212.83,301.47,59.981,1497086103,"201051344000648","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,732367.5,732367.5,9256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086170,2085380.00
06/10/2017 05:15,2,0.000,ALERT,212.61,302.37,59.981,1497086103,"201051344000569","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,745979.9,745979.9,9240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086172,2085381.00
06/10/2017 05:15,2,0.000,ALERT,212.83,302.37,59.981,1497086103,"201051344000983","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,736508.0,736508.0,9261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086174,2085382.00
06/10/2017 05:15,2,0.000,ALERT,212.83,302.07,59.981,1497086103,"201051344001158","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,721684.9,721684.9,9265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086176,2085383.00
06/10/2017 05:15,2,0.000,ALERT,213.06,302.68,59.975,1497086103,"201051344000576","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,736231.5,736231.5,9259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497086177,2085384.00
06/10/2017 05:15,2,0.000,ALERT,212.83,300.57,59.970,1497086103,"274151322000087","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,927630.4,927630.4,9353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497086179,2085385.00
06/10/2017 05:30,2,0.000,ALERT,212.83,301.47,59.996,1497087003,"201051344000645","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,735193.5,735193.5,9255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087005,2085386.00
06/10/2017 05:30,2,0.000,ALERT,212.38,300.57,59.996,1497087003,"274151322000085","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,950414.3,950414.3,9209,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087007,2085387.00
06/10/2017 05:30,2,0.000,ALERT,213.29,301.77,59.996,1497087003,"201051344000633","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,721792.6,721792.6,9290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087009,2085388.00
06/10/2017 05:30,2,0.000,ALERT,212.38,301.47,59.981,1497087003,"201051344000469","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,724921.3,724921.3,9267,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087011,2085389.00
06/10/2017 05:30,2,0.000,ALERT,212.16,300.87,60.018,1497087003,"201051344000646","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,720583.8,720583.8,9268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087012,2085390.00
06/10/2017 05:30,2,0.000,ALERT,211.93,299.97,59.975,1497087003,"274151322000052","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,987256.7,987256.7,9213,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087014,2085391.00
06/10/2017 05:30,2,0.000,ALERT,212.61,300.87,59.981,1497087003,"201051344000585","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,732675.7,732675.7,9268,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087016,2085392.00
06/10/2017 05:30,2,0.000,ALERT,212.38,301.47,60.028,1497087003,"201051344001230","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,725263.3,725263.3,9275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087018,2085393.00
06/10/2017 05:30,2,0.000,ALERT,213.06,301.77,59.991,1497087003,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,714782.4,714782.4,9258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087019,2085394.00
06/10/2017 05:30,2,0.000,ALERT,211.93,300.57,59.954,1497087003,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,733923.6,733923.6,9276,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087021,2085395.00
06/10/2017 05:30,2,0.000,ALERT,212.38,299.97,59.991,1497087003,"274151322000094","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,810168.0,810168.0,9452,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087023,2085396.00
06/10/2017 05:30,2,0.000,ALERT,212.61,302.68,60.002,1497087003,"201051344000579","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,743086.2,743086.2,9261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087025,2085397.00
06/10/2017 05:30,2,0.000,ALERT,212.38,301.17,59.991,1497087003,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,727902.3,727902.3,9270,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087027,2085398.00
06/10/2017 05:30,2,0.000,ALERT,212.61,300.57,59.959,1497087003,"201051344000438","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,730617.8,730617.8,9265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087028,2085399.00
06/10/2017 05:30,2,0.000,ALERT,212.83,300.57,59.986,1497087003,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,670416.0,670416.0,9292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087030,2085400.00
06/10/2017 05:30,2,0.000,ALERT,212.16,300.27,59.986,1497087003,"274151322000083","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,977268.4,977268.4,9217,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087032,2085401.00
06/10/2017 05:30,2,0.000,ALERT,212.83,300.87,59.986,1497087003,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9209,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087034,2085402.00
06/10/2017 05:30,2,0.000,ALERT,212.38,302.07,59.981,1497087003,"201051344000868","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,723404.7,723404.7,9270,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087036,2085403.00
06/10/2017 05:30,2,0.000,ALERT,212.38,301.47,59.981,1497087003,"274151322000095","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,1032271.7,1032271.7,9222,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087038,2085404.00
06/10/2017 05:30,2,0.000,ALERT,212.38,301.47,60.007,1497087003,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,643520.4,643520.4,9280,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087040,2085405.00
06/10/2017 05:30,2,0.000,ALERT,212.16,299.97,60.028,1497087003,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,730196.7,730196.7,9282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087042,2085406.00
06/10/2017 05:30,2,0.000,ALERT,212.61,302.37,59.981,1497087003,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,735335.1,735335.1,9251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087043,2085407.00
06/10/2017 05:30,2,0.000,ALERT,213.06,301.77,60.034,1497087003,"201051344000853","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,736056.7,736056.7,9263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087045,2085408.00
06/10/2017 05:30,2,0.000,ALERT,212.61,300.87,59.959,1497087003,"201051344000685","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,730648.5,730648.5,9279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087047,2085409.00
06/10/2017 05:30,2,0.000,ALERT,212.83,300.87,59.981,1497087003,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,727246.9,727246.9,9266,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087049,2085410.00
06/10/2017 05:30,2,0.000,ALERT,212.83,301.17,59.975,1497087003,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,735269.8,735269.8,9264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087051,2085411.00
06/10/2017 05:30,2,0.000,ALERT,212.61,300.27,59.981,1497087003,"201051344000651","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,723738.5,723738.5,9274,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087052,2085412.00
06/10/2017 05:30,2,0.000,ALERT,211.93,300.87,59.986,1497087003,"274151322000088","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,937073.4,937073.4,9217,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087054,2085413.00
06/10/2017 05:30,2,0.000,ALERT,213.06,299.67,59.981,1497087003,"274151322000068","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,810630.6,810630.6,9467,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087056,2085414.00
06/10/2017 05:30,2,0.000,ALERT,211.93,300.57,59.981,1497087003,"201051344001135","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,719173.2,719173.2,9261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087058,2085415.00
06/10/2017 05:30,2,0.000,ALERT,212.16,302.37,60.012,1497087003,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,738080.5,738080.5,9261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087059,2085416.00
06/10/2017 05:30,2,0.000,ALERT,212.61,300.57,59.970,1497087003,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,728469.9,728469.9,9293,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087061,2085417.00
06/10/2017 05:30,2,0.000,ALERT,211.93,300.87,59.959,1497087003,"274151322000054","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,954337.5,954337.5,9203,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087063,2085418.00
06/10/2017 05:30,2,0.000,ALERT,212.83,301.77,59.970,1497087003,"201051344000867","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,722287.8,722287.8,9289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087065,2085419.00
06/10/2017 05:30,2,0.000,ALERT,212.38,300.87,59.938,1497087003,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,727032.0,727032.0,9281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087067,2085420.00
06/10/2017 05:30,2,0.000,ALERT,212.38,301.77,60.018,1497087003,"201051344000900","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,743739.8,743739.8,9264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087069,2085421.00
06/10/2017 05:30,2,0.000,ALERT,212.83,301.47,59.965,1497087003,"201051344000648","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,732367.5,732367.5,9258,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087071,2085422.00
06/10/2017 05:30,2,0.000,ALERT,212.38,302.07,59.928,1497087003,"201051344000569","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,745979.9,745979.9,9242,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087072,2085423.00
06/10/2017 05:30,2,0.000,ALERT,212.61,302.07,59.970,1497087003,"201051344000983","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,736508.0,736508.0,9263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087074,2085424.00
06/10/2017 05:30,2,0.000,ALERT,212.61,301.47,59.917,1497087003,"201051344001158","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,721684.9,721684.9,9267,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087076,2085425.00
06/10/2017 05:30,2,0.000,ALERT,212.83,301.77,59.954,1497087003,"201051344000576","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,736231.5,736231.5,9261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087078,2085426.00
06/10/2017 05:30,2,0.000,ALERT,212.38,299.97,59.965,1497087003,"274151322000087","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,927630.4,927630.4,9355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087079,2085427.00
06/10/2017 05:45,2,0.000,ALERT,213.29,302.37,60.002,1497087903,"201051344000645","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,735193.5,735193.5,9257,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087905,2085428.00
06/10/2017 05:45,2,0.000,ALERT,212.38,300.27,59.986,1497087903,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,950414.3,950414.3,9211,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087907,2085429.00
06/10/2017 05:45,2,0.000,ALERT,213.29,301.47,60.007,1497087903,"201051344000633","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,721792.6,721792.6,9292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087908,2085430.00
06/10/2017 05:45,2,0.000,ALERT,213.06,302.37,60.007,1497087903,"201051344000469","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,724921.3,724921.3,9269,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087910,2085431.00
06/10/2017 05:45,2,0.000,ALERT,212.16,300.57,59.959,1497087903,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,720583.8,720583.8,9270,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087912,2085432.00
06/10/2017 05:45,2,0.000,ALERT,211.93,301.17,60.023,1497087903,"274151322000052","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,987256.7,987256.7,9215,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087914,2085433.00
06/10/2017 05:45,2,0.000,ALERT,212.83,301.47,60.002,1497087903,"201051344000585","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,732675.7,732675.7,9270,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087916,2085434.00
06/10/2017 05:45,2,0.000,ALERT,212.38,301.47,59.991,1497087903,"201051344001230","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,725263.3,725263.3,9277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087917,2085435.00
06/10/2017 05:45,2,0.000,ALERT,212.83,301.77,59.996,1497087903,"201051344000582","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,714782.4,714782.4,9260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087919,2085436.00
06/10/2017 05:45,2,0.000,ALERT,212.16,301.17,59.996,1497087903,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,733923.6,733923.6,9278,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087921,2085437.00
06/10/2017 05:45,2,0.000,ALERT,212.16,299.97,59.991,1497087903,"274151322000094","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,810168.0,810168.0,9454,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087923,2085438.00
06/10/2017 05:45,2,0.000,ALERT,212.83,302.68,59.991,1497087903,"201051344000579","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,743086.2,743086.2,9263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087925,2085439.00
06/10/2017 05:45,2,0.000,ALERT,212.61,301.77,59.996,1497087903,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,727902.3,727902.3,9272,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087926,2085440.00
06/10/2017 05:45,2,0.000,ALERT,212.61,301.17,59.996,1497087903,"201051344000438","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,730617.8,730617.8,9267,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087928,2085441.00
06/10/2017 05:45,2,0.000,ALERT,212.61,300.27,59.991,1497087903,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,670416.0,670416.0,9294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087930,2085442.00
06/10/2017 05:45,2,0.000,ALERT,212.61,301.47,59.986,1497087903,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,977268.4,977268.4,9219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087932,2085443.00
06/10/2017 05:45,2,0.000,ALERT,212.83,300.27,59.986,1497087903,"274151322000076","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,1042363.2,1042363.2,9211,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087934,2085444.00
06/10/2017 05:45,2,0.000,ALERT,212.83,302.98,59.996,1497087903,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,723404.7,723404.7,9272,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087935,2085445.00
06/10/2017 05:45,2,0.000,ALERT,212.38,302.07,60.023,1497087903,"274151322000095","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9224,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087937,2085446.00
06/10/2017 05:45,2,0.000,ALERT,212.61,301.77,59.986,1497087903,"201051344000988","219011344069620",0.00,12.70,0,297.26,303.88,0.0,0.0,0.000,643520.4,643520.4,9282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087939,2085447.00
06/10/2017 05:45,2,0.000,ALERT,212.38,299.97,59.986,1497087903,"201051344001025","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,730196.7,730196.7,9284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087941,2085448.00
06/10/2017 05:45,2,0.000,ALERT,212.83,302.37,59.981,1497087903,"201051344000458","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,735335.1,735335.1,9253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087942,2085449.00
06/10/2017 05:45,2,0.000,ALERT,213.29,301.77,59.981,1497087903,"201051344000853","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,736056.7,736056.7,9265,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087944,2085450.00
06/10/2017 05:45,2,0.000,ALERT,212.83,300.87,59.981,1497087903,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,730648.5,730648.5,9281,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087946,2085451.00
06/10/2017 05:45,2,0.000,ALERT,212.61,300.27,60.023,1497087903,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,727246.9,727246.9,9268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087948,2085452.00
06/10/2017 05:45,2,0.000,ALERT,212.83,300.87,59.970,1497087903,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,735269.8,735269.8,9266,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087950,2085453.00
06/10/2017 05:45,2,0.000,ALERT,212.61,299.97,60.023,1497087903,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,723738.5,723738.5,9276,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087951,2085454.00
06/10/2017 05:45,2,0.000,ALERT,212.16,300.57,59.975,1497087903,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,937073.4,937073.4,9219,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087953,2085455.00
06/10/2017 05:45,2,0.000,ALERT,213.06,299.97,59.975,1497087903,"274151322000068","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,810630.6,810630.6,9469,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087955,2085456.00
06/10/2017 05:45,2,0.000,ALERT,212.16,300.57,60.007,1497087903,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,719173.2,719173.2,9263,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087957,2085457.00
06/10/2017 05:45,2,0.000,ALERT,212.61,302.98,59.981,1497087903,"201051344000594","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,738080.5,738080.5,9263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087959,2085458.00
06/10/2017 05:45,2,0.000,ALERT,212.61,300.57,59.986,1497087903,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,728469.9,728469.9,9295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087961,2085459.00
06/10/2017 05:45,2,0.000,ALERT,212.38,301.17,59.975,1497087903,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,954337.5,954337.5,9205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087963,2085460.00
06/10/2017 05:45,2,0.000,ALERT,213.06,302.07,59.933,1497087903,"201051344000867","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,722287.8,722287.8,9291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087964,2085461.00
06/10/2017 05:45,2,0.000,ALERT,212.38,300.57,59.981,1497087903,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,727032.0,727032.0,9283,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087966,2085462.00
06/10/2017 05:45,2,0.000,ALERT,213.06,302.37,59.959,1497087903,"201051344000900","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,743739.8,743739.8,9266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087968,2085463.00
06/10/2017 05:45,2,0.000,ALERT,213.06,301.47,59.986,1497087903,"201051344000648","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,732367.5,732367.5,9260,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087970,2085464.00
06/10/2017 05:45,2,0.000,ALERT,212.83,302.68,59.981,1497087903,"201051344000569","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,745979.9,745979.9,9244,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087971,2085465.00
06/10/2017 05:45,2,0.000,ALERT,213.06,302.68,59.991,1497087903,"201051344000983","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,736508.0,736508.0,9265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087973,2085466.00
06/10/2017 05:45,2,0.000,ALERT,212.83,301.77,59.986,1497087903,"201051344001158","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,721684.9,721684.9,9269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497087975,2085467.00
06/10/2017 05:45,2,0.000,ALERT,213.06,302.37,59.986,1497087903,"201051344000576","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,736231.5,736231.5,9263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087977,2085468.00
06/10/2017 05:45,2,0.000,ALERT,212.61,299.97,59.986,1497087903,"274151322000087","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,927630.4,927630.4,9357,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497087979,2085469.00
06/10/2017 06:00,2,0.000,ALERT,212.83,301.77,59.954,1497088804,"201051344000645","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,735193.5,735193.5,9259,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088806,2085470.00
06/10/2017 06:00,2,0.000,ALERT,212.61,300.57,60.023,1497088804,"274151322000085","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,950414.3,950414.3,9213,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088807,2085471.00
06/10/2017 06:00,2,0.000,ALERT,213.29,301.77,60.023,1497088804,"201051344000633","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,721792.6,721792.6,9294,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088809,2085472.00
06/10/2017 06:00,2,0.000,ALERT,212.61,301.47,59.975,1497088804,"201051344000469","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,724921.3,724921.3,9271,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088811,2085473.00
06/10/2017 06:00,2,0.000,ALERT,211.93,300.27,59.981,1497088804,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,720583.8,720583.8,9272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088813,2085474.00
06/10/2017 06:00,2,0.000,ALERT,212.16,301.17,59.965,1497088804,"274151322000052","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,987256.7,987256.7,9217,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088814,2085475.00
06/10/2017 06:00,2,0.000,ALERT,212.38,300.57,59.970,1497088804,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,732675.7,732675.7,9272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088816,2085476.00
