ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 06:00,2,0.000,ALERT,212.16,300.87,59.970,1497088804,"201051344001230","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,725263.3,725263.3,9279,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088818,2085477.00
06/10/2017 06:00,2,0.000,ALERT,212.83,301.77,59.970,1497088804,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,714782.4,714782.4,9262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088820,2085478.00
06/10/2017 06:00,2,0.000,ALERT,211.93,300.87,59.996,1497088804,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,733923.6,733923.6,9280,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088822,2085479.00
06/10/2017 06:00,2,0.000,ALERT,212.38,300.27,59.959,1497088804,"274151322000094","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,810168.0,810168.0,9456,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088823,2085480.00
06/10/2017 06:00,2,0.000,ALERT,212.83,302.98,59.959,1497088804,"201051344000579","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,743086.2,743086.2,9265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088825,2085481.00
06/10/2017 06:00,2,0.000,ALERT,212.16,300.87,59.922,1497088804,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,727902.3,727902.3,9274,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088827,2085482.00
06/10/2017 06:00,2,0.000,ALERT,212.61,300.87,59.949,1497088804,"201051344000438","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,730617.8,730617.8,9269,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088829,2085483.00
06/10/2017 06:00,2,0.000,ALERT,213.06,300.57,59.949,1497088804,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,670416.0,670416.0,9296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088831,2085484.00
06/10/2017 06:00,2,0.000,ALERT,212.16,301.17,59.949,1497088804,"274151322000083","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,977268.4,977268.4,9221,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088832,2085485.00
06/10/2017 06:00,2,0.000,ALERT,212.83,300.27,59.949,1497088804,"274151322000076","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9213,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088834,2085486.00
06/10/2017 06:00,2,0.000,ALERT,212.61,302.68,59.949,1497088804,"201051344000868","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,723404.7,723404.7,9274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088836,2085487.00
06/10/2017 06:00,2,0.000,ALERT,212.38,301.17,59.954,1497088804,"274151322000095","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088838,2085488.00
06/10/2017 06:00,2,0.000,ALERT,212.83,302.68,59.975,1497088804,"201051344000988","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,643520.4,643520.4,9284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088840,2085489.00
06/10/2017 06:00,2,0.000,ALERT,212.16,299.97,59.922,1497088804,"201051344001025","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,730196.7,730196.7,9286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088841,2085490.00
06/10/2017 06:00,2,0.000,ALERT,212.61,302.37,59.996,1497088804,"201051344000458","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,735335.1,735335.1,9255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088843,2085491.00
06/10/2017 06:00,2,0.000,ALERT,213.51,302.37,59.944,1497088804,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,736056.7,736056.7,9267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088845,2085492.00
06/10/2017 06:00,2,0.000,ALERT,212.61,300.87,59.949,1497088804,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,730648.5,730648.5,9283,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088847,2085493.00
06/10/2017 06:00,2,0.000,ALERT,212.38,299.97,59.938,1497088804,"201051344000917","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,727246.9,727246.9,9270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088849,2085494.00
06/10/2017 06:00,2,0.000,ALERT,212.83,301.47,59.981,1497088804,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,735269.8,735269.8,9268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088850,2085495.00
06/10/2017 06:00,2,0.000,ALERT,212.38,299.97,59.970,1497088804,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,723738.5,723738.5,9278,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088852,2085496.00
06/10/2017 06:00,2,0.000,ALERT,212.16,300.87,59.949,1497088804,"274151322000088","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,937073.4,937073.4,9221,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088854,2085497.00
06/10/2017 06:00,2,0.000,ALERT,213.29,300.27,59.965,1497088804,"274151322000068","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,810630.6,810630.6,9471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088856,2085498.00
06/10/2017 06:00,2,0.000,ALERT,211.93,300.57,59.907,1497088804,"201051344001135","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,719173.2,719173.2,9265,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088857,2085499.00
06/10/2017 06:00,2,0.000,ALERT,212.61,302.98,59.896,1497088804,"201051344000594","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,738080.5,738080.5,9265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088859,2085500.00
06/10/2017 06:00,2,0.000,ALERT,212.61,300.57,59.970,1497088804,"201051344001203","219011344069620",0.00,12.70,0,298.77,304.48,0.0,0.0,0.000,728469.9,728469.9,9297,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088861,2085501.00
06/10/2017 06:00,2,0.000,ALERT,212.16,300.27,59.938,1497088804,"274151322000054","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,954337.5,954337.5,9207,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088863,2085502.00
06/10/2017 06:00,2,0.000,ALERT,212.83,301.77,59.938,1497088804,"201051344000867","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,722287.8,722287.8,9293,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088865,2085503.00
06/10/2017 06:00,2,0.000,ALERT,212.61,300.87,59.907,1497088804,"201051344001093","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,727032.0,727032.0,9285,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088867,2085504.00
06/10/2017 06:00,2,0.000,ALERT,212.61,302.37,59.938,1497088804,"201051344000900","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,743739.8,743739.8,9268,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088868,2085505.00
06/10/2017 06:00,2,0.000,ALERT,212.83,301.47,59.938,1497088804,"201051344000648","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,732367.5,732367.5,9262,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088870,2085506.00
06/10/2017 06:00,2,0.000,ALERT,212.83,302.98,59.944,1497088804,"201051344000569","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,745979.9,745979.9,9246,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497088872,2085507.00
06/10/2017 06:00,2,0.000,ALERT,212.83,302.37,59.970,1497088804,"201051344000983","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,736508.0,736508.0,9267,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088874,2085508.00
06/10/2017 06:00,2,0.000,ALERT,212.83,302.37,59.954,1497088804,"201051344001158","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,721684.9,721684.9,9271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088876,2085509.00
06/10/2017 06:00,2,0.000,ALERT,213.06,302.98,59.954,1497088804,"201051344000576","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,736231.5,736231.5,9265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088878,2085510.00
06/10/2017 06:00,2,0.000,ALERT,212.38,300.27,59.933,1497088804,"274151322000087","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,927630.4,927630.4,9359,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497088879,2085511.00
06/10/2017 06:15,2,0.000,ALERT,213.06,301.77,59.959,1497089703,"201051344000645","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,735193.5,735193.5,9261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089705,2085512.00
06/10/2017 06:15,2,0.000,ALERT,212.61,300.87,59.991,1497089703,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,950414.3,950414.3,9215,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089707,2085513.00
06/10/2017 06:15,2,0.000,ALERT,213.29,301.77,59.991,1497089703,"201051344000633","219011344069620",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,721792.6,721792.6,9296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089708,2085514.00
06/10/2017 06:15,2,0.000,ALERT,212.83,301.77,59.991,1497089703,"201051344000469","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,724921.3,724921.3,9273,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089710,2085515.00
06/10/2017 06:15,2,0.000,ALERT,212.38,301.17,59.996,1497089703,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,720583.8,720583.8,9274,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089712,2085516.00
06/10/2017 06:15,2,0.000,ALERT,211.93,300.27,59.975,1497089703,"274151322000052","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,987256.7,987256.7,9219,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089714,2085517.00
06/10/2017 06:15,2,0.000,ALERT,212.61,301.17,59.991,1497089703,"201051344000585","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,732675.7,732675.7,9274,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089716,2085518.00
06/10/2017 06:15,2,0.000,ALERT,212.83,301.47,59.996,1497089703,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,725263.3,725263.3,9281,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089717,2085519.00
06/10/2017 06:15,2,0.000,ALERT,213.06,301.77,59.954,1497089703,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,714782.4,714782.4,9264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089719,2085520.00
06/10/2017 06:15,2,0.000,ALERT,211.93,300.87,59.986,1497089703,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,733923.6,733923.6,9282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089721,2085521.00
06/10/2017 06:15,2,0.000,ALERT,212.38,299.97,59.975,1497089703,"274151322000094","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,810168.0,810168.0,9458,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089723,2085522.00
06/10/2017 06:15,2,0.000,ALERT,212.83,302.68,59.991,1497089703,"201051344000579","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,743086.2,743086.2,9267,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089725,2085523.00
06/10/2017 06:15,2,0.000,ALERT,212.61,301.47,59.986,1497089703,"201051344000890","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,727902.3,727902.3,9276,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089726,2085524.00
06/10/2017 06:15,2,0.000,ALERT,213.06,301.47,59.970,1497089703,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,730617.8,730617.8,9271,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089728,2085525.00
06/10/2017 06:15,2,0.000,ALERT,212.61,300.27,59.981,1497089703,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,670416.0,670416.0,9298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089730,2085526.00
06/10/2017 06:15,2,0.000,ALERT,212.61,301.47,59.991,1497089703,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,977268.4,977268.4,9223,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089732,2085527.00
06/10/2017 06:15,2,0.000,ALERT,212.83,299.97,59.986,1497089703,"274151322000076","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1042363.2,1042363.2,9215,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089734,2085528.00
06/10/2017 06:15,2,0.000,ALERT,212.83,302.98,60.018,1497089703,"201051344000868","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,723404.7,723404.7,9276,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089736,2085529.00
06/10/2017 06:15,2,0.000,ALERT,212.16,301.47,59.975,1497089703,"274151322000095","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,1032271.7,1032271.7,9228,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089738,2085530.00
06/10/2017 06:15,2,0.000,ALERT,212.61,301.77,59.981,1497089703,"201051344000988","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,643520.4,643520.4,9286,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089740,2085531.00
06/10/2017 06:15,2,0.000,ALERT,212.61,300.57,59.981,1497089703,"201051344001025","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,730196.7,730196.7,9288,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089741,2085532.00
06/10/2017 06:15,2,0.000,ALERT,212.61,302.07,59.981,1497089703,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,735335.1,735335.1,9257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089743,2085533.00
06/10/2017 06:15,2,0.000,ALERT,213.51,302.07,59.986,1497089703,"201051344000853","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,736056.7,736056.7,9269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089745,2085534.00
06/10/2017 06:15,2,0.000,ALERT,213.06,301.47,59.991,1497089703,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,730648.5,730648.5,9285,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089747,2085535.00
06/10/2017 06:15,2,0.000,ALERT,212.61,300.87,60.002,1497089703,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,727246.9,727246.9,9272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089749,2085536.00
06/10/2017 06:15,2,0.000,ALERT,213.06,301.77,59.938,1497089703,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,735269.8,735269.8,9270,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089751,2085537.00
06/10/2017 06:15,2,0.000,ALERT,213.06,300.87,59.954,1497089703,"201051344000651","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,723738.5,723738.5,9280,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089752,2085538.00
06/10/2017 06:15,2,0.000,ALERT,211.93,299.97,59.975,1497089703,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,937073.4,937073.4,9223,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089754,2085539.00
06/10/2017 06:15,2,0.000,ALERT,213.06,300.27,59.944,1497089703,"274151322000068","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,810630.6,810630.6,9473,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089756,2085540.00
06/10/2017 06:15,2,0.000,ALERT,212.38,301.17,59.981,1497089703,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,719173.2,719173.2,9267,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089758,2085541.00
06/10/2017 06:15,2,0.000,ALERT,212.38,302.68,59.944,1497089703,"201051344000594","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,738080.5,738080.5,9267,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089759,2085542.00
06/10/2017 06:15,2,0.000,ALERT,213.06,301.47,60.034,1497089703,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,728469.9,728469.9,9299,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089761,2085543.00
06/10/2017 06:15,2,0.000,ALERT,212.16,301.17,59.981,1497089703,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,954337.5,954337.5,9209,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089763,2085544.00
06/10/2017 06:15,2,0.000,ALERT,213.06,301.47,59.986,1497089703,"201051344000867","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,722287.8,722287.8,9295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089765,2085545.00
06/10/2017 06:15,2,0.000,ALERT,212.61,300.87,59.981,1497089703,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,727032.0,727032.0,9287,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089767,2085546.00
06/10/2017 06:15,2,0.000,ALERT,212.83,302.37,60.018,1497089703,"201051344000900","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,743739.8,743739.8,9270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089768,2085547.00
06/10/2017 06:15,2,0.000,ALERT,212.83,301.17,59.986,1497089703,"201051344000648","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,732367.5,732367.5,9264,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089770,2085548.00
06/10/2017 06:15,2,0.000,ALERT,212.83,302.68,59.986,1497089703,"201051344000569","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,745979.9,745979.9,9248,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089772,2085549.00
06/10/2017 06:15,2,0.000,ALERT,212.83,302.37,59.981,1497089703,"201051344000983","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,736508.0,736508.0,9269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089774,2085550.00
06/10/2017 06:15,2,0.000,ALERT,212.83,301.77,59.975,1497089703,"201051344001158","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,721684.9,721684.9,9273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497089776,2085551.00
06/10/2017 06:15,2,0.000,ALERT,213.51,302.68,59.986,1497089703,"201051344000576","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,736231.5,736231.5,9267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089777,2085552.00
06/10/2017 06:15,2,0.000,ALERT,212.61,299.67,59.959,1497089703,"274151322000087","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,927630.4,927630.4,9361,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497089779,2085553.00
06/10/2017 06:30,2,0.000,ALERT,213.51,302.07,60.007,1497090603,"201051344000645","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,735193.5,735193.5,9263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090605,2085554.00
06/10/2017 06:30,2,0.000,ALERT,212.61,300.87,60.002,1497090603,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,950414.3,950414.3,9217,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090607,2085555.00
06/10/2017 06:30,2,0.000,ALERT,213.51,302.07,60.007,1497090603,"201051344000633","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,721792.6,721792.6,9298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090608,2085556.00
06/10/2017 06:30,2,0.000,ALERT,213.06,302.07,60.039,1497090603,"201051344000469","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,724921.3,724921.3,9275,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090610,2085557.00
06/10/2017 06:30,2,0.000,ALERT,212.38,300.87,59.996,1497090603,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,720583.8,720583.8,9276,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090612,2085558.00
06/10/2017 06:30,2,0.000,ALERT,212.61,300.27,59.986,1497090603,"274151322000052","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,987256.7,987256.7,9221,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090614,2085559.00
06/10/2017 06:30,2,0.000,ALERT,212.83,301.17,59.986,1497090603,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,732675.7,732675.7,9276,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090616,2085560.00
06/10/2017 06:30,2,0.000,ALERT,212.83,302.07,60.002,1497090603,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,725263.3,725263.3,9283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090618,2085561.00
06/10/2017 06:30,2,0.000,ALERT,213.06,302.07,59.996,1497090603,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,714782.4,714782.4,9266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090619,2085562.00
06/10/2017 06:30,2,0.000,ALERT,212.16,301.17,60.039,1497090603,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,733923.6,733923.6,9284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090621,2085563.00
06/10/2017 06:30,2,0.000,ALERT,212.61,300.27,59.970,1497090603,"274151322000094","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,810168.0,810168.0,9460,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090623,2085564.00
06/10/2017 06:30,2,0.000,ALERT,213.06,303.28,60.002,1497090603,"201051344000579","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,743086.2,743086.2,9269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090625,2085565.00
06/10/2017 06:30,2,0.000,ALERT,212.38,301.77,59.954,1497090603,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,727902.3,727902.3,9278,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090627,2085566.00
06/10/2017 06:30,2,0.000,ALERT,213.06,301.47,59.996,1497090603,"201051344000438","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,730617.8,730617.8,9273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090628,2085567.00
06/10/2017 06:30,2,0.000,ALERT,212.83,300.57,60.002,1497090603,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,670416.0,670416.0,9300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090630,2085568.00
06/10/2017 06:30,2,0.000,ALERT,212.38,300.27,59.996,1497090603,"274151322000083","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,977268.4,977268.4,9225,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090632,2085569.00
06/10/2017 06:30,2,0.000,ALERT,213.29,300.87,59.975,1497090603,"274151322000076","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,1042363.2,1042363.2,9217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090634,2085570.00
06/10/2017 06:30,2,0.000,ALERT,212.83,302.98,60.002,1497090603,"201051344000868","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,723404.7,723404.7,9278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090636,2085571.00
06/10/2017 06:30,2,0.000,ALERT,212.61,301.77,59.954,1497090603,"274151322000095","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,1032271.7,1032271.7,9230,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090637,2085572.00
06/10/2017 06:30,2,0.000,ALERT,212.83,302.37,59.996,1497090603,"201051344000988","219011344069620",0.00,13.70,0,297.87,303.88,0.0,0.0,0.000,643520.4,643520.4,9288,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090639,2085573.00
06/10/2017 06:30,2,0.000,ALERT,212.38,300.27,59.991,1497090603,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,730196.7,730196.7,9290,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090641,2085574.00
06/10/2017 06:30,2,0.000,ALERT,213.06,302.98,60.028,1497090603,"201051344000458","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,735335.1,735335.1,9259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090643,2085575.00
06/10/2017 06:30,2,0.000,ALERT,213.29,302.37,60.002,1497090603,"201051344000853","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,736056.7,736056.7,9271,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090645,2085576.00
06/10/2017 06:30,2,0.000,ALERT,213.06,301.47,60.007,1497090603,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,730648.5,730648.5,9287,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090647,2085577.00
06/10/2017 06:30,2,0.000,ALERT,212.83,301.17,60.002,1497090603,"201051344000917","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,727246.9,727246.9,9274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090648,2085578.00
06/10/2017 06:30,2,0.000,ALERT,212.83,301.47,60.002,1497090603,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,735269.8,735269.8,9272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090650,2085579.00
06/10/2017 06:30,2,0.000,ALERT,212.83,300.87,60.007,1497090603,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,723738.5,723738.5,9282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090652,2085580.00
06/10/2017 06:30,2,0.000,ALERT,212.16,300.87,59.981,1497090603,"274151322000088","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,937073.4,937073.4,9225,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090654,2085581.00
06/10/2017 06:30,2,0.000,ALERT,213.06,299.67,59.991,1497090603,"274151322000068","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,810630.6,810630.6,9475,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090656,2085582.00
06/10/2017 06:30,2,0.000,ALERT,212.61,301.47,60.002,1497090603,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,719173.2,719173.2,9269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090658,2085583.00
06/10/2017 06:30,2,0.000,ALERT,212.61,302.98,60.007,1497090603,"201051344000594","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,738080.5,738080.5,9269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090659,2085584.00
06/10/2017 06:30,2,0.000,ALERT,212.83,301.17,60.018,1497090603,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,728469.9,728469.9,9301,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090661,2085585.00
06/10/2017 06:30,2,0.000,ALERT,212.61,301.47,60.002,1497090603,"274151322000054","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,954337.5,954337.5,9211,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090663,2085586.00
06/10/2017 06:30,2,0.000,ALERT,213.06,302.07,60.002,1497090603,"201051344000867","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,722287.8,722287.8,9297,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090665,2085587.00
06/10/2017 06:30,2,0.000,ALERT,212.61,301.17,60.007,1497090603,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,727032.0,727032.0,9289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090667,2085588.00
06/10/2017 06:30,2,0.000,ALERT,212.83,302.68,60.007,1497090603,"201051344000900","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,743739.8,743739.8,9272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090668,2085589.00
06/10/2017 06:30,2,0.000,ALERT,213.06,301.77,60.002,1497090603,"201051344000648","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,732367.5,732367.5,9266,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497090670,2085590.00
06/10/2017 06:30,2,0.000,ALERT,212.83,302.68,60.007,1497090603,"201051344000569","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,745979.9,745979.9,9250,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090672,2085591.00
06/10/2017 06:30,2,0.000,ALERT,213.29,303.28,60.012,1497090603,"201051344000983","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,736508.0,736508.0,9271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090674,2085592.00
06/10/2017 06:30,2,0.000,ALERT,212.83,302.07,60.002,1497090603,"201051344001158","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,721684.9,721684.9,9275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090676,2085593.00
06/10/2017 06:30,2,0.000,ALERT,213.29,302.68,59.986,1497090603,"201051344000576","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,736231.5,736231.5,9269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090677,2085594.00
06/10/2017 06:30,2,0.000,ALERT,212.61,299.67,60.002,1497090603,"274151322000087","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,927630.4,927630.4,9363,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497090679,2085595.00
06/10/2017 06:45,2,0.127,ALERT,213.51,302.37,59.986,1497091503,"201051344000645","219011344069620",22.20,14.00,0,300.27,303.88,2.9,0.9,0.000,735193.5,735193.5,9265,0,0,0,L,1122011218,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497091505,2085596.00
06/10/2017 06:45,2,0.066,ALERT,212.61,300.27,59.986,1497091503,"274151322000085","219011344069620",22.66,14.70,0,298.47,302.37,1.5,0.0,0.000,950414.3,950414.3,9219,0,0,0,L,1151911521,0,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1497091507,2085597.00
06/10/2017 06:45,2,0.141,ALERT,213.74,302.07,59.954,1497091503,"201051344000633","219011344069620",22.03,13.30,0,298.77,303.58,3.2,1.1,0.000,721792.7,721792.7,9300,0,0,0,L,1122011218,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497091508,2085598.00
06/10/2017 06:45,2,0.160,ALERT,213.29,302.37,59.986,1497091503,"201051344000469","219011344069620",22.44,13.30,0,299.37,303.88,3.7,1.6,0.000,724921.4,724921.4,9277,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1497091510,2085599.00
06/10/2017 06:45,2,0.143,ALERT,212.16,301.47,59.959,1497091503,"201051344000646","219011344069620",21.79,13.70,0,298.47,302.98,3.1,1.1,0.000,720583.8,720583.8,9278,0,0,0,L,1122011218,0,122.01,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1497091512,2085600.00
06/10/2017 06:45,2,0.092,ALERT,212.61,301.17,59.981,1497091503,"274151322000052","219011344069620",21.79,14.70,0,297.87,302.98,2.0,0.0,0.000,987256.7,987256.7,9223,0,0,0,L,1151911521,0,121.33,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1497091514,2085601.00
06/10/2017 06:45,2,0.154,ALERT,212.61,301.47,59.991,1497091503,"201051344000585","219011344069620",21.87,14.30,0,298.77,302.98,3.4,1.4,0.000,732675.8,732675.8,9278,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1497091516,2085602.00
06/10/2017 06:45,2,0.146,ALERT,212.83,302.37,59.986,1497091503,"201051344001230","219011344069620",20.48,13.70,0,299.67,303.28,3.0,1.0,0.000,725263.4,725263.4,9285,0,0,0,L,1122011218,0,122.23,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497091518,2085603.00
06/10/2017 06:45,2,0.143,ALERT,213.06,302.68,59.991,1497091503,"201051344000582","219011344069620",22.38,13.70,0,300.27,303.88,3.2,1.2,0.000,714782.5,714782.5,9268,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497091519,2085604.00
06/10/2017 06:45,2,0.160,ALERT,212.16,301.77,59.996,1497091503,"201051344000955","219011344069620",21.61,14.00,0,299.37,302.98,3.5,1.5,0.000,733923.7,733923.7,9286,0,0,0,L,1122011218,0,121.33,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497091521,2085605.00
06/10/2017 06:45,2,0.000,ALERT,212.83,299.97,59.975,1497091503,"274151322000094","219011344069620",39.50,14.30,0,298.17,379.32,0.0,0.0,0.000,810168.0,810168.0,9462,0,0,0,L,1151911521,0,121.78,123.14,0002,11,0,0,0,0,0,0,58,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1497091523,2085606.00
06/10/2017 06:45,2,0.174,ALERT,213.06,302.98,60.034,1497091503,"201051344000579","219011344069620",22.07,14.00,0,301.17,305.08,3.9,1.9,0.000,743086.4,743086.4,9271,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497091525,2085607.00
06/10/2017 06:45,2,0.158,ALERT,212.38,302.07,59.996,1497091503,"201051344000890","219011344069620",22.30,14.00,0,299.67,304.18,3.6,1.5,0.000,727902.4,727902.4,9280,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497091527,2085608.00
06/10/2017 06:45,2,0.154,ALERT,212.83,302.07,59.991,1497091503,"201051344000438","219011344069620",22.03,13.70,0,299.67,303.58,3.5,1.4,0.000,730617.9,730617.9,9275,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1497091528,2085609.00
06/10/2017 06:45,2,0.168,ALERT,212.61,301.17,60.002,1497091503,"201051344000417","219011344069620",17.51,14.00,0,298.77,302.68,3.0,1.0,0.000,670416.0,670416.0,9302,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497091530,2085610.00
06/10/2017 06:45,2,0.066,ALERT,212.83,300.27,60.018,1497091503,"274151322000083","219011344069620",22.28,14.30,0,298.47,302.98,1.5,0.0,0.000,977268.4,977268.4,9227,0,0,0,L,1151911521,0,122.01,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1497091532,2085611.00
06/10/2017 06:45,2,0.068,ALERT,213.06,300.27,59.991,1497091503,"274151322000076","219011344069620",22.90,14.70,0,298.47,302.68,1.6,0.0,0.000,1042363.2,1042363.2,9219,0,0,0,L,1151911521,0,122.01,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1497091534,2085612.00
06/10/2017 06:45,2,0.143,ALERT,213.06,303.28,60.002,1497091503,"201051344000868","219011344069620",21.65,13.70,0,300.87,305.08,3.2,1.1,0.000,723404.8,723404.8,9280,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1497091536,2085613.00
06/10/2017 06:45,2,0.061,ALERT,212.83,301.47,60.007,1497091503,"274151322000095","219011344069620",22.44,14.00,0,299.67,303.28,1.4,0.0,0.000,1032271.7,1032271.7,9232,0,0,0,L,1151911521,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1497091538,2085614.00
06/10/2017 06:45,2,0.100,ALERT,212.83,302.37,60.002,1497091503,"201051344000988","219011344069620",17.93,14.00,0,298.47,304.18,1.8,0.0,0.000,643520.4,643520.4,9290,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497091540,2085615.00
06/10/2017 06:45,2,0.135,ALERT,212.61,301.17,60.018,1497091503,"201051344001025","219011344069620",22.66,13.30,0,298.77,303.58,3.1,1.1,0.000,730196.7,730196.7,9292,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497091541,2085616.00
06/10/2017 06:45,2,0.141,ALERT,213.06,302.68,60.002,1497091503,"201051344000458","219011344069620",22.05,14.70,0,300.87,304.78,3.1,1.1,0.000,735335.2,735335.2,9261,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497091543,2085617.00
06/10/2017 06:45,2,0.131,ALERT,213.74,302.37,59.996,1497091503,"201051344000853","219011344069620",20.95,13.70,0,300.57,304.48,2.8,0.8,0.000,736056.7,736056.7,9273,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1497091545,2085618.00
06/10/2017 06:45,2,0.119,ALERT,213.06,301.77,60.007,1497091503,"201051344000685","219011344069620",21.67,14.30,0,299.37,303.28,2.6,0.6,0.000,730648.5,730648.5,9289,0,0,0,L,1122011218,0,122.68,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1497091547,2085619.00
06/10/2017 06:45,2,0.137,ALERT,212.83,301.47,59.991,1497091503,"201051344000917","219011344069620",21.21,15.00,0,298.47,302.68,2.9,0.9,0.000,727247.0,727247.0,9276,0,0,0,L,1122011218,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497091549,2085620.00
06/10/2017 06:45,2,0.127,ALERT,212.83,302.07,59.996,1497091503,"201051344001145","219011344069620",21.85,14.00,0,299.67,303.88,2.9,0.8,0.000,735269.9,735269.9,9274,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497091551,2085621.00
