ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 06:45,2,0.146,ALERT,212.83,301.47,60.012,1497091503,"201051344000651","219011344069620",21.95,13.30,0,299.07,302.68,3.3,1.2,0.000,723738.6,723738.6,9284,0,0,0,L,1122011218,0,122.46,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1497091552,2085622.00
06/10/2017 06:45,2,0.051,ALERT,212.16,299.67,59.986,1497091503,"274151322000088","219011344069620",22.09,15.00,0,298.17,302.37,1.1,0.0,0.000,937073.4,937073.4,9227,0,0,0,L,1151911521,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1497091554,2085623.00
06/10/2017 06:45,2,0.008,ALERT,213.06,299.67,59.996,1497091503,"274151322000068","219011344069620",39.70,15.30,0,297.87,379.62,0.0,0.0,0.000,810630.6,810630.6,9477,0,0,0,L,1151911521,0,122.46,122.91,0002,14,0,0,0,0,0,0,76,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1497091556,2085624.00
06/10/2017 06:45,2,0.145,ALERT,212.38,302.07,60.034,1497091503,"201051344001135","219011344069620",22.26,14.00,0,299.67,303.58,3.3,1.3,0.000,719173.3,719173.3,9271,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497091558,2085625.00
06/10/2017 06:45,2,0.143,ALERT,212.83,302.98,60.012,1497091503,"201051344000594","219011344069620",22.26,13.70,0,300.27,304.78,3.2,1.2,0.000,738080.6,738080.6,9271,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497091560,2085626.00
06/10/2017 06:45,2,0.145,ALERT,212.83,301.77,60.002,1497091503,"201051344001203","219011344069620",21.41,13.70,0,299.37,304.78,3.2,1.1,0.000,728470.0,728470.0,9303,0,0,0,L,1122011218,0,122.46,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497091561,2085627.00
06/10/2017 06:45,2,0.062,ALERT,212.61,301.17,60.012,1497091503,"274151322000054","219011344069620",22.30,15.30,0,298.47,302.98,1.4,0.0,0.000,954337.5,954337.5,9213,0,0,0,L,1151911521,0,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1497091563,2085628.00
06/10/2017 06:45,2,0.139,ALERT,213.51,302.37,60.007,1497091503,"201051344000867","219011344069620",21.49,14.30,0,300.27,304.48,3.0,1.0,0.000,722287.8,722287.8,9299,0,0,0,L,1122011218,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1497091565,2085629.00
06/10/2017 06:45,2,0.180,ALERT,212.61,301.77,60.018,1497091503,"201051344001093","219011344069620",20.61,14.70,0,299.37,302.98,3.8,1.7,0.000,727032.2,727032.2,9291,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1497091567,2085630.00
06/10/2017 06:45,2,0.096,ALERT,213.06,302.68,60.018,1497091503,"201051344000900","219011344069620",21.43,13.70,0,300.27,304.18,2.1,0.1,0.000,743739.8,743739.8,9274,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497091569,2085631.00
06/10/2017 06:45,2,0.146,ALERT,213.29,302.07,60.007,1497091503,"201051344000648","219011344069620",22.05,13.00,0,300.27,304.78,3.3,1.2,0.000,732367.6,732367.6,9268,0,0,0,L,1122011218,0,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497091570,2085632.00
06/10/2017 06:45,2,0.145,ALERT,213.29,303.28,60.007,1497091503,"201051344000569","219011344069620",22.07,14.00,0,301.17,305.08,3.3,1.2,0.000,745980.1,745980.1,9252,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497091572,2085633.00
06/10/2017 06:45,2,0.145,ALERT,213.06,302.98,59.996,1497091503,"201051344000983","219011344069620",21.85,14.00,0,301.17,304.48,3.2,1.2,0.000,736508.1,736508.1,9273,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497091574,2085634.00
06/10/2017 06:45,2,0.131,ALERT,213.06,302.07,60.012,1497091503,"201051344001158","219011344069620",21.37,13.30,0,299.97,303.88,2.9,0.9,0.000,721685.0,721685.0,9277,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497091576,2085635.00
06/10/2017 06:45,2,0.146,ALERT,213.51,302.98,59.981,1497091503,"201051344000576","219011344069620",21.33,13.70,0,300.57,304.18,3.2,1.1,0.000,736231.6,736231.6,9271,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1497091578,2085636.00
06/10/2017 06:45,2,0.076,ALERT,212.83,299.97,60.012,1497091503,"274151322000087","219011344069620",21.67,15.30,0,297.57,302.07,1.7,0.0,0.000,927630.4,927630.4,9365,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1497091579,2085637.00
06/10/2017 07:00,2,0.174,ACTIVE,213.74,339.95,60.007,1497092403,"201051344000645","219011344069620",25.54,14.70,0,300.87,353.47,4.5,2.4,0.000,735193.8,735193.8,9267,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092404,2085638.00
06/10/2017 07:00,2,0.098,ACTIVE,212.38,337.84,59.991,1497092403,"274151322000085","219011344069620",25.50,15.80,0,298.47,348.06,2.5,0.5,0.000,950414.3,950414.3,9221,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092405,2085639.00
06/10/2017 07:00,2,0.201,ACTIVE,213.74,345.96,60.002,1497092403,"201051344000633","219011344069620",23.95,14.00,0,299.07,348.06,4.9,2.8,0.000,721793.0,721793.0,9302,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092406,2085640.00
06/10/2017 07:00,2,0.209,ACTIVE,213.06,339.65,60.002,1497092403,"201051344000469","219011344069620",24.73,13.70,0,299.97,352.27,5.3,3.2,0.000,724921.9,724921.9,9279,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092407,2085641.00
06/10/2017 07:00,2,0.166,ACTIVE,212.61,345.36,59.996,1497092403,"201051344000646","219011344069620",27.41,14.30,0,299.37,346.56,4.6,2.5,0.000,720584.2,720584.2,9280,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092408,2085642.00
06/10/2017 07:00,2,0.123,ACTIVE,212.16,339.04,59.970,1497092403,"274151322000052","219011344069620",25.39,15.80,0,298.17,348.36,3.2,1.1,0.000,987256.8,987256.8,9225,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092409,2085643.00
06/10/2017 07:00,2,0.191,ACTIVE,213.29,339.65,59.991,1497092403,"201051344000585","219011344069620",26.34,15.00,0,299.67,348.36,5.1,3.0,0.000,732676.3,732676.3,9280,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092410,2085644.00
06/10/2017 07:00,2,0.184,ACTIVE,212.83,338.44,59.996,1497092403,"201051344001230","219011344069620",24.71,14.30,0,300.27,351.07,4.6,2.5,0.000,725263.7,725263.7,9287,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092411,2085645.00
06/10/2017 07:00,2,0.189,ACTIVE,213.74,340.25,60.002,1497092403,"201051344000582","219011344069620",25.15,14.30,0,300.87,351.37,4.8,2.8,0.004,714782.9,714782.9,9270,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092412,2085646.00
06/10/2017 07:00,2,0.186,ACTIVE,212.83,338.44,60.007,1497092403,"201051344000955","219011344069620",26.92,14.70,0,299.97,349.56,5.1,3.0,0.004,733924.2,733924.2,9288,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092412,2085647.00
06/10/2017 07:00,2,0.053,ALERT,212.16,319.21,59.996,1497092403,"274151322000094","219011344069620",25.09,14.70,0,297.87,391.04,1.3,0.0,0.000,810168.0,810168.0,9464,0,0,0,L,1151911521,0,121.78,122.46,0002,11,0,0,0,0,0,0,214,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1497092414,2085648.00
06/10/2017 07:00,2,0.225,ACTIVE,213.06,338.74,59.991,1497092403,"201051344000579","219011344069620",25.29,14.70,0,301.47,351.67,5.8,3.7,0.004,743086.9,743086.9,9273,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092415,2085649.00
06/10/2017 07:00,2,0.182,ACTIVE,212.83,338.44,59.991,1497092403,"201051344000890","219011344069620",27.49,14.70,0,300.57,348.36,5.1,3.0,0.000,727902.9,727902.9,9282,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092416,2085650.00
06/10/2017 07:00,2,0.195,ACTIVE,213.51,339.95,59.959,1497092403,"201051344000438","219011344069620",25.47,14.30,0,300.27,350.17,5.1,3.0,0.004,730618.3,730618.3,9277,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092417,2085651.00
06/10/2017 07:00,2,0.211,ACTIVE,213.06,302.37,60.012,1497092403,"201051344000417","219011344069620",17.97,14.30,0,299.07,303.88,3.9,1.8,0.000,670416.3,670416.3,9304,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092418,2085652.00
06/10/2017 07:00,2,0.102,ACTIVE,212.38,338.14,60.002,1497092403,"274151322000083","219011344069620",25.03,15.50,0,299.07,345.36,2.6,0.6,0.004,977268.4,977268.4,9229,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092419,2085653.00
06/10/2017 07:00,2,0.084,ACTIVE,213.29,334.24,60.002,1497092403,"274151322000076","219011344069620",28.35,15.50,0,298.47,338.74,2.5,0.4,0.000,1042363.3,1042363.3,9221,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092420,2085654.00
06/10/2017 07:00,2,0.191,ACTIVE,213.06,339.34,60.012,1497092403,"201051344000868","219011344069620",24.13,14.30,0,301.47,352.57,4.7,2.6,0.000,723405.1,723405.1,9282,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092421,2085655.00
06/10/2017 07:00,2,0.094,ACTIVE,212.16,337.84,60.007,1497092403,"274151322000095","219011344069620",25.56,15.00,0,299.67,348.66,2.4,0.4,0.000,1032271.7,1032271.7,9234,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092421,2085656.00
06/10/2017 07:00,2,0.145,ACTIVE,212.83,303.88,59.986,1497092403,"201051344000988","219011344069620",17.91,14.30,0,298.47,304.78,2.6,0.6,0.000,643520.4,643520.4,9292,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092422,2085657.00
06/10/2017 07:00,2,0.162,ACTIVE,213.06,338.44,59.996,1497092403,"201051344001025","219011344069620",27.81,14.00,0,299.67,347.16,4.6,2.5,0.000,730197.1,730197.1,9294,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092423,2085658.00
06/10/2017 07:00,2,0.193,ACTIVE,212.83,338.74,59.986,1497092403,"201051344000458","219011344069620",24.49,15.30,0,300.87,350.17,4.8,2.7,0.004,735335.5,735335.5,9263,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092424,2085659.00
06/10/2017 07:00,2,0.176,ACTIVE,213.74,341.45,60.002,1497092403,"201051344000853","219011344069620",24.79,14.30,0,300.87,353.47,4.5,2.4,0.000,736057.0,736057.0,9275,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092425,2085660.00
06/10/2017 07:00,2,0.143,ACTIVE,213.51,340.25,59.991,1497092403,"201051344000685","219011344069620",27.23,14.70,0,299.97,347.76,4.0,1.9,0.000,730648.8,730648.8,9291,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092426,2085661.00
06/10/2017 07:00,2,0.191,ACTIVE,213.06,345.36,59.991,1497092403,"201051344000917","219011344069620",23.70,15.30,0,298.77,348.36,4.7,2.6,0.004,727247.3,727247.3,9278,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092427,2085662.00
06/10/2017 07:00,2,0.174,ACTIVE,213.51,339.95,59.996,1497092403,"201051344001145","219011344069620",24.93,14.30,0,300.27,351.67,4.4,2.3,0.000,735270.2,735270.2,9276,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092428,2085663.00
06/10/2017 07:00,2,0.164,ACTIVE,213.06,339.34,59.970,1497092403,"201051344000651","219011344069620",27.27,14.00,0,299.67,346.86,4.6,2.5,0.000,723738.9,723738.9,9286,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092429,2085664.00
06/10/2017 07:00,2,0.070,ACTIVE_NO_POWER,212.16,336.04,59.981,1497092403,"274151322000088","219011344069620",26.58,15.50,0,298.17,336.64,1.9,0.0,0.000,937073.4,937073.4,9229,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092430,2085665.00
06/10/2017 07:00,2,0.008,ALERT,213.06,299.97,59.986,1497092403,"274151322000068","219011344069620",40.95,15.50,0,297.57,391.64,0.0,0.0,0.000,810630.6,810630.6,9479,0,0,0,L,1151911521,0,122.46,122.91,0002,15,0,0,0,0,0,0,210,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1497092431,2085666.00
06/10/2017 07:00,2,0.170,ACTIVE,212.61,337.84,59.991,1497092403,"201051344001135","219011344069620",27.57,14.70,0,300.27,348.66,4.8,2.7,0.000,719173.7,719173.7,9273,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092432,2085667.00
06/10/2017 07:00,2,0.199,ALERT,213.06,339.95,60.012,1497092403,"201051344000594","219011344069620",24.23,14.30,0,300.27,351.97,4.9,2.8,0.000,738081.0,738081.0,9273,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092434,2085668.00
06/10/2017 07:00,2,0.164,ACTIVE,213.06,339.34,59.986,1497092403,"201051344001203","219011344069620",27.02,14.30,0,300.27,349.86,4.5,2.5,0.000,728470.3,728470.3,9305,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092435,2085669.00
06/10/2017 07:00,2,0.084,ACTIVE,212.16,332.13,59.986,1497092403,"274151322000054","219011344069620",27.27,16.00,0,298.47,337.84,2.3,0.3,0.000,954337.5,954337.5,9215,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092436,2085670.00
06/10/2017 07:00,2,0.188,ACTIVE,213.29,339.65,59.954,1497092403,"201051344000867","219011344069620",24.09,15.00,0,300.27,350.47,4.6,2.5,0.000,722288.2,722288.2,9301,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092437,2085671.00
06/10/2017 07:00,2,0.213,ACTIVE,213.06,348.06,59.965,1497092403,"201051344001093","219011344069620",25.50,15.00,0,299.97,348.66,5.5,3.4,0.000,727032.7,727032.7,9293,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092438,2085672.00
06/10/2017 07:00,2,0.137,ACTIVE,212.83,339.34,59.991,1497092403,"201051344000900","219011344069620",24.93,14.30,0,300.57,350.17,3.5,1.5,0.000,743739.9,743739.9,9276,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092439,2085673.00
06/10/2017 07:00,2,0.174,ACTIVE,213.29,339.65,60.002,1497092403,"201051344000648","219011344069620",27.49,14.00,0,300.27,348.36,4.9,2.8,0.004,732368.0,732368.0,9270,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092440,2085674.00
06/10/2017 07:00,2,0.191,ACTIVE,213.29,339.34,59.986,1497092403,"201051344000569","219011344069620",25.23,14.70,0,301.47,351.37,4.9,2.8,0.000,745980.4,745980.4,9254,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092441,2085675.00
06/10/2017 07:00,2,0.172,ACTIVE,212.83,338.14,59.981,1497092403,"201051344000983","219011344069620",27.35,14.70,0,301.17,347.16,4.8,2.7,0.000,736508.5,736508.5,9275,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092442,2085676.00
06/10/2017 07:00,2,0.150,ACTIVE,213.29,339.65,59.991,1497092403,"201051344001158","219011344069620",27.39,14.00,0,300.27,348.06,4.2,2.1,0.000,721685.3,721685.3,9279,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092442,2085677.00
06/10/2017 07:00,2,0.186,ACTIVE,213.51,340.55,59.996,1497092403,"201051344000576","219011344069620",25.54,14.30,0,300.87,352.57,4.8,2.7,0.004,736231.9,736231.9,9273,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092443,2085678.00
06/10/2017 07:00,2,0.098,ACTIVE,212.38,334.24,59.991,1497092403,"274151322000087","219011344069620",26.50,15.80,0,297.57,335.44,2.6,0.6,0.000,927630.5,927630.5,9367,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497092444,2085679.00
06/10/2017 07:15,2,0.197,ALERT,213.74,340.25,59.965,1497093304,"201051344000645","219011344069620",27.45,15.30,0,300.87,344.15,5.5,3.4,0.013,735194.5,735194.5,9268,0,0,0,L,1122011218,0,122.23,122.46,0002,12,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093306,2085680.00
06/10/2017 07:15,2,0.131,ALERT,212.38,337.84,59.965,1497093304,"274151322000085","219011344069620",25.88,16.30,0,299.37,342.05,3.4,1.4,0.009,950414.6,950414.6,9222,0,0,0,L,1151911521,0,122.68,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093308,2085681.00
06/10/2017 07:15,2,0.221,ALERT,213.51,341.15,59.965,1497093304,"201051344000633","219011344069620",26.62,14.30,0,298.77,345.66,6.0,3.8,0.009,721793.9,721793.9,9303,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093310,2085682.00
06/10/2017 07:15,2,0.232,ALERT,213.29,339.65,59.975,1497093304,"201051344000469","219011344069620",27.06,14.00,0,300.27,344.45,6.4,4.2,0.013,724922.8,724922.8,9280,0,0,0,L,1122011218,0,121.55,122.68,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093311,2085683.00
06/10/2017 07:15,2,0.219,ALERT,212.38,338.74,59.965,1497093304,"201051344000646","219011344069620",26.98,14.70,0,300.27,345.66,6.0,3.9,0.013,720585.1,720585.1,9281,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093313,2085684.00
06/10/2017 07:15,2,0.156,ACTIVE,212.16,338.74,59.938,1497093304,"274151322000052","219011344069620",26.44,16.70,0,311.09,352.57,4.2,2.1,0.004,987257.2,987257.2,9226,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093314,2085685.00
06/10/2017 07:15,2,0.225,ALERT,212.83,338.74,59.975,1497093304,"201051344000585","219011344069620",27.31,15.00,0,300.57,343.25,6.2,4.1,0.013,732677.2,732677.2,9281,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093316,2085686.00
06/10/2017 07:15,2,0.223,ALERT,212.61,337.84,59.981,1497093304,"201051344001230","219011344069620",25.31,14.30,0,300.87,342.05,5.7,3.6,0.009,725264.5,725264.5,9288,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093318,2085687.00
06/10/2017 07:15,2,0.215,ALERT,213.29,339.04,59.991,1497093304,"201051344000582","219011344069620",27.06,14.30,0,301.47,342.95,5.9,3.8,0.004,714783.7,714783.7,9271,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093320,2085688.00
06/10/2017 07:15,2,0.240,ALERT,212.38,338.14,60.018,1497093304,"201051344000955","219011344069620",26.56,15.00,0,300.57,341.75,6.5,4.3,0.009,733925.2,733925.2,9289,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093321,2085689.00
06/10/2017 07:15,2,0.074,ALERT,212.38,338.14,59.965,1497093304,"274151322000094","219011344069620",29.38,15.50,0,298.17,391.34,2.2,0.2,0.004,810168.0,810168.0,9466,0,0,0,L,1151911521,0,121.78,122.68,0002,11,0,0,0,0,0,0,34,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093323,2085690.00
06/10/2017 07:15,2,0.244,ALERT,213.29,339.34,59.944,1497093304,"201051344000579","219011344069620",27.75,14.70,0,301.77,344.45,6.9,4.7,0.009,743088.0,743088.0,9274,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093325,2085691.00
06/10/2017 07:15,2,0.230,ALERT,212.61,337.54,59.970,1497093304,"201051344000890","219011344069620",27.10,15.00,0,300.87,342.95,6.3,4.2,0.013,727903.8,727903.8,9283,0,0,0,L,1122011218,0,122.23,121.10,0002,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093327,2085692.00
06/10/2017 07:15,2,0.229,ALERT,212.83,338.74,60.007,1497093304,"201051344000438","219011344069620",27.08,14.70,0,300.87,343.55,6.3,4.1,0.009,730619.3,730619.3,9278,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093329,2085693.00
06/10/2017 07:15,2,0.246,ALERT,213.06,338.74,59.970,1497093304,"201051344000417","219011344069620",18.21,14.70,0,300.57,349.26,4.5,2.5,0.004,670416.9,670416.9,9305,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093331,2085694.00
06/10/2017 07:15,2,0.135,ALERT,212.38,339.04,59.975,1497093304,"274151322000083","219011344069620",25.84,16.30,0,299.07,341.15,3.5,1.5,0.004,977268.7,977268.7,9230,0,0,0,L,1151911521,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093333,2085695.00
06/10/2017 07:15,2,0.137,ALERT,213.06,338.44,59.970,1497093304,"274151322000076","219011344069620",27.00,16.30,0,299.07,341.75,3.8,1.7,0.004,1042363.6,1042363.6,9222,0,0,0,L,1151911521,0,122.23,122.91,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093334,2085696.00
06/10/2017 07:15,2,0.217,ALERT,213.06,339.04,59.954,1497093304,"201051344000868","219011344069620",26.64,14.30,0,301.47,343.55,5.9,3.7,0.009,723406.0,723406.0,9283,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093336,2085697.00
06/10/2017 07:15,2,0.129,ALERT,212.38,337.54,59.991,1497093304,"274151322000095","219011344069620",26.14,15.80,0,300.27,341.15,3.4,1.4,0.009,1032271.9,1032271.9,9235,0,0,0,L,1151911521,0,122.23,122.01,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093338,2085698.00
06/10/2017 07:15,2,0.180,ALERT,213.06,340.85,59.975,1497093304,"201051344000988","219011344069620",18.09,14.30,0,299.07,351.67,3.3,1.3,0.000,643520.7,643520.7,9293,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093340,2085699.00
06/10/2017 07:15,2,0.215,ALERT,212.61,337.54,59.986,1497093304,"201051344001025","219011344069620",26.92,14.30,0,300.27,343.85,5.8,3.7,0.009,730197.9,730197.9,9295,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093342,2085700.00
06/10/2017 07:15,2,0.221,ALERT,213.06,339.04,59.981,1497093304,"201051344000458","219011344069620",26.90,15.50,0,301.17,343.85,6.0,3.9,0.009,735336.4,735336.4,9264,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093344,2085701.00
06/10/2017 07:15,2,0.213,ALERT,213.51,341.15,59.981,1497093304,"201051344000853","219011344069620",26.76,14.70,0,300.87,344.15,5.8,3.7,0.013,736057.8,736057.8,9276,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093345,2085702.00
06/10/2017 07:15,2,0.207,ALERT,213.06,339.34,59.970,1497093304,"201051344000685","219011344069620",26.44,15.00,0,300.57,343.25,5.5,3.4,0.009,730649.5,730649.5,9292,0,0,0,L,1122011218,0,122.91,121.55,0002,12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093347,2085703.00
06/10/2017 07:15,2,0.217,ALERT,213.29,339.65,59.975,1497093304,"201051344000917","219011344069620",26.12,15.80,0,299.37,345.06,5.8,3.6,0.009,727248.1,727248.1,9279,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093349,2085704.00
06/10/2017 07:15,2,0.201,ALERT,213.06,339.34,60.012,1497093304,"201051344001145","219011344069620",26.66,14.70,0,300.87,343.55,5.5,3.4,0.013,735270.9,735270.9,9277,0,0,0,L,1122011218,0,122.23,121.78,0002,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093351,2085705.00
06/10/2017 07:15,2,0.223,ALERT,212.83,338.44,59.981,1497093304,"201051344000651","219011344069620",26.64,14.30,0,300.57,343.55,6.0,3.9,0.004,723739.8,723739.8,9287,0,0,0,L,1122011218,0,122.46,121.33,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093353,2085706.00
06/10/2017 07:15,2,0.076,ACTIVE,211.70,337.54,59.981,1497093304,"274151322000088","219011344069620",28.69,16.30,0,299.97,340.85,2.2,0.2,0.000,937073.4,937073.4,9230,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093354,2085707.00
06/10/2017 07:15,2,0.094,ALERT,213.06,339.04,60.018,1497093304,"274151322000068","219011344069620",29.62,16.70,0,298.17,391.94,2.8,0.8,0.009,810630.8,810630.8,9481,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,28,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093356,2085708.00
06/10/2017 07:15,2,0.217,ALERT,212.16,337.24,59.975,1497093304,"201051344001135","219011344069620",27.23,15.00,0,301.17,342.05,6.0,3.9,0.009,719174.5,719174.5,9274,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093357,2085709.00
06/10/2017 07:15,2,0.227,ACTIVE,212.83,339.95,59.996,1497093304,"201051344000594","219011344069620",27.10,14.70,0,300.57,343.25,6.2,4.1,0.004,738081.9,738081.9,9275,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093358,2085710.00
06/10/2017 07:15,2,0.217,ALERT,212.83,338.44,59.996,1497093304,"201051344001203","219011344069620",26.76,14.70,0,301.17,344.15,5.9,3.8,0.013,728471.2,728471.2,9306,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093360,2085711.00
06/10/2017 07:15,2,0.133,ALERT,212.16,337.24,59.986,1497093304,"274151322000054","219011344069620",25.27,17.00,0,299.07,341.15,3.4,1.4,0.004,954337.7,954337.7,9216,0,0,0,L,1151911521,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093362,2085712.00
06/10/2017 07:15,2,0.215,ALERT,213.51,339.34,60.012,1497093304,"201051344000867","219011344069620",26.86,15.30,0,300.57,343.85,5.9,3.7,0.009,722289.0,722289.0,9302,0,0,0,L,1122011218,0,122.23,122.01,0002,12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093364,2085713.00
06/10/2017 07:15,2,0.252,ALERT,212.61,339.04,59.981,1497093304,"201051344001093","219011344069620",26.24,15.00,0,301.17,348.06,6.7,4.6,0.009,727033.7,727033.7,9294,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093366,2085714.00
06/10/2017 07:15,2,0.168,ALERT,213.06,339.34,59.991,1497093304,"201051344000900","219011344069620",26.30,14.30,0,300.87,342.65,4.5,2.4,0.009,743740.4,743740.4,9277,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093367,2085715.00
06/10/2017 07:15,2,0.223,ALERT,213.51,339.34,59.949,1497093304,"201051344000648","219011344069620",27.14,14.00,0,300.57,344.45,6.2,4.0,0.013,732368.9,732368.9,9271,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093369,2085716.00
06/10/2017 07:15,2,0.219,ALERT,213.06,339.04,59.986,1497093304,"201051344000569","219011344069620",27.17,15.00,0,302.07,343.85,6.1,3.9,0.009,745981.3,745981.3,9255,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093371,2085717.00
06/10/2017 07:15,2,0.223,ALERT,213.06,338.74,60.023,1497093304,"201051344000983","219011344069620",26.78,15.00,0,301.17,342.95,6.0,3.9,0.013,736509.4,736509.4,9276,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093373,2085718.00
06/10/2017 07:15,2,0.209,ALERT,213.06,339.34,59.975,1497093304,"201051344001158","219011344069620",26.50,14.00,0,299.97,343.85,5.7,3.5,0.009,721686.1,721686.1,9280,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093374,2085719.00
06/10/2017 07:15,2,0.232,ALERT,213.51,341.15,59.991,1497093304,"201051344000576","219011344069620",26.22,14.30,0,301.17,344.15,6.2,4.1,0.009,736232.9,736232.9,9274,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093376,2085720.00
06/10/2017 07:15,2,0.143,ALERT,212.61,338.14,59.981,1497093304,"274151322000087","219011344069620",25.86,17.30,0,297.87,382.03,3.8,1.7,0.000,927630.8,927630.8,9368,0,0,0,L,1151911521,0,122.01,122.46,0002,15,0,0,0,0,0,0,38,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497093378,2085721.00
06/10/2017 07:30,2,0.213,ACTIVE,213.06,339.04,60.007,1497094204,"201051344000645","219011344069620",27.19,15.30,0,300.87,343.25,5.9,3.8,0.018,735195.5,735195.5,9270,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094205,2085722.00
06/10/2017 07:30,2,0.143,ACTIVE,212.16,336.94,59.954,1497094204,"274151322000085","219011344069620",26.12,16.70,0,332.73,345.36,3.8,1.7,0.004,950415.1,950415.1,9224,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094206,2085723.00
06/10/2017 07:30,2,0.232,ACTIVE,213.51,340.85,59.965,1497094204,"201051344000633","219011344069620",27.17,14.30,0,298.77,346.26,6.4,4.3,0.009,721795.0,721795.0,9305,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094207,2085724.00
06/10/2017 07:30,2,0.236,ACTIVE,212.61,338.74,59.907,1497094204,"201051344000469","219011344069620",28.39,13.70,0,299.97,342.95,6.8,4.6,0.009,724924.0,724924.0,9282,0,0,0,L,1122011218,0,121.10,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094208,2085725.00
06/10/2017 07:30,2,0.230,ACTIVE,212.61,338.74,59.959,1497094204,"201051344000646","219011344069620",27.83,14.70,0,299.37,342.05,6.5,4.4,0.004,720586.2,720586.2,9283,0,0,0,L,1122011218,0,122.23,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094209,2085726.00
06/10/2017 07:30,2,0.168,ACTIVE,211.93,338.44,59.954,1497094204,"274151322000052","219011344069620",26.86,16.70,0,333.93,341.75,4.6,2.5,0.000,987257.9,987257.9,9227,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094210,2085727.00
06/10/2017 07:30,2,0.234,ACTIVE,212.61,338.74,59.959,1497094204,"201051344000585","219011344069620",28.17,15.00,0,312.89,369.10,6.7,4.5,0.018,732678.3,732678.3,9283,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094210,2085728.00
06/10/2017 07:30,2,0.232,ACTIVE,212.61,338.44,59.965,1497094204,"201051344001230","219011344069620",26.32,14.30,0,299.97,342.05,6.2,4.0,0.013,725265.5,725265.5,9290,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094211,2085729.00
06/10/2017 07:30,2,0.230,ACTIVE,213.29,339.34,59.954,1497094204,"201051344000582","219011344069620",27.49,14.30,0,311.69,373.01,6.4,4.3,0.013,714784.8,714784.8,9273,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094212,2085730.00
06/10/2017 07:30,2,0.254,ACTIVE,212.16,338.14,60.002,1497094204,"201051344000955","219011344069620",27.25,15.00,0,299.67,341.75,7.0,4.9,0.013,733926.4,733926.4,9291,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094213,2085731.00
06/10/2017 07:30,2,0.086,ALERT,212.16,338.44,59.954,1497094204,"274151322000094","219011344069620",29.78,15.80,0,297.87,397.35,2.6,0.6,0.004,810168.1,810168.1,9468,0,0,0,L,1151911521,0,121.55,122.68,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094215,2085732.00
06/10/2017 07:30,2,0.262,ACTIVE,212.83,339.65,59.970,1497094204,"201051344000579","219011344069620",27.95,14.70,0,311.99,371.81,7.4,5.2,0.013,743089.3,743089.3,9276,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094216,2085733.00
06/10/2017 07:30,2,0.242,ACTIVE,212.38,338.14,59.954,1497094204,"201051344000890","219011344069620",27.89,15.00,0,300.57,343.55,6.8,4.7,0.018,727905.0,727905.0,9285,0,0,0,L,1122011218,0,122.01,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094217,2085734.00
06/10/2017 07:30,2,0.240,ACTIVE,212.83,339.34,59.954,1497094204,"201051344000438","219011344069620",27.99,14.70,0,299.97,342.95,6.8,4.7,0.009,730620.4,730620.4,9280,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094218,2085735.00
06/10/2017 07:30,2,0.260,ACTIVE,212.83,339.04,59.996,1497094204,"201051344000417","219011344069620",18.27,14.70,0,298.77,341.15,4.8,2.8,0.009,670417.5,670417.5,9307,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094219,2085736.00
06/10/2017 07:30,2,0.152,ACTIVE,212.16,339.04,59.938,1497094204,"274151322000083","219011344069620",26.20,16.70,0,327.62,348.36,4.0,2.0,0.018,977269.2,977269.2,9232,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094220,2085737.00
06/10/2017 07:30,2,0.152,ACTIVE,212.83,338.74,59.954,1497094204,"274151322000076","219011344069620",27.55,16.70,0,335.74,341.75,4.2,2.2,0.013,1042364.1,1042364.1,9224,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094221,2085738.00
06/10/2017 07:30,2,0.230,ACTIVE,212.61,339.04,59.949,1497094204,"201051344000868","219011344069620",27.51,14.30,0,301.17,342.95,6.4,4.3,0.013,723407.0,723407.0,9285,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094221,2085739.00
06/10/2017 07:30,2,0.148,ACTIVE,212.16,337.84,59.928,1497094204,"274151322000095","219011344069620",26.24,16.00,0,331.23,345.06,4.0,1.9,0.009,1032272.4,1032272.4,9237,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094222,2085740.00
06/10/2017 07:30,2,0.203,ACTIVE,212.83,340.85,59.959,1497094204,"201051344000988","219011344069620",17.95,14.70,0,298.17,343.85,3.7,1.6,0.004,643521.0,643521.0,9295,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094223,2085741.00
06/10/2017 07:30,2,0.225,ACTIVE,212.38,337.54,59.938,1497094204,"201051344001025","219011344069620",27.71,14.30,0,317.10,360.38,6.3,4.2,0.013,730198.9,730198.9,9297,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094224,2085742.00
06/10/2017 07:30,2,0.230,ACTIVE,212.83,338.14,59.959,1497094204,"201051344000458","219011344069620",27.79,15.50,0,313.50,373.31,6.5,4.4,0.018,735337.5,735337.5,9266,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094225,2085743.00
06/10/2017 07:30,2,0.234,ACTIVE,213.51,340.85,59.975,1497094204,"201051344000853","219011344069620",26.22,14.30,0,318.61,367.00,6.3,4.1,0.013,736058.8,736058.8,9278,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094226,2085744.00
06/10/2017 07:30,2,0.217,ACTIVE,212.83,339.95,59.959,1497094204,"201051344000685","219011344069620",27.08,14.70,0,299.67,342.35,6.0,3.8,0.013,730650.5,730650.5,9294,0,0,0,L,1122011218,0,122.68,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094227,2085745.00
06/10/2017 07:30,2,0.230,ACTIVE,212.61,339.04,59.959,1497094204,"201051344000917","219011344069620",26.78,15.50,0,298.77,342.65,6.3,4.1,0.018,727249.1,727249.1,9281,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094228,2085746.00
06/10/2017 07:30,2,0.217,ACTIVE,213.06,339.65,59.959,1497094204,"201051344001145","219011344069620",27.27,14.30,0,300.27,342.95,6.0,3.9,0.013,735271.8,735271.8,9279,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094229,2085747.00
06/10/2017 07:30,2,0.236,ACTIVE,212.61,339.04,59.944,1497094204,"201051344000651","219011344069620",27.29,14.30,0,312.89,372.11,6.6,4.4,0.004,723740.9,723740.9,9289,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094230,2085748.00
06/10/2017 07:30,2,0.084,ACTIVE,211.93,336.94,59.954,1497094204,"274151322000088","219011344069620",29.16,16.70,0,313.50,343.55,2.5,0.5,0.000,937073.5,937073.5,9231,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094230,2085749.00
06/10/2017 07:30,2,0.105,ACTIVE,213.06,339.34,59.954,1497094204,"274151322000068","219011344069620",30.04,17.00,0,311.09,373.91,3.3,1.2,0.009,810631.0,810631.0,9483,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094231,2085750.00
06/10/2017 07:30,2,0.232,ACTIVE,212.16,337.24,59.954,1497094204,"201051344001135","219011344069620",27.93,14.70,0,316.50,356.48,6.6,4.4,0.013,719175.6,719175.6,9276,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094232,2085751.00
06/10/2017 07:30,2,0.238,ACTIVE,212.38,339.34,59.954,1497094204,"201051344000594","219011344069620",27.93,14.70,0,313.80,358.58,6.8,4.6,0.018,738083.0,738083.0,9276,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094233,2085752.00
06/10/2017 07:30,2,0.230,ACTIVE,212.83,338.44,59.959,1497094204,"201051344001203","219011344069620",27.14,14.70,0,315.60,368.80,6.4,4.2,0.013,728472.2,728472.2,9308,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094234,2085753.00
06/10/2017 07:30,2,0.146,ACTIVE,212.16,338.14,59.944,1497094204,"274151322000054","219011344069620",26.12,17.00,0,333.93,341.45,3.9,1.8,0.009,954338.2,954338.2,9218,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094235,2085754.00
06/10/2017 07:30,2,0.227,ACTIVE,212.83,338.74,59.954,1497094204,"201051344000867","219011344069620",27.69,15.30,0,299.97,343.55,6.4,4.2,0.013,722290.0,722290.0,9304,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094236,2085755.00
06/10/2017 07:30,2,0.258,ACTIVE,212.61,339.04,59.959,1497094204,"201051344001093","219011344069620",27.65,15.30,0,299.67,343.25,7.3,5.1,0.009,727034.9,727034.9,9296,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094237,2085756.00
06/10/2017 07:30,2,0.184,ACTIVE,212.83,339.65,59.986,1497094204,"201051344000900","219011344069620",26.68,14.30,0,300.27,342.95,5.0,2.9,0.018,743741.1,743741.1,9279,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094238,2085757.00
06/10/2017 07:30,2,0.240,ACTIVE,212.83,339.04,59.959,1497094204,"201051344000648","219011344069620",27.59,14.00,0,314.70,366.10,6.7,4.6,0.018,732370.0,732370.0,9273,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094239,2085758.00
06/10/2017 07:30,2,0.230,ACTIVE,212.83,339.95,59.959,1497094204,"201051344000569","219011344069620",27.95,14.70,0,321.31,357.98,6.5,4.4,0.018,745982.4,745982.4,9257,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094240,2085759.00
06/10/2017 07:30,2,0.236,ACTIVE,213.06,339.04,59.965,1497094204,"201051344000983","219011344069620",27.47,15.00,0,313.80,370.30,6.6,4.4,0.018,736510.4,736510.4,9278,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094241,2085760.00
06/10/2017 07:30,2,0.223,ACTIVE,212.83,339.34,59.959,1497094204,"201051344001158","219011344069620",27.53,14.00,0,312.89,371.51,6.2,4.1,0.018,721687.0,721687.0,9282,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094242,2085761.00
06/10/2017 07:30,2,0.248,ACTIVE,213.06,339.95,59.954,1497094204,"201051344000576","219011344069620",27.00,14.30,0,301.17,344.76,6.8,4.6,0.013,736233.9,736233.9,9276,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094243,2085762.00
06/10/2017 07:30,2,0.160,ACTIVE,212.38,338.14,59.991,1497094204,"274151322000087","219011344069620",26.24,17.80,0,297.87,352.27,4.2,2.2,0.009,927631.3,927631.3,9370,0,0,0,L,1151911521,0,122.23,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497094243,2085763.00
06/10/2017 07:45,2,0.307,ACTIVE,212.83,339.34,59.917,1497095103,"201051344000645","219011344069620",28.27,15.00,0,331.83,348.36,8.8,6.6,0.040,735196.7,735196.7,9271,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095104,2085764.00
06/10/2017 07:45,2,0.246,ACTIVE,212.16,338.14,59.959,1497095103,"274151322000085","219011344069620",26.50,16.70,0,334.84,341.75,6.6,4.5,0.031,950415.8,950415.8,9225,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095105,2085765.00
