ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 07:45,2,0.322,ACTIVE,213.06,340.85,59.970,1497095103,"201051344000633","219011344069620",28.31,14.30,0,316.50,358.88,9.2,7.0,0.044,721796.3,721796.3,9306,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095106,2085766.00
06/10/2017 07:45,2,0.330,ACTIVE,212.61,339.04,59.996,1497095103,"201051344000469","219011344069620",28.49,13.70,0,315.30,357.68,9.6,7.3,0.040,724925.4,724925.4,9283,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095107,2085767.00
06/10/2017 07:45,2,0.316,ACTIVE,212.38,338.44,59.965,1497095103,"201051344000646","219011344069620",28.63,14.30,0,322.51,351.07,9.2,7.0,0.040,720587.5,720587.5,9284,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095108,2085768.00
06/10/2017 07:45,2,0.271,ACTIVE,211.48,337.54,59.965,1497095103,"274151322000052","219011344069620",27.59,16.70,0,333.63,342.35,7.6,5.4,0.040,987258.8,987258.8,9228,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095108,2085769.00
06/10/2017 07:45,2,0.328,ACTIVE,212.38,338.44,59.928,1497095103,"201051344000585","219011344069620",28.94,15.00,0,329.73,347.16,9.6,7.4,0.040,732679.8,732679.8,9284,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095109,2085770.00
06/10/2017 07:45,2,0.309,ACTIVE,212.38,337.24,59.954,1497095103,"201051344001230","219011344069620",28.63,14.30,0,318.00,354.67,9.0,6.7,0.040,725266.9,725266.9,9291,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095110,2085771.00
06/10/2017 07:45,2,0.324,ACTIVE,212.83,338.74,59.965,1497095103,"201051344000582","219011344069620",27.89,14.30,0,333.33,344.76,9.2,6.9,0.040,714786.1,714786.1,9274,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095111,2085772.00
06/10/2017 07:45,2,0.332,ACTIVE,211.93,337.54,59.954,1497095103,"201051344000955","219011344069620",28.94,14.70,0,329.13,346.26,9.8,7.5,0.040,733927.9,733927.9,9292,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095112,2085773.00
06/10/2017 07:45,2,0.158,ACTIVE,212.16,352.27,59.965,1497095103,"274151322000094","219011344069620",32.58,15.80,0,325.52,356.78,5.3,3.2,0.031,810168.5,810168.5,9470,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095113,2085774.00
06/10/2017 07:45,2,0.346,ACTIVE,212.38,338.74,59.959,1497095103,"201051344000579","219011344069620",29.02,14.70,0,334.24,344.45,10.2,8.0,0.040,743090.9,743090.9,9277,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095114,2085775.00
06/10/2017 07:45,2,0.334,ACTIVE,212.38,337.54,59.991,1497095103,"201051344000890","219011344069620",28.71,14.70,0,322.81,352.57,9.8,7.5,0.040,727906.4,727906.4,9286,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095115,2085776.00
06/10/2017 07:45,2,0.330,ACTIVE,212.38,337.84,59.949,1497095103,"201051344000438","219011344069620",28.41,14.70,0,324.92,350.17,9.5,7.3,0.040,730621.8,730621.8,9281,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095116,2085777.00
06/10/2017 07:45,2,0.385,ALERT,212.38,337.84,59.965,1497095103,"201051344000417","219011344069620",17.87,14.30,0,299.67,341.15,7.0,4.8,0.022,670418.4,670418.4,9308,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095118,2085778.00
06/10/2017 07:45,2,0.250,ACTIVE,211.70,338.14,59.949,1497095103,"274151322000083","219011344069620",27.49,16.30,0,334.54,342.35,7.0,4.8,0.027,977270.0,977270.0,9233,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095119,2085779.00
06/10/2017 07:45,2,0.262,ACTIVE,212.38,339.95,59.954,1497095103,"274151322000076","219011344069620",27.87,16.70,0,335.44,342.35,7.4,5.2,0.044,1042365.0,1042365.0,9225,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095120,2085780.00
06/10/2017 07:45,2,0.332,ACTIVE,212.38,339.04,59.970,1497095103,"201051344000868","219011344069620",27.65,14.30,0,327.32,350.17,9.3,7.1,0.040,723408.4,723408.4,9286,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095121,2085781.00
06/10/2017 07:45,2,0.252,ACTIVE,211.70,338.14,59.949,1497095103,"274151322000095","219011344069620",27.57,16.00,0,334.24,341.15,7.0,4.9,0.035,1032273.2,1032273.2,9238,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095122,2085782.00
06/10/2017 07:45,2,0.318,ALERT,212.61,339.95,59.949,1497095103,"201051344000988","219011344069620",17.89,14.30,0,297.87,343.55,5.8,3.7,0.027,643521.7,643521.7,9296,0,0,0,L,1122011218,0,121.10,122.01,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095123,2085783.00
06/10/2017 07:45,2,0.324,ACTIVE,212.16,337.54,59.954,1497095103,"201051344001025","219011344069620",28.07,14.30,0,332.73,343.85,9.2,7.0,0.044,730200.3,730200.3,9298,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095124,2085784.00
06/10/2017 07:45,2,0.309,ACTIVE,212.61,338.14,59.965,1497095103,"201051344000458","219011344069620",29.18,15.50,0,331.23,347.76,9.2,6.9,0.044,735338.9,735338.9,9267,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095125,2085785.00
06/10/2017 07:45,2,0.316,ACTIVE,213.06,340.25,59.970,1497095103,"201051344000853","219011344069620",28.57,14.30,0,332.73,348.66,9.2,7.0,0.044,736060.2,736060.2,9279,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095126,2085786.00
06/10/2017 07:45,2,0.287,ACTIVE,212.61,339.34,59.938,1497095103,"201051344000685","219011344069620",29.22,14.70,0,324.32,352.57,8.6,6.3,0.040,730651.7,730651.7,9295,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095127,2085787.00
06/10/2017 07:45,2,0.305,ACTIVE,212.38,338.74,59.996,1497095103,"201051344000917","219011344069620",28.82,15.50,0,327.62,349.86,8.9,6.7,0.031,727250.4,727250.4,9282,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095128,2085788.00
06/10/2017 07:45,2,0.309,ACTIVE,212.61,339.04,59.959,1497095103,"201051344001145","219011344069620",28.15,14.30,0,329.13,349.26,8.8,6.6,0.040,735273.1,735273.1,9280,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095129,2085789.00
06/10/2017 07:45,2,0.311,ACTIVE,212.16,338.14,59.954,1497095103,"201051344000651","219011344069620",28.98,14.30,0,333.93,345.66,9.2,6.9,0.035,723742.3,723742.3,9290,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095130,2085790.00
06/10/2017 07:45,2,0.135,ACTIVE,211.48,337.54,59.954,1497095103,"274151322000088","219011344069620",30.49,16.70,0,322.21,347.46,4.2,2.1,0.018,937073.8,937073.8,9232,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095131,2085791.00
06/10/2017 07:45,2,0.176,ACTIVE,212.61,366.10,59.991,1497095103,"274151322000068","219011344069620",34.23,17.30,0,335.14,368.50,6.1,4.0,0.022,810631.6,810631.6,9484,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095132,2085792.00
06/10/2017 07:45,2,0.316,ACTIVE,211.70,337.24,59.959,1497095103,"201051344001135","219011344069620",28.94,14.70,0,333.33,342.65,9.3,7.1,0.044,719177.0,719177.0,9277,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095132,2085793.00
06/10/2017 07:45,2,0.320,ACTIVE,212.38,339.34,59.928,1497095103,"201051344000594","219011344069620",28.98,14.70,0,331.23,346.26,9.4,7.2,0.040,738084.4,738084.4,9277,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095133,2085794.00
06/10/2017 07:45,2,0.311,ACTIVE,212.61,338.44,59.928,1497095103,"201051344001203","219011344069620",28.78,14.70,0,333.63,344.15,9.1,6.9,0.044,728473.6,728473.6,9309,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095134,2085795.00
06/10/2017 07:45,2,0.242,ACTIVE,211.70,338.44,59.954,1497095103,"274151322000054","219011344069620",27.04,17.30,0,334.24,341.75,6.6,4.5,0.035,954338.9,954338.9,9219,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095136,2085796.00
06/10/2017 07:45,2,0.316,ACTIVE,212.61,338.14,59.970,1497095103,"201051344000867","219011344069620",28.51,15.30,0,327.92,351.37,9.2,7.0,0.040,722291.4,722291.4,9305,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095137,2085797.00
06/10/2017 07:45,2,0.334,ACTIVE,212.38,338.44,59.949,1497095103,"201051344001093","219011344069620",29.08,15.00,0,323.72,350.77,9.9,7.6,0.035,727036.5,727036.5,9297,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095137,2085798.00
06/10/2017 07:45,2,0.281,ACTIVE,212.61,339.65,59.996,1497095103,"201051344000900","219011344069620",27.35,14.30,0,333.33,344.45,7.8,5.6,0.044,743742.1,743742.1,9280,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095138,2085799.00
06/10/2017 07:45,2,0.328,ACTIVE,212.61,338.74,59.959,1497095103,"201051344000648","219011344069620",28.19,14.00,0,334.24,344.76,9.4,7.2,0.044,732371.4,732371.4,9274,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095139,2085800.00
06/10/2017 07:45,2,0.332,ACTIVE,212.38,338.74,59.912,1497095103,"201051344000569","219011344069620",27.87,14.70,0,333.63,343.55,9.4,7.2,0.040,745983.8,745983.8,9258,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095140,2085801.00
06/10/2017 07:45,2,0.309,ACTIVE,212.61,338.44,59.965,1497095103,"201051344000983","219011344069620",29.26,14.70,0,333.33,343.25,9.2,6.9,0.040,736511.8,736511.8,9279,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095141,2085802.00
06/10/2017 07:45,2,0.311,ACTIVE,212.61,339.04,59.959,1497095103,"201051344001158","219011344069620",28.25,14.00,0,332.73,345.06,8.9,6.7,0.044,721688.3,721688.3,9283,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095142,2085803.00
06/10/2017 07:45,2,0.326,ACTIVE,212.61,339.95,59.954,1497095103,"201051344000576","219011344069620",28.37,14.30,0,330.63,349.26,9.4,7.1,0.040,736235.4,736235.4,9277,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095143,2085804.00
06/10/2017 07:45,2,0.252,ACTIVE,211.93,339.34,59.959,1497095103,"274151322000087","219011344069620",27.51,18.30,0,326.12,347.46,7.0,4.9,0.027,927632.1,927632.1,9371,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497095144,2085805.00
06/10/2017 08:00,2,0.262,ACTIVE,213.06,339.04,59.938,1497096003,"201051344000645","219011344069620",28.03,15.00,0,334.24,345.06,7.5,5.3,0.031,735198.3,735198.3,9272,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096004,2085806.00
06/10/2017 08:00,2,0.203,ACTIVE,211.93,337.84,59.917,1497096003,"274151322000085","219011344069620",25.96,16.70,0,334.54,341.45,5.4,3.3,0.022,950416.8,950416.8,9226,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096005,2085807.00
06/10/2017 08:00,2,0.281,ACTIVE,212.83,340.25,59.949,1497096003,"201051344000633","219011344069620",27.83,14.30,0,333.33,346.86,8.0,5.8,0.031,721798.0,721798.0,9307,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096006,2085808.00
06/10/2017 08:00,2,0.287,ACTIVE,212.83,338.74,59.965,1497096003,"201051344000469","219011344069620",28.37,13.70,0,331.83,344.45,8.3,6.1,0.031,724927.1,724927.1,9284,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096007,2085809.00
06/10/2017 08:00,2,0.277,ACTIVE,211.70,337.24,59.954,1497096003,"201051344000646","219011344069620",28.27,14.30,0,331.23,343.85,8.0,5.8,0.022,720589.2,720589.2,9285,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096007,2085810.00
06/10/2017 08:00,2,0.225,ACTIVE,211.48,337.54,59.933,1497096003,"274151322000052","219011344069620",27.53,16.70,0,333.63,342.05,6.3,4.1,0.031,987260.0,987260.0,9229,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096008,2085811.00
06/10/2017 08:00,2,0.285,ACTIVE,212.38,338.14,59.954,1497096003,"201051344000585","219011344069620",27.97,14.70,0,332.13,344.15,8.2,5.9,0.031,732681.5,732681.5,9285,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096009,2085812.00
06/10/2017 08:00,2,0.275,ACTIVE,211.93,336.64,59.917,1497096003,"201051344001230","219011344069620",27.77,14.00,0,331.53,342.95,7.8,5.6,0.027,725268.5,725268.5,9292,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096010,2085813.00
06/10/2017 08:00,2,0.277,ACTIVE,212.38,337.84,59.949,1497096003,"201051344000582","219011344069620",27.65,14.30,0,332.13,343.55,7.8,5.6,0.027,714787.7,714787.7,9275,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096011,2085814.00
06/10/2017 08:00,2,0.295,ACTIVE,211.70,336.94,59.959,1497096003,"201051344000955","219011344069620",28.35,14.70,0,330.93,343.85,8.5,6.3,0.031,733929.6,733929.6,9293,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096012,2085815.00
06/10/2017 08:00,2,0.125,ACTIVE,211.93,337.24,59.954,1497096003,"274151322000094","219011344069620",30.49,15.80,0,334.84,362.79,3.9,1.8,0.022,810169.2,810169.2,9471,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096013,2085816.00
06/10/2017 08:00,2,0.307,ACTIVE,212.16,338.44,59.949,1497096003,"201051344000579","219011344069620",28.21,14.30,0,332.73,343.85,8.8,6.6,0.031,743092.8,743092.8,9278,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096014,2085817.00
06/10/2017 08:00,2,0.291,ACTIVE,211.93,336.04,59.954,1497096003,"201051344000890","219011344069620",28.47,14.70,0,331.53,343.85,8.4,6.2,0.027,727908.2,727908.2,9287,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096015,2085818.00
06/10/2017 08:00,2,0.281,ACTIVE,212.38,337.54,59.986,1497096003,"201051344000438","219011344069620",28.92,14.00,0,333.33,343.85,8.3,6.1,0.027,730623.5,730623.5,9282,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096016,2085819.00
06/10/2017 08:00,2,0.326,ACTIVE,212.16,337.54,59.981,1497096003,"201051344000417","219011344069620",17.89,14.30,0,331.83,343.85,5.9,3.8,0.022,670419.6,670419.6,9310,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096017,2085820.00
06/10/2017 08:00,2,0.201,ACTIVE,211.70,337.24,59.944,1497096003,"274151322000083","219011344069620",27.08,16.30,0,333.63,342.05,5.5,3.4,0.027,977271.1,977271.1,9234,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096018,2085821.00
06/10/2017 08:00,2,0.213,ACTIVE,212.38,338.44,59.944,1497096003,"274151322000076","219011344069620",27.37,16.70,0,335.44,342.35,5.9,3.8,0.031,1042366.2,1042366.2,9226,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096019,2085822.00
06/10/2017 08:00,2,0.273,ACTIVE,212.16,337.84,59.954,1497096003,"201051344000868","219011344069620",28.35,14.30,0,333.03,344.45,7.9,5.7,0.022,723410.0,723410.0,9287,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096020,2085823.00
06/10/2017 08:00,2,0.199,ACTIVE,211.70,336.94,59.975,1497096003,"274151322000095","219011344069620",27.06,15.80,0,334.24,341.15,5.5,3.4,0.027,1032274.2,1032274.2,9239,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096020,2085824.00
06/10/2017 08:00,2,0.262,ACTIVE,212.38,339.04,59.970,1497096003,"201051344000988","219011344069620",17.89,14.30,0,332.43,345.66,4.8,2.7,0.018,643522.5,643522.5,9298,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096021,2085825.00
06/10/2017 08:00,2,0.266,ACTIVE,211.93,336.34,59.959,1497096003,"201051344001025","219011344069620",28.67,14.30,0,332.13,343.25,7.7,5.5,0.027,730201.9,730201.9,9299,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096022,2085826.00
06/10/2017 08:00,2,0.275,ACTIVE,212.38,337.54,59.986,1497096003,"201051344000458","219011344069620",27.87,15.50,0,333.33,344.15,7.8,5.6,0.027,735340.5,735340.5,9268,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096023,2085827.00
06/10/2017 08:00,2,0.271,ACTIVE,213.06,339.65,59.981,1497096003,"201051344000853","219011344069620",27.99,14.30,0,334.84,345.96,7.7,5.5,0.027,736061.8,736061.8,9280,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096024,2085828.00
06/10/2017 08:00,2,0.250,ACTIVE,212.38,338.14,59.954,1497096003,"201051344000685","219011344069620",28.51,14.30,0,332.43,345.06,7.3,5.1,0.027,730653.2,730653.2,9296,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096025,2085829.00
06/10/2017 08:00,2,0.262,ACTIVE,212.16,337.84,59.954,1497096003,"201051344000917","219011344069620",28.27,15.50,0,330.93,345.36,7.5,5.3,0.027,727251.9,727251.9,9283,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096026,2085830.00
06/10/2017 08:00,2,0.256,ACTIVE,212.38,338.14,59.933,1497096003,"201051344001145","219011344069620",28.07,14.00,0,333.93,344.76,7.3,5.2,0.027,735274.6,735274.6,9281,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096027,2085831.00
06/10/2017 08:00,2,0.281,ACTIVE,212.16,337.54,59.959,1497096003,"201051344000651","219011344069620",27.49,14.30,0,332.43,344.15,7.8,5.6,0.031,723743.9,723743.9,9291,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096028,2085832.00
06/10/2017 08:00,2,0.186,ACTIVE,211.48,336.94,59.949,1497096003,"274151322000088","219011344069620",25.70,16.70,0,333.63,341.15,4.8,2.8,0.018,937074.5,937074.5,9233,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096028,2085833.00
06/10/2017 08:00,2,0.141,ACTIVE,212.83,338.14,59.954,1497096003,"274151322000068","219011344069620",30.65,17.30,0,335.74,372.11,4.4,2.3,0.009,810632.4,810632.4,9485,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096029,2085834.00
06/10/2017 08:00,2,0.270,ACTIVE,211.48,335.74,59.949,1497096003,"201051344001135","219011344069620",28.57,14.70,0,331.53,343.25,7.8,5.7,0.027,719178.6,719178.6,9278,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096030,2085835.00
06/10/2017 08:00,2,0.273,ACTIVE,212.16,338.14,59.949,1497096003,"201051344000594","219011344069620",28.75,14.30,0,330.93,344.76,8.0,5.8,0.027,738086.1,738086.1,9278,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096031,2085836.00
06/10/2017 08:00,2,0.268,ACTIVE,212.16,336.94,59.954,1497096003,"201051344001203","219011344069620",28.07,14.70,0,332.73,344.45,7.7,5.5,0.027,728475.1,728475.1,9310,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096032,2085837.00
06/10/2017 08:00,2,0.193,ACTIVE,211.48,336.04,59.938,1497096003,"274151322000054","219011344069620",26.28,17.30,0,333.93,341.45,5.1,3.0,0.018,954339.9,954339.9,9220,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096033,2085838.00
06/10/2017 08:00,2,0.271,ACTIVE,212.38,337.84,59.949,1497096003,"201051344000867","219011344069620",27.61,15.00,0,333.03,344.15,7.6,5.4,0.027,722293.0,722293.0,9306,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096034,2085839.00
06/10/2017 08:00,2,0.291,ACTIVE,212.16,337.54,59.949,1497096003,"201051344001093","219011344069620",28.41,15.00,0,332.73,344.45,8.4,6.2,0.027,727038.2,727038.2,9298,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096035,2085840.00
06/10/2017 08:00,2,0.221,ACTIVE,212.38,338.74,59.959,1497096003,"201051344000900","219011344069620",28.13,14.30,0,332.73,344.45,6.3,4.1,0.027,743743.4,743743.4,9281,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096036,2085841.00
06/10/2017 08:00,2,0.270,ACTIVE,212.38,337.84,59.944,1497096003,"201051344000648","219011344069620",28.75,14.00,0,333.33,344.45,7.9,5.7,0.022,732373.1,732373.1,9275,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096037,2085842.00
06/10/2017 08:00,2,0.270,ACTIVE,212.61,338.74,59.944,1497096003,"201051344000569","219011344069620",28.59,14.70,0,332.73,344.76,7.8,5.6,0.031,745985.4,745985.4,9259,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096038,2085843.00
06/10/2017 08:00,2,0.273,ACTIVE,212.61,338.14,59.954,1497096003,"201051344000983","219011344069620",27.61,14.70,0,332.73,344.15,7.6,5.4,0.031,736513.4,736513.4,9280,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096039,2085844.00
06/10/2017 08:00,2,0.260,ACTIVE,212.38,338.14,59.949,1497096003,"201051344001158","219011344069620",28.11,14.00,0,333.03,344.76,7.4,5.2,0.027,721689.8,721689.8,9284,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096040,2085845.00
06/10/2017 08:00,2,0.266,ACTIVE,212.83,339.95,59.944,1497096003,"201051344000576","219011344069620",28.80,14.30,0,333.33,345.06,7.8,5.6,0.022,736237.0,736237.0,9278,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096040,2085846.00
06/10/2017 08:00,2,0.205,ACTIVE,212.16,338.44,59.954,1497096003,"274151322000087","219011344069620",26.44,18.30,0,334.24,342.05,5.5,3.4,0.009,927633.2,927633.2,9372,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096041,2085847.00
06/10/2017 08:15,2,0.221,ACTIVE,212.61,337.84,59.944,1497096903,"201051344000645","219011344069620",27.59,15.00,0,333.63,344.15,6.2,4.1,0.018,735199.3,735199.3,9273,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096904,2085848.00
06/10/2017 08:15,2,0.160,ACTIVE,211.48,335.44,59.938,1497096903,"274151322000085","219011344069620",25.13,16.70,0,333.63,340.55,4.1,2.0,0.009,950417.3,950417.3,9227,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096905,2085849.00
06/10/2017 08:15,2,0.234,ACTIVE,213.06,339.65,59.949,1497096903,"201051344000633","219011344069620",28.13,14.30,0,332.43,346.26,6.7,4.6,0.013,721799.1,721799.1,9308,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096906,2085850.00
06/10/2017 08:15,2,0.238,ACTIVE,212.38,338.14,59.938,1497096903,"201051344000469","219011344069620",28.98,13.30,0,331.23,343.25,7.0,4.9,0.013,724928.4,724928.4,9285,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096907,2085851.00
06/10/2017 08:15,2,0.240,ACTIVE,211.48,336.04,59.933,1497096903,"201051344000646","219011344069620",27.77,14.00,0,330.93,342.95,6.8,4.6,0.013,720590.3,720590.3,9286,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096908,2085852.00
06/10/2017 08:15,2,0.178,ACTIVE,211.48,335.74,59.944,1497096903,"274151322000052","219011344069620",27.19,16.70,0,333.03,340.85,4.9,2.8,0.018,987260.7,987260.7,9230,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096909,2085853.00
06/10/2017 08:15,2,0.240,ACTIVE,211.93,337.24,59.933,1497096903,"201051344000585","219011344069620",28.43,14.70,0,331.23,342.35,7.0,4.8,0.018,732682.6,732682.6,9286,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096910,2085854.00
06/10/2017 08:15,2,0.244,ACTIVE,211.70,335.74,59.907,1497096903,"201051344001230","219011344069620",26.48,14.00,0,330.33,341.45,6.6,4.4,0.013,725269.5,725269.5,9293,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096910,2085855.00
06/10/2017 08:15,2,0.236,ACTIVE,212.38,336.64,59.949,1497096903,"201051344000582","219011344069620",27.61,14.00,0,332.13,342.35,6.7,4.5,0.018,714788.8,714788.8,9276,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096911,2085856.00
06/10/2017 08:15,2,0.260,ACTIVE,211.48,335.74,59.949,1497096903,"201051344000955","219011344069620",27.59,14.70,0,330.33,341.15,7.3,5.1,0.013,733930.9,733930.9,9294,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096912,2085857.00
06/10/2017 08:15,2,0.090,ACTIVE,211.70,336.04,59.922,1497096903,"274151322000094","219011344069620",29.76,15.80,0,334.24,340.55,2.7,0.7,0.004,810169.3,810169.3,9472,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096913,2085858.00
06/10/2017 08:15,2,0.270,ACTIVE,212.16,336.94,59.959,1497096903,"201051344000579","219011344069620",27.89,14.30,0,332.73,343.55,7.6,5.4,0.018,743094.1,743094.1,9279,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096914,2085859.00
06/10/2017 08:15,2,0.248,ACTIVE,211.70,335.74,59.975,1497096903,"201051344000890","219011344069620",28.19,14.70,0,330.93,342.65,7.2,5.0,0.018,727909.4,727909.4,9288,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096916,2085860.00
06/10/2017 08:15,2,0.252,ACTIVE,212.16,336.94,59.944,1497096903,"201051344000438","219011344069620",27.71,14.30,0,331.53,342.05,7.1,4.9,0.013,730624.7,730624.7,9283,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096916,2085861.00
06/10/2017 08:15,2,0.277,ACTIVE,211.93,336.34,59.928,1497096903,"201051344000417","219011344069620",17.87,14.30,0,328.22,345.96,5.0,2.9,0.009,670420.3,670420.3,9311,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096917,2085862.00
06/10/2017 08:15,2,0.160,ACTIVE,211.48,336.94,59.938,1497096903,"274151322000083","219011344069620",26.40,16.30,0,333.33,341.15,4.3,2.2,0.013,977271.6,977271.6,9235,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096918,2085863.00
06/10/2017 08:15,2,0.166,ACTIVE,212.38,336.94,59.944,1497096903,"274151322000076","219011344069620",26.84,16.70,0,334.84,340.85,4.5,2.5,0.018,1042366.8,1042366.8,9227,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096919,2085864.00
06/10/2017 08:15,2,0.238,ACTIVE,212.16,337.24,59.922,1497096903,"201051344000868","219011344069620",27.53,14.30,0,332.73,343.85,6.7,4.5,0.018,723411.1,723411.1,9288,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096920,2085865.00
06/10/2017 08:15,2,0.154,ACTIVE,211.48,335.74,59.938,1497096903,"274151322000095","219011344069620",26.90,15.80,0,333.33,339.95,4.2,2.1,0.013,1032274.7,1032274.7,9240,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096921,2085866.00
06/10/2017 08:15,2,0.213,ACTIVE,212.38,338.44,59.975,1497096903,"201051344000988","219011344069620",17.87,14.00,0,331.23,345.06,3.9,1.8,0.009,643522.9,643522.9,9299,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096922,2085867.00
06/10/2017 08:15,2,0.236,ACTIVE,211.70,335.44,59.922,1497096903,"201051344001025","219011344069620",27.59,14.30,0,331.53,341.75,6.6,4.5,0.018,730203.0,730203.0,9300,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096923,2085868.00
06/10/2017 08:15,2,0.234,ACTIVE,212.16,336.64,59.944,1497096903,"201051344000458","219011344069620",27.99,15.30,0,332.43,342.95,6.7,4.5,0.013,735341.6,735341.6,9269,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096924,2085869.00
06/10/2017 08:15,2,0.238,ACTIVE,213.06,339.34,59.944,1497096903,"201051344000853","219011344069620",26.96,14.30,0,333.93,344.76,6.5,4.4,0.013,736062.8,736062.8,9281,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096925,2085870.00
06/10/2017 08:15,2,0.219,ACTIVE,212.38,337.54,59.938,1497096903,"201051344000685","219011344069620",27.99,14.30,0,331.53,343.55,6.2,4.1,0.018,730654.2,730654.2,9297,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096925,2085871.00
06/10/2017 08:15,2,0.230,ACTIVE,212.16,336.94,59.949,1497096903,"201051344000917","219011344069620",27.61,15.30,0,331.23,344.15,6.5,4.3,0.013,727253.0,727253.0,9284,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096926,2085872.00
06/10/2017 08:15,2,0.221,ACTIVE,212.38,337.24,59.949,1497096903,"201051344001145","219011344069620",27.67,14.00,0,333.03,343.55,6.2,4.1,0.018,735275.6,735275.6,9282,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096927,2085873.00
06/10/2017 08:15,2,0.242,ACTIVE,212.16,336.64,59.938,1497096903,"201051344000651","219011344069620",27.49,14.00,0,332.43,342.35,6.8,4.6,0.013,723745.0,723745.0,9292,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096928,2085874.00
06/10/2017 08:15,2,0.145,ACTIVE,211.25,336.94,59.965,1497096903,"274151322000088","219011344069620",25.01,16.70,0,332.43,340.25,3.7,1.7,0.009,937074.9,937074.9,9234,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096929,2085875.00
06/10/2017 08:15,2,0.111,ACTIVE,212.38,336.64,59.938,1497096903,"274151322000068","219011344069620",29.98,17.30,0,334.54,340.85,3.4,1.3,0.013,810632.7,810632.7,9486,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096930,2085876.00
06/10/2017 08:15,2,0.232,ACTIVE,211.48,334.54,59.944,1497096903,"201051344001135","219011344069620",28.35,14.30,0,330.93,341.45,6.7,4.6,0.013,719179.7,719179.7,9279,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096931,2085877.00
06/10/2017 08:15,2,0.244,ACTIVE,211.93,337.24,59.949,1497096903,"201051344000594","219011344069620",27.89,14.30,0,331.53,342.35,6.9,4.8,0.022,738087.2,738087.2,9279,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096932,2085878.00
06/10/2017 08:15,2,0.236,ACTIVE,212.16,336.34,59.986,1497096903,"201051344001203","219011344069620",27.41,14.30,0,332.13,342.95,6.6,4.4,0.018,728476.2,728476.2,9311,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096933,2085879.00
06/10/2017 08:15,2,0.154,ACTIVE,211.48,334.54,59.949,1497096903,"274151322000054","219011344069620",25.58,17.30,0,332.73,340.55,4.0,2.0,0.000,954340.4,954340.4,9221,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096934,2085880.00
06/10/2017 08:15,2,0.232,ACTIVE,212.38,336.64,59.981,1497096903,"201051344000867","219011344069620",27.61,15.00,0,332.13,343.25,6.5,4.4,0.018,722294.0,722294.0,9307,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096935,2085881.00
06/10/2017 08:15,2,0.260,ACTIVE,212.16,337.24,59.907,1497096903,"201051344001093","219011344069620",27.73,15.00,0,331.83,342.35,7.3,5.2,0.013,727039.5,727039.5,9299,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096935,2085882.00
06/10/2017 08:15,2,0.186,ACTIVE,212.16,336.94,59.949,1497096903,"201051344000900","219011344069620",27.27,14.30,0,332.13,343.55,5.2,3.1,0.013,743744.1,743744.1,9282,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096936,2085883.00
06/10/2017 08:15,2,0.244,ACTIVE,212.38,336.94,59.944,1497096903,"201051344000648","219011344069620",27.77,14.00,0,333.03,344.76,6.9,4.7,0.018,732374.2,732374.2,9276,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096937,2085884.00
06/10/2017 08:15,2,0.238,ACTIVE,212.38,337.24,59.954,1497096903,"201051344000569","219011344069620",27.99,14.70,0,332.73,342.35,6.8,4.6,0.018,745986.5,745986.5,9260,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096938,2085885.00
06/10/2017 08:15,2,0.238,ACTIVE,212.38,337.24,59.949,1497096903,"201051344000983","219011344069620",27.45,14.30,0,333.03,343.25,6.7,4.5,0.013,736514.5,736514.5,9281,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096939,2085886.00
06/10/2017 08:15,2,0.225,ACTIVE,212.38,337.54,59.949,1497096903,"201051344001158","219011344069620",27.57,13.70,0,332.43,344.15,6.3,4.2,0.018,721690.8,721690.8,9285,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096940,2085887.00
06/10/2017 08:15,2,0.242,ACTIVE,212.83,338.74,59.954,1497096903,"201051344000576","219011344069620",27.87,14.30,0,333.33,344.15,6.8,4.7,0.013,736238.1,736238.1,9279,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096941,2085888.00
06/10/2017 08:15,2,0.170,ACTIVE,211.70,335.14,59.954,1497096903,"274151322000087","219011344069620",25.43,18.30,0,333.33,341.15,4.3,2.3,0.004,927633.7,927633.7,9373,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497096942,2085889.00
06/10/2017 08:30,2,0.312,ACTIVE,212.38,338.74,59.944,1497097803,"201051344000645","219011344069620",28.21,15.30,0,332.43,343.25,9.0,6.7,0.040,735200.5,735200.5,9274,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097804,2085890.00
06/10/2017 08:30,2,0.250,ACTIVE,211.48,336.94,59.954,1497097803,"274151322000085","219011344069620",26.68,17.00,0,333.33,340.55,6.8,4.6,0.035,950418.0,950418.0,9228,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097805,2085891.00
06/10/2017 08:30,2,0.330,ACTIVE,212.83,340.55,59.965,1497097803,"201051344000633","219011344069620",27.99,14.30,0,321.31,351.97,9.4,7.1,0.040,721800.5,721800.5,9309,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097806,2085892.00
06/10/2017 08:30,2,0.330,ACTIVE,211.93,338.14,60.002,1497097803,"201051344000469","219011344069620",28.69,13.70,0,322.21,350.77,9.6,7.4,0.044,724929.8,724929.8,9286,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097807,2085893.00
06/10/2017 08:30,2,0.330,ACTIVE,211.70,337.84,59.933,1497097803,"201051344000646","219011344069620",27.97,14.30,0,329.73,341.45,9.4,7.1,0.040,720591.7,720591.7,9287,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097808,2085894.00
06/10/2017 08:30,2,0.303,ACTIVE,211.25,336.94,59.938,1497097803,"274151322000052","219011344069620",18.47,16.70,0,332.13,340.85,5.6,3.5,0.031,987261.7,987261.7,9231,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097809,2085895.00
06/10/2017 08:30,2,0.332,ACTIVE,211.93,338.14,59.954,1497097803,"201051344000585","219011344069620",28.86,14.70,0,330.63,342.05,9.8,7.5,0.044,732684.1,732684.1,9287,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097810,2085896.00
06/10/2017 08:30,2,0.316,ACTIVE,211.70,336.94,59.959,1497097803,"201051344001230","219011344069620",28.57,14.30,0,328.82,342.65,9.2,6.9,0.040,725270.9,725270.9,9294,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097811,2085897.00
06/10/2017 08:30,2,0.324,ACTIVE,212.38,338.74,59.965,1497097803,"201051344000582","219011344069620",28.19,14.30,0,331.23,342.05,9.3,7.0,0.040,714790.2,714790.2,9277,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097811,2085898.00
06/10/2017 08:30,2,0.342,ACTIVE,211.25,336.94,59.959,1497097803,"201051344000955","219011344069620",28.88,14.70,0,330.33,340.85,10.0,7.7,0.040,733932.4,733932.4,9295,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097812,2085899.00
06/10/2017 08:30,2,0.160,ACTIVE,211.48,358.88,59.954,1497097803,"274151322000094","219011344069620",33.48,16.00,0,330.33,360.99,5.5,3.3,0.027,810169.8,810169.8,9473,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097813,2085900.00
06/10/2017 08:30,2,0.355,ACTIVE,212.16,337.54,59.954,1497097803,"201051344000579","219011344069620",28.57,14.30,0,332.13,342.05,10.3,8.0,0.044,743095.7,743095.7,9280,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097814,2085901.00
06/10/2017 08:30,2,0.344,ACTIVE,211.70,336.64,59.954,1497097803,"201051344000890","219011344069620",28.71,15.00,0,330.33,342.35,10.1,7.8,0.040,727910.9,727910.9,9289,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097815,2085902.00
06/10/2017 08:30,2,0.342,ACTIVE,211.93,337.84,59.959,1497097803,"201051344000438","219011344069620",28.05,14.70,0,331.83,341.45,9.8,7.5,0.040,730626.2,730626.2,9284,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097816,2085903.00
06/10/2017 08:30,2,0.391,ALERT,212.16,337.54,59.986,1497097803,"201051344000417","219011344069620",17.91,14.30,0,297.26,339.95,7.1,4.9,0.027,670421.2,670421.2,9312,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097818,2085904.00
06/10/2017 08:30,2,0.262,ACTIVE,211.48,337.54,59.949,1497097803,"274151322000083","219011344069620",27.02,16.70,0,332.73,340.85,7.2,5.0,0.031,977272.4,977272.4,9236,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097819,2085905.00
06/10/2017 08:30,2,0.338,ACTIVE,212.16,338.74,59.938,1497097803,"201051344000868","219011344069620",27.63,14.30,0,331.23,342.65,9.5,7.2,0.040,723412.5,723412.5,9289,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097821,2085906.00
06/10/2017 08:30,2,0.260,ACTIVE,211.25,337.24,59.933,1497097803,"274151322000095","219011344069620",27.65,16.00,0,332.73,339.95,7.3,5.2,0.035,1032275.6,1032275.6,9241,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097822,2085907.00
06/10/2017 08:30,2,0.318,ALERT,211.93,338.74,59.938,1497097803,"201051344000988","219011344069620",17.93,14.30,0,295.76,341.75,5.8,3.7,0.031,643523.6,643523.6,9300,0,0,0,L,1122011218,0,120.88,121.78,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097823,2085908.00
06/10/2017 08:30,2,0.322,ACTIVE,211.70,336.34,59.954,1497097803,"201051344001025","219011344069620",28.98,14.30,0,330.93,341.45,9.5,7.2,0.040,730204.4,730204.4,9301,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097824,2085909.00
