ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 08:30,2,0.336,ACTIVE,211.93,337.54,59.959,1497097803,"201051344000458","219011344069620",27.73,15.50,0,331.83,342.05,9.5,7.2,0.040,735343.0,735343.0,9270,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097825,2085910.00
06/10/2017 08:30,2,0.326,ACTIVE,212.83,339.04,59.959,1497097803,"201051344000853","219011344069620",28.53,14.30,0,333.93,344.15,9.4,7.2,0.044,736064.2,736064.2,9282,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097826,2085911.00
06/10/2017 08:30,2,0.316,ACTIVE,211.93,338.44,59.949,1497097803,"201051344000685","219011344069620",27.79,14.70,0,325.52,347.76,8.9,6.7,0.049,730655.4,730655.4,9298,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097827,2085912.00
06/10/2017 08:30,2,0.328,ACTIVE,212.16,337.84,59.944,1497097803,"201051344000917","219011344069620",27.49,15.50,0,329.43,343.85,9.2,6.9,0.044,727254.3,727254.3,9285,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097828,2085913.00
06/10/2017 08:30,2,0.318,ACTIVE,212.38,338.44,59.959,1497097803,"201051344001145","219011344069620",27.95,14.00,0,331.23,342.95,9.1,6.8,0.044,735276.8,735276.8,9283,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097829,2085914.00
06/10/2017 08:30,2,0.334,ACTIVE,211.93,338.14,59.949,1497097803,"201051344000651","219011344069620",27.57,14.30,0,331.53,342.05,9.4,7.1,0.040,723746.4,723746.4,9293,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097830,2085915.00
06/10/2017 08:30,2,0.246,ACTIVE,211.25,335.44,59.949,1497097803,"274151322000088","219011344069620",26.24,16.70,0,332.13,339.95,6.6,4.4,0.027,937075.6,937075.6,9235,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097831,2085916.00
06/10/2017 08:30,2,0.182,ACTIVE,212.16,368.20,59.949,1497097803,"274151322000068","219011344069620",34.31,17.30,0,334.24,373.61,6.3,4.2,0.035,810633.3,810633.3,9487,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097832,2085917.00
06/10/2017 08:30,2,0.326,ACTIVE,211.70,336.34,59.907,1497097803,"201051344001135","219011344069620",29.08,14.70,0,330.93,340.55,9.7,7.4,0.044,719181.1,719181.1,9280,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097833,2085918.00
06/10/2017 08:30,2,0.334,ACTIVE,211.93,337.84,59.991,1497097803,"201051344000594","219011344069620",28.78,14.70,0,330.63,342.05,9.8,7.5,0.044,738088.7,738088.7,9280,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097834,2085919.00
06/10/2017 08:30,2,0.324,ACTIVE,212.38,337.54,59.959,1497097803,"201051344001203","219011344069620",28.61,14.70,0,331.53,342.95,9.4,7.2,0.040,728477.6,728477.6,9312,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097835,2085920.00
06/10/2017 08:30,2,0.256,ACTIVE,211.48,336.94,59.933,1497097803,"274151322000054","219011344069620",26.60,17.30,0,331.83,340.55,6.9,4.8,0.044,954341.1,954341.1,9222,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097836,2085921.00
06/10/2017 08:30,2,0.334,ACTIVE,211.93,337.54,59.949,1497097803,"201051344000867","219011344069620",28.07,15.30,0,330.93,345.66,9.5,7.3,0.044,722295.4,722295.4,9308,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097836,2085922.00
06/10/2017 08:30,2,0.350,ACTIVE,211.93,337.84,59.949,1497097803,"201051344001093","219011344069620",28.90,15.30,0,330.03,343.55,10.3,8.0,0.040,727041.1,727041.1,9300,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097837,2085923.00
06/10/2017 08:30,2,0.287,ACTIVE,211.93,338.44,59.949,1497097803,"201051344000900","219011344069620",27.59,14.30,0,331.83,342.05,8.1,5.9,0.044,743745.2,743745.2,9283,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097838,2085924.00
06/10/2017 08:30,2,0.328,ACTIVE,212.16,337.84,59.954,1497097803,"201051344000648","219011344069620",28.90,14.00,0,332.13,342.65,9.7,7.4,0.044,732375.6,732375.6,9277,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097839,2085925.00
06/10/2017 08:30,2,0.332,ACTIVE,212.16,338.14,59.970,1497097803,"201051344000569","219011344069620",28.55,15.00,0,332.43,342.05,9.7,7.4,0.044,745988.0,745988.0,9261,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097840,2085926.00
06/10/2017 08:30,2,0.332,ACTIVE,212.16,337.54,59.949,1497097803,"201051344000983","219011344069620",28.15,14.70,0,332.13,342.05,9.6,7.3,0.044,736515.9,736515.9,9282,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097841,2085927.00
06/10/2017 08:30,2,0.318,ACTIVE,211.93,338.14,59.944,1497097803,"201051344001158","219011344069620",28.49,14.00,0,330.63,342.65,9.2,7.0,0.044,721692.2,721692.2,9286,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097842,2085928.00
06/10/2017 08:30,2,0.336,ACTIVE,212.61,339.34,59.975,1497097803,"201051344000576","219011344069620",27.97,14.70,0,327.02,347.46,9.6,7.3,0.040,736239.5,736239.5,9280,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097843,2085929.00
06/10/2017 08:30,2,0.268,ACTIVE,211.70,336.34,59.949,1497097803,"274151322000087","219011344069620",27.10,18.70,0,329.13,341.75,7.4,5.2,0.022,927634.6,927634.6,9374,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097844,2085930.00
06/10/2017 08:30,2,0.277,ACTIVE,211.70,335.74,59.949,1497097803,"274151322000076","219011344069620",27.87,16.70,0,334.24,340.85,7.9,5.7,0.035,1042367.7,1042367.7,9228,0,0,0,L,1151911521,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497097845,2085931.00
06/10/2017 08:45,2,0.568,ACTIVE,212.61,341.15,59.981,1497098703,"201051344000645","219011344069620",28.51,15.30,0,323.41,348.36,16.5,14.0,0.115,735203.2,735203.2,9275,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098704,2085932.00
06/10/2017 08:45,2,0.504,ACTIVE,211.48,337.84,59.981,1497098703,"274151322000085","219011344069620",27.99,17.00,0,322.51,343.55,14.3,11.9,0.084,950420.2,950420.2,9229,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098705,2085933.00
06/10/2017 08:45,2,0.574,ACTIVE,212.83,342.65,59.986,1497098703,"201051344000633","219011344069620",29.32,14.70,0,322.51,349.56,17.1,14.6,0.115,721803.3,721803.3,9310,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098706,2085934.00
06/10/2017 08:45,2,0.590,ACTIVE,212.61,341.15,59.991,1497098703,"201051344000469","219011344069620",28.80,14.00,0,320.11,347.76,17.2,14.7,0.115,724932.7,724932.7,9287,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098707,2085935.00
06/10/2017 08:45,2,0.572,ACTIVE,211.70,339.95,60.002,1497098703,"201051344000646","219011344069620",29.18,15.00,0,321.61,346.56,16.9,14.4,0.110,720594.5,720594.5,9288,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098708,2085936.00
06/10/2017 08:45,2,0.531,ACTIVE,211.03,338.44,59.986,1497098703,"274151322000052","219011344069620",28.65,17.00,0,321.31,344.45,15.4,13.0,0.088,987264.1,987264.1,9232,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098709,2085937.00
06/10/2017 08:45,2,0.582,ACTIVE,211.93,340.25,59.991,1497098703,"201051344000585","219011344069620",29.48,15.30,0,321.91,347.16,17.4,14.9,0.119,732687.0,732687.0,9288,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098710,2085938.00
06/10/2017 08:45,2,0.566,ACTIVE,211.93,339.34,60.002,1497098703,"201051344001230","219011344069620",29.20,14.70,0,319.81,345.66,16.8,14.2,0.110,725273.6,725273.6,9295,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098711,2085939.00
06/10/2017 08:45,2,0.576,ACTIVE,212.38,340.55,59.986,1497098703,"201051344000582","219011344069620",28.57,14.70,0,321.01,347.46,16.7,14.2,0.106,714792.9,714792.9,9278,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098712,2085940.00
06/10/2017 08:45,2,0.592,ACTIVE,211.48,339.34,60.002,1497098703,"201051344000955","219011344069620",29.26,15.00,0,319.51,346.26,17.6,15.1,0.115,733935.3,733935.3,9296,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098712,2085941.00
06/10/2017 08:45,2,0.338,ACTIVE,211.48,402.77,59.965,1497098703,"274151322000094","219011344069620",37.95,17.30,0,333.03,419.30,13.0,10.6,0.071,810171.6,810171.6,9474,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098713,2085942.00
06/10/2017 08:45,2,0.604,ACTIVE,212.38,340.55,59.991,1497098703,"201051344000579","219011344069620",29.54,15.00,0,321.91,347.46,18.1,15.5,0.115,743098.7,743098.7,9281,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098714,2085943.00
06/10/2017 08:45,2,0.598,ACTIVE,211.48,338.74,59.981,1497098703,"201051344000890","219011344069620",29.14,15.00,0,321.01,346.56,17.7,15.1,0.110,727913.8,727913.8,9290,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098715,2085944.00
06/10/2017 08:45,2,0.578,ACTIVE,212.16,340.25,59.996,1497098703,"201051344000438","219011344069620",29.66,14.70,0,321.31,347.16,17.4,14.9,0.110,730629.0,730629.0,9285,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098716,2085945.00
06/10/2017 08:45,2,0.598,ACTIVE,211.93,338.74,59.970,1497098703,"201051344000417","219011344069620",19.18,14.70,0,320.41,343.55,11.7,9.3,0.071,670423.0,670423.0,9314,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098717,2085946.00
06/10/2017 08:45,2,0.516,ACTIVE,211.25,337.24,59.986,1497098703,"274151322000083","219011344069620",28.39,16.70,0,322.51,344.15,14.9,12.4,0.097,977274.7,977274.7,9237,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098718,2085947.00
06/10/2017 08:45,2,0.543,ACTIVE,211.93,340.25,59.981,1497098703,"274151322000076","219011344069620",29.12,17.00,0,323.11,345.06,16.1,13.6,0.102,1042370.1,1042370.1,9229,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098719,2085948.00
06/10/2017 08:45,2,0.580,ACTIVE,212.61,340.85,59.986,1497098703,"201051344000868","219011344069620",29.24,14.70,0,322.51,347.46,17.2,14.7,0.110,723415.3,723415.3,9290,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098720,2085949.00
06/10/2017 08:45,2,0.531,ACTIVE,211.25,336.34,59.986,1497098703,"274151322000095","219011344069620",28.80,16.00,0,321.31,343.85,15.5,13.1,0.088,1032277.9,1032277.9,9242,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098721,2085950.00
06/10/2017 08:45,2,0.564,ACTIVE,212.38,340.55,59.991,1497098703,"201051344000988","219011344069620",18.91,14.70,0,322.21,346.26,10.8,8.5,0.071,643525.1,643525.1,9302,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098722,2085951.00
06/10/2017 08:45,2,0.590,ACTIVE,211.93,339.34,59.986,1497098703,"201051344001025","219011344069620",28.86,14.70,0,320.11,347.16,17.3,14.7,0.119,730207.2,730207.2,9302,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098723,2085952.00
06/10/2017 08:45,2,0.584,ACTIVE,212.38,340.25,59.991,1497098703,"201051344000458","219011344069620",28.51,15.80,0,322.81,347.46,16.9,14.4,0.110,735345.8,735345.8,9271,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098724,2085953.00
06/10/2017 08:45,2,0.572,ACTIVE,213.06,342.35,59.991,1497098703,"201051344000853","219011344069620",29.18,14.70,0,324.02,348.96,17.0,14.5,0.110,736067.0,736067.0,9283,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098724,2085954.00
06/10/2017 08:45,2,0.562,ACTIVE,212.38,341.15,60.023,1497098703,"201051344000685","219011344069620",28.84,15.00,0,322.81,347.46,16.5,14.0,0.119,730658.1,730658.1,9299,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098725,2085955.00
06/10/2017 08:45,2,0.570,ACTIVE,211.93,339.95,59.986,1497098703,"201051344000917","219011344069620",29.00,15.80,0,321.91,347.46,16.8,14.3,0.115,727257.0,727257.0,9286,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098726,2085956.00
06/10/2017 08:45,2,0.557,ACTIVE,212.16,340.25,59.986,1497098703,"201051344001145","219011344069620",29.60,14.30,0,322.51,347.46,16.7,14.2,0.115,735279.5,735279.5,9284,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098727,2085957.00
06/10/2017 08:45,2,0.576,ACTIVE,212.16,340.55,59.991,1497098703,"201051344000651","219011344069620",29.26,14.70,0,321.61,347.46,17.1,14.6,0.110,723749.2,723749.2,9294,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098728,2085958.00
06/10/2017 08:45,2,0.492,ACTIVE,211.03,338.44,59.975,1497098703,"274151322000088","219011344069620",27.97,17.00,0,321.91,342.95,14.0,11.6,0.088,937077.6,937077.6,9236,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098729,2085959.00
06/10/2017 08:45,2,0.354,ACTIVE,211.70,406.67,59.981,1497098703,"274151322000068","219011344069620",38.33,18.30,0,334.24,424.41,14.1,11.7,0.080,810635.4,810635.4,9488,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098730,2085960.00
06/10/2017 08:45,2,0.584,ACTIVE,211.70,339.04,59.986,1497098703,"201051344001135","219011344069620",29.30,15.00,0,320.41,346.56,17.4,14.8,0.115,719184.0,719184.0,9281,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098731,2085961.00
06/10/2017 08:45,2,0.580,ACTIVE,212.16,340.55,59.959,1497098703,"201051344000594","219011344069620",29.66,15.00,0,320.41,347.16,17.5,14.9,0.115,738091.6,738091.6,9281,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098732,2085962.00
06/10/2017 08:45,2,0.580,ACTIVE,212.16,339.34,59.949,1497098703,"201051344001203","219011344069620",28.90,15.00,0,321.31,347.76,17.0,14.5,0.115,728480.4,728480.4,9313,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098733,2085963.00
06/10/2017 08:45,2,0.521,ACTIVE,211.25,336.94,59.981,1497098703,"274151322000054","219011344069620",27.69,17.50,0,321.91,343.85,14.6,12.2,0.088,954343.3,954343.3,9223,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098734,2085964.00
06/10/2017 08:45,2,0.588,ACTIVE,212.61,340.25,59.986,1497098703,"201051344000867","219011344069620",28.77,15.30,0,321.91,347.46,17.2,14.6,0.110,722298.2,722298.2,9309,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098735,2085965.00
06/10/2017 08:45,2,0.598,ACTIVE,211.93,340.25,59.986,1497098703,"201051344001093","219011344069620",29.28,15.50,0,321.31,347.16,17.8,15.2,0.110,727044.0,727044.0,9301,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098735,2085966.00
06/10/2017 08:45,2,0.537,ACTIVE,212.38,340.55,59.981,1497098703,"201051344000900","219011344069620",29.08,14.70,0,320.41,347.76,15.9,13.4,0.110,743747.7,743747.7,9284,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098736,2085967.00
06/10/2017 08:45,2,0.578,ACTIVE,212.61,341.15,59.986,1497098703,"201051344000648","219011344069620",29.28,14.30,0,323.11,348.36,17.2,14.7,0.115,732378.5,732378.5,9278,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098737,2085968.00
06/10/2017 08:45,2,0.584,ACTIVE,212.38,340.25,59.975,1497098703,"201051344000569","219011344069620",29.36,15.00,0,322.21,348.06,17.4,14.9,0.115,745990.8,745990.8,9262,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098738,2085969.00
06/10/2017 08:45,2,0.578,ACTIVE,212.61,340.85,59.975,1497098703,"201051344000983","219011344069620",29.28,15.00,0,321.61,347.46,17.2,14.7,0.115,736518.7,736518.7,9283,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098739,2085970.00
06/10/2017 08:45,2,0.570,ACTIVE,212.83,341.15,59.959,1497098703,"201051344001158","219011344069620",29.12,14.30,0,322.21,348.36,16.9,14.4,0.119,721694.9,721694.9,9287,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098740,2085971.00
06/10/2017 08:45,2,0.572,ACTIVE,212.61,341.45,59.981,1497098703,"201051344000576","219011344069620",29.46,14.70,0,323.11,348.36,17.1,14.6,0.110,736242.4,736242.4,9281,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098741,2085972.00
06/10/2017 08:45,2,0.521,ACTIVE,211.48,336.64,59.991,1497098703,"274151322000087","219011344069620",27.99,19.00,0,322.81,343.85,14.8,12.4,0.080,927636.8,927636.8,9375,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497098742,2085973.00
06/10/2017 09:00,2,1.051,ACTIVE,212.61,345.36,59.981,1497099604,"201051344000645","219011344069620",29.42,16.00,0,333.33,358.88,31.3,28.3,0.243,735208.1,735208.1,9276,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099605,2085974.00
06/10/2017 09:00,2,0.984,ACTIVE,211.25,344.15,59.975,1497099604,"274151322000085","219011344069620",28.67,17.50,0,330.93,350.77,28.6,25.7,0.186,950424.5,950424.5,9230,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099606,2085975.00
06/10/2017 09:00,2,1.037,ACTIVE,212.83,346.86,59.991,1497099604,"201051344000633","219011344069620",30.28,15.30,0,332.13,359.48,31.8,28.8,0.261,721808.3,721808.3,9311,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099607,2085976.00
06/10/2017 09:00,2,1.062,ACTIVE,212.38,345.66,59.981,1497099604,"201051344000469","219011344069620",29.82,14.30,0,332.13,358.28,32.1,29.1,0.256,724937.8,724937.8,9288,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099607,2085977.00
06/10/2017 09:00,2,1.041,ACTIVE,211.48,343.85,59.996,1497099604,"201051344000646","219011344069620",29.98,15.30,0,330.93,356.78,31.7,28.6,0.252,720599.5,720599.5,9289,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099608,2085978.00
06/10/2017 09:00,2,1.021,ACTIVE,211.03,339.04,59.986,1497099604,"274151322000052","219011344069620",29.28,17.50,0,329.73,351.97,30.3,27.3,0.190,987268.7,987268.7,9233,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099609,2085979.00
06/10/2017 09:00,2,1.084,ACTIVE,212.16,345.36,59.975,1497099604,"201051344000585","219011344069620",29.74,15.50,0,332.13,357.98,32.7,29.6,0.261,732692.2,732692.2,9289,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099610,2085980.00
06/10/2017 09:00,2,1.033,ACTIVE,211.93,343.55,59.991,1497099604,"201051344001230","219011344069620",29.84,15.30,0,330.63,355.28,31.2,28.2,0.247,725278.5,725278.5,9296,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099611,2085981.00
06/10/2017 09:00,2,1.039,ACTIVE,212.38,344.76,59.991,1497099604,"201051344000582","219011344069620",29.80,15.30,0,332.73,357.68,31.4,28.4,0.239,714797.9,714797.9,9279,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099612,2085982.00
06/10/2017 09:00,2,1.062,ACTIVE,211.70,343.85,59.944,1497099604,"201051344000955","219011344069620",30.04,15.50,0,330.63,356.48,32.4,29.3,0.252,733940.5,733940.5,9297,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099613,2085983.00
06/10/2017 09:00,2,0.656,ACTIVE,211.03,420.50,59.986,1497099604,"274151322000094","219011344069620",39.64,18.30,0,333.33,431.32,26.1,23.3,0.177,810175.5,810175.5,9475,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099614,2085984.00
06/10/2017 09:00,2,1.084,ACTIVE,212.61,345.96,59.996,1497099604,"201051344000579","219011344069620",30.04,15.30,0,332.73,358.88,33.0,29.9,0.252,743104.0,743104.0,9282,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099615,2085985.00
06/10/2017 09:00,2,1.086,ACTIVE,211.70,342.95,59.954,1497099604,"201051344000890","219011344069620",29.80,15.50,0,331.23,357.38,32.8,29.8,0.247,727919.0,727919.0,9291,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099616,2085986.00
06/10/2017 09:00,2,1.066,ACTIVE,211.93,344.45,59.970,1497099604,"201051344000438","219011344069620",30.10,15.30,0,332.43,357.98,32.5,29.4,0.252,730634.2,730634.2,9286,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099617,2085987.00
06/10/2017 09:00,2,1.098,ACTIVE,212.16,341.45,59.954,1497099604,"201051344000417","219011344069620",19.30,15.00,0,332.13,350.17,21.4,18.8,0.155,670426.3,670426.3,9315,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099618,2085988.00
06/10/2017 09:00,2,1.010,ACTIVE,211.25,342.65,60.002,1497099604,"274151322000083","219011344069620",29.22,17.30,0,330.93,351.37,29.9,26.9,0.203,977279.2,977279.2,9238,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099619,2085989.00
06/10/2017 09:00,2,1.086,ACTIVE,212.16,345.36,59.986,1497099604,"201051344000868","219011344069620",29.46,15.30,0,332.73,357.98,32.4,29.4,0.252,723420.4,723420.4,9291,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099621,2085990.00
06/10/2017 09:00,2,1.066,ACTIVE,211.25,340.25,59.991,1497099604,"274151322000095","219011344069620",29.36,17.30,0,330.33,352.27,31.8,28.7,0.208,1032282.7,1032282.7,9243,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099621,2085991.00
06/10/2017 09:00,2,1.086,ACTIVE,212.16,343.85,59.991,1497099604,"201051344000988","219011344069620",19.16,15.00,0,332.13,353.77,21.1,18.4,0.164,643528.2,643528.2,9303,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099622,2085992.00
06/10/2017 09:00,2,1.086,ACTIVE,211.93,343.85,59.991,1497099604,"201051344001025","219011344069620",29.76,15.30,0,332.13,357.98,32.8,29.7,0.261,730212.3,730212.3,9303,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099623,2085993.00
06/10/2017 09:00,2,1.064,ACTIVE,212.61,345.66,59.991,1497099604,"201051344000458","219011344069620",29.70,16.00,0,333.03,358.28,32.0,29.0,0.261,735350.8,735350.8,9272,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099624,2085994.00
06/10/2017 09:00,2,1.076,ACTIVE,213.06,346.86,60.012,1497099604,"201051344000853","219011344069620",29.74,15.30,0,334.24,360.08,32.4,29.4,0.256,736072.1,736072.1,9284,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099625,2085995.00
06/10/2017 09:00,2,1.041,ACTIVE,212.38,345.36,59.996,1497099604,"201051344000685","219011344069620",29.82,15.30,0,330.93,357.98,31.5,28.4,0.265,730663.0,730663.0,9300,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099626,2085996.00
06/10/2017 09:00,2,1.057,ACTIVE,212.38,344.45,60.039,1497099604,"201051344000917","219011344069620",29.64,16.30,0,331.83,357.68,31.7,28.7,0.247,727262.0,727262.0,9287,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099627,2085997.00
06/10/2017 09:00,2,1.049,ACTIVE,212.16,344.76,59.970,1497099604,"201051344001145","219011344069620",29.96,15.00,0,332.13,357.98,31.9,28.8,0.243,735284.5,735284.5,9285,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099628,2085998.00
06/10/2017 09:00,2,1.068,ACTIVE,212.16,345.06,59.996,1497099604,"201051344000651","219011344069620",29.92,15.00,0,331.83,357.98,32.4,29.4,0.252,723754.3,723754.3,9295,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099629,2085999.00
06/10/2017 09:00,2,0.982,ACTIVE,210.80,342.05,59.991,1497099604,"274151322000088","219011344069620",28.92,17.30,0,329.43,351.07,28.8,25.8,0.190,937082.0,937082.0,9237,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099630,2086000.00
06/10/2017 09:00,2,0.695,ACTIVE,211.93,418.09,59.996,1497099604,"274151322000068","219011344069620",39.34,19.30,0,335.14,433.42,27.7,24.8,0.177,810639.5,810639.5,9489,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099631,2086001.00
06/10/2017 09:00,2,1.086,ACTIVE,211.70,344.15,59.991,1497099604,"201051344001135","219011344069620",29.80,15.50,0,331.23,357.38,32.8,29.7,0.252,719189.2,719189.2,9282,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099632,2086002.00
06/10/2017 09:00,2,1.084,ACTIVE,212.38,345.06,59.981,1497099604,"201051344000594","219011344069620",30.00,15.30,0,331.53,358.58,33.0,29.9,0.256,738096.8,738096.8,9282,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099632,2086003.00
06/10/2017 09:00,2,1.074,ACTIVE,212.16,344.15,60.007,1497099604,"201051344001203","219011344069620",29.72,15.50,0,332.13,358.88,32.4,29.3,0.256,728485.4,728485.4,9314,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099633,2086004.00
06/10/2017 09:00,2,1.014,ACTIVE,211.25,341.75,59.991,1497099604,"274151322000054","219011344069620",28.88,17.80,0,330.33,351.37,29.6,26.7,0.199,954347.8,954347.8,9224,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099634,2086005.00
06/10/2017 09:00,2,1.086,ACTIVE,212.61,344.45,59.991,1497099604,"201051344000867","219011344069620",29.68,15.80,0,333.03,358.28,32.6,29.6,0.252,722303.4,722303.4,9310,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099635,2086006.00
06/10/2017 09:00,2,1.082,ACTIVE,212.16,345.06,59.996,1497099604,"201051344001093","219011344069620",29.86,15.80,0,331.53,357.68,32.7,29.7,0.243,727049.3,727049.3,9302,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099636,2086007.00
06/10/2017 09:00,2,1.043,ACTIVE,212.38,345.96,59.944,1497099604,"201051344000900","219011344069620",29.74,15.30,0,332.43,358.28,31.4,28.4,0.252,743752.5,743752.5,9285,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099637,2086008.00
06/10/2017 09:00,2,1.066,ACTIVE,212.61,345.66,59.991,1497099604,"201051344000648","219011344069620",29.98,15.00,0,332.43,358.88,32.4,29.3,0.256,732383.6,732383.6,9279,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099638,2086009.00
06/10/2017 09:00,2,1.082,ACTIVE,212.61,345.66,59.975,1497099604,"201051344000569","219011344069620",29.90,15.50,0,332.13,358.88,32.8,29.7,0.261,745996.0,745996.0,9263,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099639,2086010.00
06/10/2017 09:00,2,1.074,ACTIVE,212.61,345.36,59.991,1497099604,"201051344000983","219011344069620",30.00,15.50,0,332.43,358.58,32.7,29.6,0.261,736523.9,736523.9,9284,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099640,2086011.00
06/10/2017 09:00,2,1.082,ACTIVE,212.61,345.66,60.002,1497099604,"201051344001158","219011344069620",29.60,14.70,0,333.03,359.18,32.5,29.4,0.261,721700.0,721700.0,9288,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099641,2086012.00
06/10/2017 09:00,2,1.086,ACTIVE,213.06,346.86,60.002,1497099604,"201051344000576","219011344069620",29.38,15.30,0,333.93,359.48,32.3,29.3,0.252,736247.5,736247.5,9282,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099641,2086013.00
06/10/2017 09:00,2,1.006,ACTIVE,211.25,342.35,59.991,1497099604,"274151322000087","219011344069620",29.14,20.00,0,328.52,350.77,29.7,26.7,0.186,927641.3,927641.3,9376,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099643,2086014.00
06/10/2017 09:00,2,1.090,ACTIVE,211.48,347.16,59.981,1497099604,"274151322000076","219011344069620",29.90,17.50,0,333.93,353.77,33.0,29.9,0.230,1042375.3,1042375.3,9231,0,0,0,L,1151911521,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497099644,2086015.00
06/10/2017 09:15,2,1.596,ACTIVE,213.29,351.07,59.970,1497100503,"201051344000645","219011344069620",29.48,17.00,0,333.63,370.00,47.7,44.1,0.389,735217.2,735217.2,9277,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100504,2086016.00
06/10/2017 09:15,2,1.479,ACTIVE,211.48,351.37,59.975,1497100503,"274151322000085","219011344069620",29.10,18.70,0,332.43,358.88,43.6,40.1,0.292,950432.8,950432.8,9231,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100505,2086017.00
06/10/2017 09:15,2,1.594,ACTIVE,213.51,352.87,59.981,1497100503,"201051344000633","219011344069620",30.00,16.00,0,332.43,371.21,48.5,44.9,0.402,721817.5,721817.5,9312,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100506,2086018.00
06/10/2017 09:15,2,1.602,ACTIVE,213.06,351.67,59.986,1497100503,"201051344000469","219011344069620",30.14,15.80,0,331.83,370.30,49.0,45.4,0.402,724947.0,724947.0,9289,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100507,2086019.00
06/10/2017 09:15,2,1.590,ACTIVE,212.61,350.77,59.975,1497100503,"201051344000646","219011344069620",29.94,16.00,0,331.23,370.00,48.2,44.6,0.402,720608.6,720608.6,9290,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100508,2086020.00
06/10/2017 09:15,2,1.549,ACTIVE,211.25,343.25,59.975,1497100503,"274151322000052","219011344069620",29.80,18.70,0,332.13,360.08,46.7,43.1,0.327,987277.5,987277.5,9234,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100509,2086021.00
06/10/2017 09:15,2,1.635,ACTIVE,213.29,353.17,59.986,1497100503,"201051344000585","219011344069620",30.02,16.70,0,331.53,370.90,49.7,46.1,0.398,732701.5,732701.5,9290,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100510,2086022.00
06/10/2017 09:15,2,1.590,ACTIVE,212.61,349.56,59.986,1497100503,"201051344001230","219011344069620",30.22,16.00,0,330.03,368.80,48.7,45.1,0.393,725287.5,725287.5,9297,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100510,2086023.00
06/10/2017 09:15,2,1.627,ACTIVE,213.74,351.07,59.991,1497100503,"201051344000582","219011344069620",29.68,16.00,0,331.83,371.21,49.0,45.4,0.398,714806.9,714806.9,9280,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100511,2086024.00
06/10/2017 09:15,2,1.664,ACTIVE,212.83,350.47,59.986,1497100503,"201051344000955","219011344069620",30.22,16.30,0,330.93,370.60,50.9,47.2,0.415,733949.8,733949.8,9298,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100512,2086025.00
06/10/2017 09:15,2,1.057,ACTIVE,211.25,423.81,59.986,1497100503,"274151322000094","219011344069620",39.76,19.80,0,330.93,448.45,42.3,38.9,0.283,810183.1,810183.1,9476,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100513,2086026.00
06/10/2017 09:15,2,1.697,ACTIVE,213.29,352.27,60.002,1497100503,"201051344000579","219011344069620",30.28,16.30,0,333.33,372.11,52.0,48.3,0.424,743113.4,743113.4,9283,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100514,2086027.00
06/10/2017 09:15,2,1.701,ACTIVE,213.06,351.67,59.954,1497100503,"201051344000890","219011344069620",30.18,16.30,0,331.53,371.51,52.0,48.3,0.411,727928.4,727928.4,9292,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100515,2086028.00
06/10/2017 09:15,2,1.711,ACTIVE,213.06,352.27,59.991,1497100503,"201051344000438","219011344069620",30.02,16.00,0,332.43,372.41,52.0,48.3,0.424,730643.5,730643.5,9287,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100516,2086029.00
06/10/2017 09:15,2,1.715,ACTIVE,213.29,347.46,60.007,1497100503,"201051344000417","219011344069620",19.70,15.80,0,330.63,360.69,34.2,31.1,0.274,670432.2,670432.2,9316,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100517,2086030.00
06/10/2017 09:15,2,1.641,ACTIVE,211.25,350.47,59.996,1497100503,"274151322000083","219011344069620",29.36,18.70,0,330.33,361.59,48.8,45.1,0.349,977287.8,977287.8,9239,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100518,2086031.00
06/10/2017 09:15,2,1.762,ACTIVE,212.16,356.48,59.986,1497100503,"274151322000076","219011344069620",30.16,18.70,0,333.03,364.29,53.9,50.1,0.376,1042384.4,1042384.4,9232,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100519,2086032.00
06/10/2017 09:15,2,1.762,ACTIVE,212.83,351.67,60.018,1497100503,"201051344000868","219011344069620",29.80,16.00,0,332.73,372.41,53.2,49.4,0.438,723429.7,723429.7,9292,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100520,2086033.00
06/10/2017 09:15,2,1.738,ACTIVE,211.48,350.47,59.981,1497100503,"274151322000095","219011344069620",30.18,18.30,0,330.33,363.39,53.1,49.4,0.367,1032291.9,1032291.9,9244,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100521,2086034.00
06/10/2017 09:15,2,1.773,ACTIVE,213.29,349.86,59.954,1497100503,"201051344000988","219011344069620",19.60,16.00,0,332.43,363.69,35.2,32.1,0.296,643534.2,643534.2,9304,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100522,2086035.00
06/10/2017 09:15,2,1.750,ACTIVE,213.06,351.67,59.991,1497100503,"201051344001025","219011344069620",30.42,16.00,0,332.43,373.91,53.9,50.1,0.429,730221.7,730221.7,9304,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100523,2086036.00
06/10/2017 09:15,2,1.742,ACTIVE,213.29,352.27,59.959,1497100503,"201051344000458","219011344069620",30.06,17.30,0,332.73,373.31,53.0,49.3,0.451,735360.0,735360.0,9273,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100523,2086037.00
06/10/2017 09:15,2,1.770,ACTIVE,213.74,354.37,59.991,1497100503,"201051344000853","219011344069620",29.86,16.30,0,335.44,374.81,53.6,49.8,0.442,736081.3,736081.3,9285,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100524,2086038.00
06/10/2017 09:15,2,1.738,ACTIVE,213.06,352.27,59.986,1497100503,"201051344000685","219011344069620",30.12,16.30,0,332.13,373.61,53.1,49.3,0.455,730672.1,730672.1,9301,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100525,2086039.00
06/10/2017 09:15,2,1.744,ACTIVE,213.51,352.87,59.996,1497100503,"201051344000917","219011344069620",29.72,17.30,0,330.93,373.31,52.5,48.8,0.429,727271.1,727271.1,9288,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100526,2086040.00
06/10/2017 09:15,2,1.715,ACTIVE,213.29,353.47,59.981,1497100503,"201051344001145","219011344069620",30.28,16.00,0,332.43,373.61,52.6,48.8,0.420,735293.6,735293.6,9286,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100527,2086041.00
06/10/2017 09:15,2,1.764,ACTIVE,213.29,353.47,60.023,1497100503,"201051344000651","219011344069620",30.20,16.00,0,332.73,373.91,54.0,50.2,0.433,723763.6,723763.6,9296,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100528,2086042.00
06/10/2017 09:15,2,1.672,ACTIVE,211.03,350.17,59.949,1497100503,"274151322000088","219011344069620",29.14,18.70,0,332.43,362.19,49.4,45.7,0.331,937090.3,937090.3,9238,0,0,0,L,1151911521,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100529,2086043.00
06/10/2017 09:15,2,1.127,ACTIVE,212.61,437.33,59.986,1497100503,"274151322000068","219011344069620",40.69,21.00,0,330.93,450.86,46.5,43.0,0.314,810647.4,810647.4,9490,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100530,2086044.00
06/10/2017 09:15,2,1.779,ACTIVE,213.06,351.67,59.975,1497100503,"201051344001135","219011344069620",30.14,16.30,0,331.83,373.61,54.4,50.5,0.446,719198.5,719198.5,9283,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100531,2086045.00
06/10/2017 09:15,2,1.801,ACTIVE,212.83,352.27,59.991,1497100503,"201051344000594","219011344069620",30.32,16.00,0,331.83,373.61,55.4,51.5,0.451,738106.3,738106.3,9283,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100532,2086046.00
06/10/2017 09:15,2,1.803,ACTIVE,213.74,352.87,59.986,1497100503,"201051344001203","219011344069620",30.04,16.30,0,332.43,376.01,54.9,51.0,0.451,728494.7,728494.7,9315,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100532,2086047.00
06/10/2017 09:15,2,1.693,ACTIVE,211.03,353.77,59.981,1497100503,"274151322000054","219011344069620",29.42,19.30,0,330.93,363.39,50.5,46.8,0.349,954356.3,954356.3,9225,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100534,2086048.00
06/10/2017 09:15,2,1.826,ACTIVE,212.83,351.37,59.991,1497100503,"201051344000867","219011344069620",29.82,16.70,0,331.53,373.91,55.2,51.4,0.442,722312.8,722312.8,9311,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100535,2086049.00
06/10/2017 09:15,2,1.814,ACTIVE,213.29,353.17,59.996,1497100503,"201051344001093","219011344069620",30.16,16.70,0,332.13,375.11,55.4,51.5,0.442,727058.6,727058.6,9303,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100536,2086050.00
06/10/2017 09:15,2,1.797,ACTIVE,213.06,353.47,59.986,1497100503,"201051344000900","219011344069620",29.82,16.30,0,333.63,374.51,54.3,50.5,0.451,743761.6,743761.6,9286,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100537,2086051.00
06/10/2017 09:15,2,1.779,ACTIVE,213.29,353.17,59.991,1497100503,"201051344000648","219011344069620",30.22,15.80,0,332.73,375.41,54.5,50.7,0.446,732392.9,732392.9,9280,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100538,2086052.00
