ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 09:15,2,1.805,ACTIVE,213.29,353.77,59.986,1497100503,"201051344000569","219011344069620",30.08,16.30,0,333.33,375.11,55.0,51.2,0.460,746005.4,746005.4,9264,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100539,2086053.00
06/10/2017 09:15,2,1.785,ACTIVE,213.29,353.17,59.991,1497100503,"201051344000983","219011344069620",30.30,16.70,0,332.43,374.81,54.8,51.0,0.464,736533.2,736533.2,9285,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100539,2086054.00
06/10/2017 09:15,2,1.818,ACTIVE,213.51,353.77,59.986,1497100503,"201051344001158","219011344069620",30.02,15.80,0,333.03,375.11,55.4,51.5,0.464,721709.3,721709.3,9289,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100540,2086055.00
06/10/2017 09:15,2,1.805,ACTIVE,213.74,354.67,59.991,1497100503,"201051344000576","219011344069620",29.92,16.70,0,333.93,375.41,54.7,50.9,0.451,736256.7,736256.7,9283,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100541,2086056.00
06/10/2017 09:15,2,1.707,ACTIVE,211.48,348.96,59.970,1497100503,"274151322000087","219011344069620",29.36,22.30,0,330.63,361.59,50.7,47.0,0.327,927649.8,927649.8,9377,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497100542,2086057.00
06/10/2017 09:30,2,3.549,ACTIVE,215.54,352.27,59.991,1497101403,"201051344000645","219011344069620",29.78,20.30,0,319.21,391.64,107.0,101.4,0.491,735232.9,735232.9,9278,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101404,2086058.00
06/10/2017 09:30,2,3.344,ACTIVE,212.61,350.17,59.949,1497101403,"274151322000085","219011344069620",29.06,22.30,0,328.52,377.82,98.3,93.0,0.376,950447.2,950447.2,9232,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101405,2086059.00
06/10/2017 09:30,2,3.523,ACTIVE,215.09,352.57,59.938,1497101403,"201051344000633","219011344069620",30.12,19.00,0,318.91,392.85,107.5,101.8,0.521,721833.4,721833.4,9313,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101406,2086060.00
06/10/2017 09:30,2,3.529,ACTIVE,215.54,352.87,59.949,1497101403,"201051344000469","219011344069620",30.12,18.00,0,316.80,392.85,107.7,102.0,0.508,724963.0,724963.0,9290,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101407,2086061.00
06/10/2017 09:30,2,3.473,ACTIVE,214.41,350.17,59.959,1497101403,"201051344000646","219011344069620",30.02,19.50,0,317.10,390.44,105.5,100.0,0.504,720624.3,720624.3,9291,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101408,2086062.00
06/10/2017 09:30,2,3.396,ACTIVE,212.38,349.56,59.949,1497101403,"274151322000052","219011344069620",29.90,23.30,0,327.62,378.12,102.9,97.4,0.402,987292.7,987292.7,9235,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101409,2086063.00
06/10/2017 09:30,2,3.461,ACTIVE,215.09,350.17,59.954,1497101403,"201051344000585","219011344069620",30.08,19.80,0,318.30,391.34,105.5,99.9,0.495,732717.5,732717.5,9291,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101410,2086064.00
06/10/2017 09:30,2,3.482,ACTIVE,214.41,350.17,59.959,1497101403,"201051344001230","219011344069620",30.04,19.00,0,318.00,389.24,106.0,100.3,0.499,725303.3,725303.3,9298,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101411,2086065.00
06/10/2017 09:30,2,3.402,ACTIVE,215.54,351.37,59.959,1497101403,"201051344000582","219011344069620",30.26,19.50,0,318.00,391.64,104.3,98.8,0.477,714822.6,714822.6,9281,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101411,2086066.00
06/10/2017 09:30,2,3.557,ACTIVE,214.19,349.86,59.959,1497101403,"201051344000955","219011344069620",30.00,19.50,0,318.61,390.14,108.1,102.4,0.513,733966.0,733966.0,9299,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101412,2086067.00
06/10/2017 09:30,2,2.223,ACTIVE,212.61,440.94,59.959,1497101403,"274151322000094","219011344069620",40.83,23.50,0,392.55,474.30,92.0,86.9,0.354,810196.6,810196.6,9477,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101413,2086068.00
06/10/2017 09:30,2,3.512,ACTIVE,215.77,352.27,59.965,1497101403,"201051344000579","219011344069620",30.42,19.50,0,321.31,395.25,108.2,102.6,0.504,743129.7,743129.7,9284,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101414,2086069.00
06/10/2017 09:30,2,3.494,ACTIVE,214.19,349.56,59.954,1497101403,"201051344000890","219011344069620",30.32,19.30,0,320.11,390.44,107.3,101.6,0.482,727944.6,727944.6,9293,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101415,2086070.00
06/10/2017 09:30,2,3.492,ACTIVE,215.09,350.77,60.007,1497101403,"201051344000438","219011344069620",30.38,19.50,0,319.21,391.04,107.5,101.8,0.504,730659.7,730659.7,9288,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101416,2086071.00
06/10/2017 09:30,2,3.490,ACTIVE,214.87,357.38,59.986,1497101403,"201051344000417","219011344069620",19.60,17.80,0,333.33,384.73,69.3,65.0,0.583,670442.5,670442.5,9317,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101417,2086072.00
06/10/2017 09:30,2,3.352,ACTIVE,212.38,355.88,59.928,1497101403,"274151322000083","219011344069620",29.62,22.80,0,326.42,377.52,100.5,95.1,0.398,977302.9,977302.9,9240,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101418,2086073.00
06/10/2017 09:30,2,3.627,ACTIVE,213.29,357.08,59.954,1497101403,"274151322000076","219011344069620",30.22,24.00,0,329.13,377.52,111.0,105.2,0.424,1042401.0,1042401.0,9233,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101419,2086074.00
06/10/2017 09:30,2,3.588,ACTIVE,214.87,351.67,59.970,1497101403,"201051344000868","219011344069620",29.64,18.70,0,317.10,391.64,107.7,102.0,0.499,723445.9,723445.9,9293,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101419,2086075.00
06/10/2017 09:30,2,3.562,ACTIVE,212.16,344.76,59.949,1497101403,"274151322000095","219011344069620",30.22,23.00,0,328.52,377.22,109.1,103.4,0.415,1032308.2,1032308.2,9245,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101420,2086076.00
06/10/2017 09:30,2,3.602,ACTIVE,215.54,360.38,59.954,1497101403,"201051344000988","219011344069620",19.60,17.80,0,334.24,388.64,71.5,67.1,0.601,643544.7,643544.7,9305,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101421,2086077.00
06/10/2017 09:30,2,3.547,ACTIVE,215.32,350.77,59.975,1497101403,"201051344001025","219011344069620",30.02,19.30,0,319.21,392.55,107.9,102.2,0.491,730237.9,730237.9,9305,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101422,2086078.00
06/10/2017 09:30,2,3.492,ACTIVE,215.32,351.97,59.954,1497101403,"201051344000458","219011344069620",29.96,20.70,0,318.30,391.04,106.0,100.4,0.504,735375.9,735375.9,9274,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101423,2086079.00
06/10/2017 09:30,2,3.479,ACTIVE,216.22,354.07,59.991,1497101403,"201051344000853","219011344069620",30.32,19.30,0,320.41,397.35,106.9,101.2,0.499,736097.4,736097.4,9286,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101424,2086080.00
06/10/2017 09:30,2,3.486,ACTIVE,214.64,351.97,59.965,1497101403,"201051344000685","219011344069620",30.28,18.70,0,315.60,390.44,106.9,101.2,0.517,730688.1,730688.1,9302,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101425,2086081.00
06/10/2017 09:30,2,3.455,ACTIVE,215.09,350.77,59.975,1497101403,"201051344000917","219011344069620",30.12,20.70,0,319.51,391.04,105.4,99.8,0.499,727286.8,727286.8,9289,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101426,2086082.00
06/10/2017 09:30,2,3.463,ACTIVE,214.64,350.17,59.954,1497101403,"201051344001145","219011344069620",30.14,19.00,0,319.21,390.74,105.7,100.0,0.486,735309.5,735309.5,9287,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101427,2086083.00
06/10/2017 09:30,2,3.525,ACTIVE,215.54,351.37,59.959,1497101403,"201051344000651","219011344069620",30.22,19.30,0,318.61,391.04,107.9,102.2,0.495,723779.8,723779.8,9297,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101428,2086084.00
06/10/2017 09:30,2,3.396,ACTIVE,212.38,354.97,59.959,1497101403,"274151322000088","219011344069620",29.10,22.00,0,328.52,377.22,100.1,94.7,0.376,937105.2,937105.2,9239,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101429,2086085.00
06/10/2017 09:30,2,2.287,ACTIVE,213.06,437.03,59.959,1497101403,"274151322000068","219011344069620",40.33,25.00,0,395.25,467.69,92.5,87.3,0.354,810661.3,810661.3,9491,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101430,2086086.00
06/10/2017 09:30,2,3.535,ACTIVE,215.09,350.17,59.965,1497101403,"201051344001135","219011344069620",29.88,19.30,0,319.21,390.74,106.9,101.3,0.495,719214.7,719214.7,9284,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101431,2086087.00
06/10/2017 09:30,2,3.602,ACTIVE,214.41,351.37,59.959,1497101403,"201051344000594","219011344069620",29.92,19.30,0,317.40,390.74,109.1,103.4,0.504,738122.8,738122.8,9284,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101431,2086088.00
06/10/2017 09:30,2,3.604,ACTIVE,215.09,350.77,59.959,1497101403,"201051344001203","219011344069620",29.74,19.30,0,318.30,392.25,108.5,102.8,0.508,728511.1,728511.1,9316,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101432,2086089.00
06/10/2017 09:30,2,3.377,ACTIVE,212.38,354.97,59.959,1497101403,"274151322000054","219011344069620",29.10,23.50,0,327.02,377.82,99.6,94.2,0.376,954371.3,954371.3,9226,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101433,2086090.00
06/10/2017 09:30,2,3.584,ACTIVE,215.09,351.37,59.965,1497101403,"201051344000867","219011344069620",29.66,19.80,0,318.61,391.04,107.7,102.0,0.491,722329.1,722329.1,9312,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101434,2086091.00
06/10/2017 09:30,2,3.537,ACTIVE,215.09,351.37,59.959,1497101403,"201051344001093","219011344069620",30.30,20.30,0,317.70,391.34,108.4,102.7,0.491,727075.0,727075.0,9304,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101435,2086092.00
06/10/2017 09:30,2,3.562,ACTIVE,215.09,351.97,59.954,1497101403,"201051344000900","219011344069620",29.74,19.50,0,318.91,391.64,107.3,101.7,0.499,743777.8,743777.8,9287,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101436,2086093.00
06/10/2017 09:30,2,3.492,ACTIVE,215.32,351.67,59.965,1497101403,"201051344000648","219011344069620",29.96,19.00,0,315.60,391.64,106.0,100.4,0.495,732409.0,732409.0,9281,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101437,2086094.00
06/10/2017 09:30,2,3.518,ACTIVE,215.32,352.27,59.965,1497101403,"201051344000569","219011344069620",29.82,20.00,0,317.70,391.64,106.2,100.6,0.499,746021.6,746021.6,9265,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101438,2086095.00
06/10/2017 09:30,2,3.498,ACTIVE,215.32,352.57,59.959,1497101403,"201051344000983","219011344069620",30.00,19.80,0,317.70,391.94,106.4,100.7,0.517,736549.4,736549.4,9286,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101439,2086096.00
06/10/2017 09:30,2,3.586,ACTIVE,215.54,351.97,59.944,1497101403,"201051344001158","219011344069620",29.76,18.70,0,318.00,392.25,108.0,102.3,0.504,721725.7,721725.7,9290,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101440,2086097.00
06/10/2017 09:30,2,3.521,ACTIVE,215.54,352.57,59.965,1497101403,"201051344000576","219011344069620",29.84,19.30,0,317.40,394.65,106.4,100.8,0.495,736272.9,736272.9,9284,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101441,2086098.00
06/10/2017 09:30,2,3.350,ACTIVE,212.61,343.55,59.954,1497101403,"274151322000087","219011344069620",29.40,28.00,0,328.52,376.62,99.7,94.3,0.354,927664.9,927664.9,9378,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497101442,2086099.00
06/10/2017 09:45,2,1.533,ACTIVE,213.29,350.17,59.970,1497102303,"201051344000645","219011344069620",29.16,20.00,0,318.61,388.94,45.4,41.9,0.371,735243.9,735243.9,9279,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102304,2086100.00
06/10/2017 09:45,2,1.441,ACTIVE,211.48,342.65,59.959,1497102303,"274151322000085","219011344069620",28.49,22.00,0,328.52,374.81,41.6,38.2,0.278,950457.2,950457.2,9233,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102305,2086101.00
06/10/2017 09:45,2,1.529,ACTIVE,212.83,351.37,59.928,1497102303,"201051344000633","219011344069620",29.70,19.00,0,320.11,389.24,46.0,42.5,0.384,721844.5,721844.5,9314,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102306,2086102.00
06/10/2017 09:45,2,1.539,ACTIVE,213.06,350.47,59.954,1497102303,"201051344000469","219011344069620",29.64,18.30,0,317.40,389.24,46.2,42.7,0.393,724974.2,724974.2,9291,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102307,2086103.00
06/10/2017 09:45,2,1.521,ACTIVE,212.38,350.17,59.965,1497102303,"201051344000646","219011344069620",29.56,19.00,0,318.61,388.34,45.6,42.1,0.376,720635.3,720635.3,9292,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102308,2086104.00
06/10/2017 09:45,2,1.486,ACTIVE,211.03,350.47,59.986,1497102303,"274151322000052","219011344069620",29.24,22.30,0,328.82,376.62,44.0,40.6,0.301,987303.3,987303.3,9236,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102309,2086105.00
06/10/2017 09:45,2,1.561,ACTIVE,213.29,350.47,59.954,1497102303,"201051344000585","219011344069620",29.60,19.80,0,318.30,388.34,46.8,43.2,0.376,732728.6,732728.6,9292,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102310,2086106.00
06/10/2017 09:45,2,1.482,ACTIVE,212.61,347.76,60.007,1497102303,"201051344001230","219011344069620",30.06,19.00,0,319.21,386.83,45.1,41.6,0.371,725314.0,725314.0,9299,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102310,2086107.00
06/10/2017 09:45,2,1.525,ACTIVE,213.29,350.77,59.965,1497102303,"201051344000582","219011344069620",29.36,19.30,0,315.90,389.54,45.4,41.9,0.371,714833.4,714833.4,9282,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102311,2086108.00
06/10/2017 09:45,2,1.559,ACTIVE,212.61,349.26,60.012,1497102303,"201051344000955","219011344069620",29.64,19.30,0,317.70,387.14,46.8,43.3,0.384,733977.2,733977.2,9300,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102312,2086109.00
06/10/2017 09:45,2,0.967,ACTIVE,211.48,424.41,59.954,1497102303,"274151322000094","219011344069620",39.68,23.30,0,331.23,461.98,39.0,35.7,0.270,810205.8,810205.8,9478,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102313,2086110.00
06/10/2017 09:45,2,1.570,ACTIVE,212.83,350.17,59.922,1497102303,"201051344000579","219011344069620",29.88,18.70,0,318.91,388.04,47.5,44.0,0.380,743141.0,743141.0,9285,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102314,2086111.00
06/10/2017 09:45,2,1.561,ACTIVE,212.61,348.96,59.965,1497102303,"201051344000890","219011344069620",29.74,19.30,0,318.61,387.44,47.0,43.5,0.367,727955.7,727955.7,9294,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102315,2086112.00
06/10/2017 09:45,2,1.543,ACTIVE,212.83,350.17,59.959,1497102303,"201051344000438","219011344069620",29.98,19.30,0,316.80,388.34,46.8,43.3,0.384,730670.7,730670.7,9289,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102316,2086113.00
06/10/2017 09:45,2,1.582,ACTIVE,212.83,345.66,59.954,1497102303,"201051344000417","219011344069620",19.04,18.30,0,333.93,384.73,30.6,27.6,0.247,670449.6,670449.6,9318,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102317,2086114.00
06/10/2017 09:45,2,1.477,ACTIVE,211.25,351.67,59.954,1497102303,"274151322000083","219011344069620",29.12,21.80,0,328.82,374.81,43.6,40.1,0.305,977313.1,977313.1,9241,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102318,2086115.00
06/10/2017 09:45,2,1.576,ACTIVE,211.93,344.45,59.938,1497102303,"274151322000076","219011344069620",29.72,22.50,0,328.82,375.41,47.4,43.8,0.331,1042412.2,1042412.2,9234,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102319,2086116.00
06/10/2017 09:45,2,1.582,ACTIVE,212.61,349.86,59.959,1497102303,"201051344000868","219011344069620",29.20,18.30,0,319.21,387.74,46.8,43.2,0.384,723456.9,723456.9,9294,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102320,2086117.00
06/10/2017 09:45,2,1.545,ACTIVE,211.25,343.55,59.970,1497102303,"274151322000095","219011344069620",29.66,21.80,0,328.22,375.71,46.4,42.9,0.318,1032319.1,1032319.1,9246,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102321,2086118.00
06/10/2017 09:45,2,1.580,ACTIVE,212.83,347.76,59.954,1497102303,"201051344000988","219011344069620",19.18,18.30,0,333.63,389.24,30.7,27.7,0.252,643551.7,643551.7,9306,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102322,2086119.00
06/10/2017 09:45,2,1.562,ACTIVE,212.83,349.56,59.965,1497102303,"201051344001025","219011344069620",29.74,19.30,0,317.40,388.64,47.1,43.5,0.380,730248.9,730248.9,9306,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102323,2086120.00
06/10/2017 09:45,2,1.531,ACTIVE,213.06,349.86,59.965,1497102303,"201051344000458","219011344069620",29.74,20.30,0,316.80,388.94,46.1,42.6,0.398,735386.6,735386.6,9275,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102324,2086121.00
06/10/2017 09:45,2,1.562,ACTIVE,213.29,351.07,59.965,1497102303,"201051344000853","219011344069620",29.34,19.50,0,321.61,393.15,46.5,42.9,0.384,736108.2,736108.2,9287,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102325,2086122.00
06/10/2017 09:45,2,1.512,ACTIVE,212.83,351.07,59.928,1497102303,"201051344000685","219011344069620",29.96,19.00,0,317.70,388.64,45.9,42.4,0.402,730698.7,730698.7,9303,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102325,2086123.00
06/10/2017 09:45,2,1.523,ACTIVE,213.06,350.17,59.965,1497102303,"201051344000917","219011344069620",29.44,20.00,0,319.51,388.34,45.5,41.9,0.376,727297.3,727297.3,9290,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102326,2086124.00
06/10/2017 09:45,2,1.525,ACTIVE,212.61,350.17,59.928,1497102303,"201051344001145","219011344069620",29.62,18.70,0,319.51,388.64,45.8,42.3,0.371,735320.0,735320.0,9288,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102327,2086125.00
06/10/2017 09:45,2,1.559,ACTIVE,213.29,350.77,59.965,1497102303,"201051344000651","219011344069620",29.56,19.30,0,319.21,389.24,46.7,43.2,0.376,723790.6,723790.6,9298,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102328,2086126.00
06/10/2017 09:45,2,1.439,ACTIVE,211.03,351.07,59.949,1497102303,"274151322000088","219011344069620",29.06,21.80,0,328.22,375.71,42.4,39.0,0.283,937114.9,937114.9,9240,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102329,2086127.00
06/10/2017 09:45,2,1.002,ACTIVE,212.16,422.90,59.944,1497102303,"274151322000068","219011344069620",39.54,24.30,0,331.53,451.16,39.9,36.6,0.265,810670.5,810670.5,9492,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102330,2086128.00
06/10/2017 09:45,2,1.572,ACTIVE,212.83,349.56,59.907,1497102303,"201051344001135","219011344069620",29.54,19.30,0,315.90,388.34,47.1,43.5,0.380,719225.5,719225.5,9285,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102331,2086129.00
06/10/2017 09:45,2,1.580,ACTIVE,212.38,350.17,59.959,1497102303,"201051344000594","219011344069620",29.72,19.00,0,317.10,387.44,47.6,44.0,0.389,738133.7,738133.7,9285,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102332,2086130.00
06/10/2017 09:45,2,1.576,ACTIVE,212.83,350.17,59.917,1497102303,"201051344001203","219011344069620",29.40,19.50,0,317.70,389.54,47.0,43.4,0.384,728521.8,728521.8,9317,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102333,2086131.00
06/10/2017 09:45,2,1.484,ACTIVE,211.25,345.66,59.938,1497102303,"274151322000054","219011344069620",28.55,22.50,0,327.92,377.22,43.0,39.5,0.305,954381.0,954381.0,9227,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102334,2086132.00
06/10/2017 09:45,2,1.564,ACTIVE,213.06,350.17,59.959,1497102303,"201051344000867","219011344069620",29.74,19.80,0,317.70,387.44,47.2,43.6,0.384,722339.8,722339.8,9313,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102335,2086133.00
06/10/2017 09:45,2,1.549,ACTIVE,212.83,350.47,59.944,1497102303,"201051344001093","219011344069620",29.74,19.80,0,318.00,388.04,46.7,43.1,0.371,727085.6,727085.6,9305,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102335,2086134.00
06/10/2017 09:45,2,1.547,ACTIVE,212.83,351.67,59.954,1497102303,"201051344000900","219011344069620",29.54,19.00,0,318.91,389.24,46.4,42.8,0.380,743788.2,743788.2,9288,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102336,2086135.00
06/10/2017 09:45,2,1.521,ACTIVE,213.29,350.47,59.954,1497102303,"201051344000648","219011344069620",30.10,18.70,0,320.41,390.14,46.4,42.9,0.384,732419.4,732419.4,9282,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102337,2086136.00
06/10/2017 09:45,2,1.553,ACTIVE,213.06,351.07,59.954,1497102303,"201051344000569","219011344069620",29.78,19.30,0,319.21,389.54,46.9,43.3,0.384,746032.1,746032.1,9266,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102338,2086137.00
06/10/2017 09:45,2,1.537,ACTIVE,213.06,350.77,59.959,1497102303,"201051344000983","219011344069620",30.08,19.80,0,319.81,389.24,46.9,43.3,0.393,736559.9,736559.9,9287,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102339,2086138.00
06/10/2017 09:45,2,1.578,ACTIVE,213.06,350.47,59.959,1497102303,"201051344001158","219011344069620",29.38,18.30,0,318.00,389.54,47.0,43.5,0.384,721736.2,721736.2,9291,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102340,2086139.00
06/10/2017 09:45,2,1.541,ACTIVE,213.06,351.37,59.959,1497102303,"201051344000576","219011344069620",29.80,19.30,0,318.61,390.14,46.5,43.0,0.376,736283.3,736283.3,9285,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102341,2086140.00
06/10/2017 09:45,2,1.471,ACTIVE,211.25,351.67,59.954,1497102303,"274151322000087","219011344069620",28.98,27.00,0,330.33,374.51,43.2,39.8,0.278,927674.5,927674.5,9379,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497102342,2086141.00
06/10/2017 10:00,2,4.547,ACTIVE,216.22,354.97,59.996,1497103203,"201051344000645","219011344069620",29.58,22.00,0,318.91,391.34,136.1,129.5,0.628,735260.9,735260.9,9280,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103204,2086142.00
06/10/2017 10:00,2,4.303,ACTIVE,213.06,344.45,59.975,1497103203,"274151322000085","219011344069620",28.37,24.30,0,327.62,376.62,123.5,117.3,0.473,950472.8,950472.8,9234,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103205,2086143.00
06/10/2017 10:00,2,4.529,ACTIVE,216.00,356.78,59.965,1497103203,"201051344000633","219011344069620",29.76,21.00,0,317.70,392.55,136.5,129.8,0.654,721861.7,721861.7,9315,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103206,2086144.00
06/10/2017 10:00,2,4.586,ACTIVE,216.67,356.48,59.975,1497103203,"201051344000469","219011344069620",29.78,20.00,0,316.20,392.55,138.3,131.5,0.658,724991.4,724991.4,9292,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103207,2086145.00
06/10/2017 10:00,2,4.555,ACTIVE,215.54,354.67,59.981,1497103203,"201051344000646","219011344069620",29.92,21.00,0,317.70,390.74,138.2,131.4,0.658,720652.3,720652.3,9293,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103208,2086146.00
06/10/2017 10:00,2,4.521,ACTIVE,213.06,359.78,59.981,1497103203,"274151322000052","219011344069620",29.42,25.50,0,326.42,376.62,134.7,128.1,0.530,987319.8,987319.8,9237,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103209,2086147.00
06/10/2017 10:00,2,4.451,ACTIVE,216.22,354.67,59.981,1497103203,"201051344000585","219011344069620",29.96,21.80,0,317.70,390.44,134.9,128.3,0.628,732745.8,732745.8,9293,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103210,2086148.00
06/10/2017 10:00,2,4.457,ACTIVE,214.87,354.37,59.991,1497103203,"201051344001230","219011344069620",29.74,21.00,0,318.30,388.94,134.2,127.6,0.623,725331.1,725331.1,9300,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103211,2086149.00
06/10/2017 10:00,2,4.312,ACTIVE,216.22,356.78,59.991,1497103203,"201051344000582","219011344069620",29.78,21.50,0,318.30,391.04,130.0,123.6,0.597,714850.3,714850.3,9283,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103212,2086150.00
06/10/2017 10:00,2,4.527,ACTIVE,215.09,354.67,60.002,1497103203,"201051344000955","219011344069620",29.98,21.50,0,316.80,389.54,137.6,130.9,0.658,733994.7,733994.7,9301,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103213,2086151.00
06/10/2017 10:00,2,2.982,ACTIVE,212.61,435.83,60.007,1497103203,"274151322000094","219011344069620",40.02,26.50,0,399.16,460.47,120.1,114.0,0.464,810220.5,810220.5,9479,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103214,2086152.00
06/10/2017 10:00,2,5.135,ACTIVE,217.13,356.78,59.996,1497103203,"201051344000579","219011344069620",30.04,21.80,0,317.70,394.35,156.3,149.0,0.734,743158.7,743158.7,9286,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103215,2086153.00
06/10/2017 10:00,2,5.307,ACTIVE,215.54,356.48,59.996,1497103203,"201051344000890","219011344069620",29.78,22.00,0,318.61,390.74,159.9,152.5,0.747,727973.2,727973.2,9295,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103216,2086154.00
06/10/2017 10:00,2,5.551,ACTIVE,216.67,358.28,60.002,1497103203,"201051344000438","219011344069620",30.10,21.80,0,317.10,394.95,169.3,161.5,0.791,730688.3,730688.3,9290,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103216,2086155.00
06/10/2017 10:00,2,5.648,ACTIVE,216.45,353.47,60.007,1497103203,"201051344000417","219011344069620",19.66,20.30,0,317.70,390.14,112.6,106.8,0.535,670460.8,670460.8,9319,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103217,2086156.00
06/10/2017 10:00,2,5.457,ACTIVE,212.83,365.49,60.028,1497103203,"274151322000083","219011344069620",29.68,25.50,0,327.02,380.22,163.9,156.3,0.658,977329.4,977329.4,9242,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103218,2086157.00
06/10/2017 10:00,2,5.963,ACTIVE,214.19,352.87,60.002,1497103203,"274151322000076","219011344069620",30.16,25.50,0,328.52,384.43,181.9,173.7,0.716,1042430.2,1042430.2,9235,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103219,2086158.00
06/10/2017 10:00,2,5.947,ACTIVE,216.67,361.89,59.996,1497103203,"201051344000868","219011344069620",29.44,21.30,0,318.00,401.26,177.3,169.2,0.809,723474.5,723474.5,9295,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103220,2086159.00
06/10/2017 10:00,2,5.785,ACTIVE,213.29,362.79,60.002,1497103203,"274151322000095","219011344069620",30.08,25.50,0,327.02,385.03,176.3,168.2,0.672,1032336.7,1032336.7,9247,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103221,2086160.00
06/10/2017 10:00,2,5.725,ACTIVE,217.58,357.98,60.028,1497103203,"201051344000988","219011344069620",19.48,20.30,0,318.30,392.55,112.9,107.0,0.521,643563.1,643563.1,9307,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103222,2086161.00
06/10/2017 10:00,2,5.600,ACTIVE,216.90,357.98,60.012,1497103203,"201051344001025","219011344069620",29.84,21.50,0,318.61,400.36,169.2,161.4,0.769,730266.6,730266.6,9307,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103223,2086162.00
06/10/2017 10:00,2,5.406,ACTIVE,217.58,359.78,60.018,1497103203,"201051344000458","219011344069620",29.80,22.80,0,317.70,400.06,163.2,155.5,0.782,735404.0,735404.0,9276,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103224,2086163.00
06/10/2017 10:00,2,5.363,ACTIVE,217.80,360.38,60.002,1497103203,"201051344000853","219011344069620",30.10,21.30,0,320.41,400.66,163.5,155.9,0.773,736125.8,736125.8,9288,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103225,2086164.00
06/10/2017 10:00,2,5.457,ACTIVE,216.00,360.08,60.002,1497103203,"201051344000685","219011344069620",30.04,21.50,0,316.50,396.45,166.0,158.3,0.800,730716.2,730716.2,9304,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103225,2086165.00
06/10/2017 10:00,2,5.506,ACTIVE,216.90,359.18,60.023,1497103203,"201051344000917","219011344069620",29.58,22.50,0,318.91,400.66,164.8,157.2,0.773,727314.7,727314.7,9291,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103226,2086166.00
06/10/2017 10:00,2,5.471,ACTIVE,216.00,359.18,60.002,1497103203,"201051344001145","219011344069620",30.02,21.00,0,318.30,400.36,166.3,158.6,0.760,735337.4,735337.4,9289,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103227,2086167.00
06/10/2017 10:00,2,5.443,ACTIVE,217.35,360.08,60.002,1497103203,"201051344000651","219011344069620",30.12,21.50,0,316.80,400.66,166.1,158.4,0.769,723808.3,723808.3,9299,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103228,2086168.00
06/10/2017 10:00,2,5.182,ACTIVE,213.29,363.09,60.007,1497103203,"274151322000088","219011344069620",29.06,25.30,0,328.22,382.33,152.4,145.2,0.575,937131.3,937131.3,9241,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103229,2086169.00
06/10/2017 10:00,2,3.455,ACTIVE,213.96,424.71,59.996,1497103203,"274151322000068","219011344069620",39.42,27.00,0,395.25,462.88,138.2,131.5,0.526,810685.7,810685.7,9493,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103230,2086170.00
06/10/2017 10:00,2,5.127,ACTIVE,216.45,356.48,60.002,1497103203,"201051344001135","219011344069620",29.66,22.00,0,318.61,399.46,153.9,146.6,0.716,719243.3,719243.3,9286,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103231,2086171.00
06/10/2017 10:00,2,5.289,ACTIVE,215.77,358.28,60.012,1497103203,"201051344000594","219011344069620",29.68,21.30,0,317.10,397.96,159.0,151.5,0.729,738151.8,738151.8,9286,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103232,2086172.00
06/10/2017 10:00,2,5.246,ACTIVE,216.90,359.18,60.028,1497103203,"201051344001203","219011344069620",29.84,22.50,0,316.80,402.77,158.5,151.1,0.742,728539.9,728539.9,9318,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103233,2086173.00
06/10/2017 10:00,2,4.963,ACTIVE,213.29,349.56,60.012,1497103203,"274151322000054","219011344069620",28.92,25.80,0,326.12,382.63,145.3,138.4,0.557,954397.5,954397.5,9228,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103234,2086174.00
06/10/2017 10:00,2,5.521,ACTIVE,216.90,358.88,60.012,1497103203,"201051344000867","219011344069620",29.88,21.80,0,317.40,400.66,167.2,159.4,0.769,722357.9,722357.9,9314,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103235,2086175.00
06/10/2017 10:00,2,5.604,ACTIVE,216.90,360.99,60.002,1497103203,"201051344001093","219011344069620",30.08,21.80,0,318.61,401.86,170.8,163.0,0.782,727103.7,727103.7,9306,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103235,2086176.00
06/10/2017 10:00,2,5.723,ACTIVE,217.35,362.49,60.012,1497103203,"201051344000900","219011344069620",29.84,21.30,0,318.30,401.86,172.9,164.9,0.791,743806.2,743806.2,9289,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103237,2086177.00
06/10/2017 10:00,2,5.672,ACTIVE,217.35,360.38,60.007,1497103203,"201051344000648","219011344069620",29.72,21.50,0,317.70,401.86,170.7,162.8,0.804,732437.3,732437.3,9283,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103238,2086178.00
06/10/2017 10:00,2,5.707,ACTIVE,217.80,359.48,60.012,1497103203,"201051344000569","219011344069620",29.80,22.30,0,317.70,400.36,172.2,164.3,0.795,746050.1,746050.1,9267,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103239,2086179.00
06/10/2017 10:00,2,5.742,ACTIVE,218.03,360.08,60.012,1497103203,"201051344000983","219011344069620",29.80,21.80,0,319.21,401.26,173.3,165.4,0.822,736578.0,736578.0,9288,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103240,2086180.00
06/10/2017 10:00,2,5.922,ACTIVE,218.03,360.08,60.012,1497103203,"201051344001158","219011344069620",29.52,21.50,0,318.91,401.86,177.1,169.0,0.826,721754.4,721754.4,9292,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103241,2086181.00
06/10/2017 10:00,2,5.945,ACTIVE,218.03,364.89,60.023,1497103203,"201051344000576","219011344069620",29.72,22.30,0,317.70,402.16,178.8,170.7,0.809,736301.4,736301.4,9286,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103241,2086182.00
06/10/2017 10:00,2,5.570,ACTIVE,213.74,357.98,60.023,1497103203,"274151322000087","219011344069620",29.30,31.30,0,328.82,380.52,165.2,157.5,0.601,927691.3,927691.3,9380,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497103242,2086183.00
06/10/2017 10:15,2,5.104,ACTIVE,217.13,357.68,60.002,1497104103,"201051344000645","219011344069620",28.86,25.80,0,318.91,403.07,149.1,141.9,0.689,735289.9,735289.9,9281,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104104,2086184.00
06/10/2017 10:15,2,4.852,ACTIVE,212.83,360.99,59.981,1497104103,"274151322000085","219011344069620",27.43,28.80,0,327.92,383.53,134.7,128.1,0.517,950499.2,950499.2,9235,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104105,2086185.00
06/10/2017 10:15,2,5.082,ACTIVE,216.22,357.68,59.986,1497104103,"201051344000633","219011344069620",29.04,25.00,0,313.80,409.98,149.5,142.4,0.712,721890.8,721890.8,9316,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104106,2086186.00
06/10/2017 10:15,2,5.094,ACTIVE,217.35,357.98,59.991,1497104103,"201051344000469","219011344069620",29.12,25.00,0,315.00,404.57,150.3,143.2,0.720,725020.6,725020.6,9293,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104107,2086187.00
06/10/2017 10:15,2,4.992,ACTIVE,215.32,355.88,59.991,1497104103,"201051344000646","219011344069620",29.06,25.50,0,317.10,403.67,146.8,139.8,0.703,720681.1,720681.1,9294,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104108,2086188.00
06/10/2017 10:15,2,4.928,ACTIVE,212.61,346.26,59.996,1497104103,"274151322000052","219011344069620",28.61,31.50,0,326.42,385.33,142.8,135.9,0.566,987347.8,987347.8,9238,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104109,2086189.00
06/10/2017 10:15,2,5.080,ACTIVE,216.67,358.58,59.996,1497104103,"201051344000585","219011344069620",28.57,26.30,0,316.50,402.77,147.0,140.0,0.689,732774.6,732774.6,9294,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104109,2086190.00
06/10/2017 10:15,2,5.035,ACTIVE,215.32,355.28,59.996,1497104103,"201051344001230","219011344069620",29.04,25.80,0,317.70,398.86,148.1,141.0,0.685,725360.0,725360.0,9301,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104110,2086191.00
06/10/2017 10:15,2,4.990,ACTIVE,216.45,357.08,59.991,1497104103,"201051344000582","219011344069620",29.04,25.00,0,317.70,403.97,146.7,139.7,0.681,714878.8,714878.8,9284,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104111,2086192.00
06/10/2017 10:15,2,5.127,ACTIVE,215.77,354.97,59.996,1497104103,"201051344000955","219011344069620",29.00,26.30,0,316.80,399.46,150.6,143.4,0.720,734024.2,734024.2,9302,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104112,2086193.00
06/10/2017 10:15,2,3.273,ACTIVE,212.61,427.71,59.996,1497104103,"274151322000094","219011344069620",39.32,32.00,0,331.23,464.38,130.3,123.9,0.504,810245.7,810245.7,9480,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104113,2086194.00
06/10/2017 10:15,2,5.164,ACTIVE,217.13,357.38,59.996,1497104103,"201051344000579","219011344069620",29.06,25.00,0,319.81,404.27,152.0,144.8,0.712,743188.1,743188.1,9287,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104114,2086195.00
