ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 10:15,2,5.131,ACTIVE,215.54,356.48,59.986,1497104103,"201051344000890","219011344069620",29.12,25.50,0,318.30,403.97,151.3,144.1,0.694,728002.4,728002.4,9296,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104115,2086196.00
06/10/2017 10:15,2,5.166,ACTIVE,216.22,356.78,59.965,1497104103,"201051344000438","219011344069620",28.96,24.80,0,316.80,403.97,151.5,144.3,0.707,730717.6,730717.6,9291,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104116,2086197.00
06/10/2017 10:15,2,5.129,ACTIVE,215.77,351.97,59.981,1497104103,"201051344000417","219011344069620",18.79,25.00,0,317.70,390.74,97.6,92.3,0.460,670479.5,670479.5,9320,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104117,2086198.00
06/10/2017 10:15,2,4.930,ACTIVE,212.61,350.77,60.002,1497104103,"274151322000083","219011344069620",28.47,31.30,0,326.72,383.83,142.1,135.2,0.570,977356.8,977356.8,9243,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104118,2086199.00
06/10/2017 10:15,2,5.299,ACTIVE,213.74,357.68,60.002,1497104103,"274151322000076","219011344069620",29.16,31.80,0,328.82,386.23,156.3,148.9,0.605,1042460.3,1042460.3,9236,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104119,2086200.00
06/10/2017 10:15,2,5.248,ACTIVE,216.00,356.78,60.002,1497104103,"201051344000868","219011344069620",28.69,25.00,0,317.10,404.27,152.6,145.3,0.703,723503.6,723503.6,9296,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104120,2086201.00
06/10/2017 10:15,2,5.178,ACTIVE,212.38,361.89,59.996,1497104103,"274151322000095","219011344069620",29.20,30.30,0,327.62,386.83,152.9,145.7,0.583,1032366.1,1032366.1,9248,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104121,2086202.00
06/10/2017 10:15,2,5.234,ACTIVE,217.13,354.67,59.996,1497104103,"201051344000988","219011344069620",18.79,24.30,0,317.10,393.75,99.7,94.3,0.473,643582.1,643582.1,9308,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104121,2086203.00
06/10/2017 10:15,2,5.102,ACTIVE,216.45,357.08,60.018,1497104103,"201051344001025","219011344069620",29.20,26.80,0,319.51,403.37,150.9,143.7,0.694,730295.7,730295.7,9308,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104122,2086204.00
06/10/2017 10:15,2,5.045,ACTIVE,216.67,357.98,59.996,1497104103,"201051344000458","219011344069620",28.98,26.50,0,316.80,415.99,148.1,141.0,0.712,735432.7,735432.7,9277,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104123,2086205.00
06/10/2017 10:15,2,5.070,ACTIVE,217.80,360.08,59.996,1497104103,"201051344000853","219011344069620",29.14,25.50,0,319.51,402.77,149.7,142.6,0.707,736154.6,736154.6,9289,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104124,2086206.00
06/10/2017 10:15,2,5.057,ACTIVE,215.54,356.78,59.996,1497104103,"201051344000685","219011344069620",29.18,25.00,0,315.30,403.07,149.4,142.3,0.720,730745.1,730745.1,9305,0,0,0,L,1122011218,0,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104125,2086207.00
06/10/2017 10:15,2,4.994,ACTIVE,216.22,357.68,59.996,1497104103,"201051344000917","219011344069620",28.96,26.50,0,318.30,402.16,146.6,139.5,0.689,727343.2,727343.2,9292,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104126,2086208.00
06/10/2017 10:15,2,4.992,ACTIVE,215.77,357.98,60.002,1497104103,"201051344001145","219011344069620",29.06,25.30,0,316.80,403.07,146.9,139.8,0.681,735366.1,735366.1,9290,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104127,2086209.00
06/10/2017 10:15,2,5.086,ACTIVE,216.67,357.98,60.007,1497104103,"201051344000651","219011344069620",28.82,26.00,0,318.00,403.07,148.5,141.4,0.676,723837.4,723837.4,9300,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104128,2086210.00
06/10/2017 10:15,2,4.834,ACTIVE,212.38,345.06,59.991,1497104103,"274151322000088","219011344069620",28.29,30.00,0,327.02,384.73,138.5,131.7,0.530,937158.3,937158.3,9242,0,0,0,L,1151911521,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104129,2086211.00
06/10/2017 10:15,2,3.271,ACTIVE,213.51,419.30,59.970,1497104103,"274151322000068","219011344069620",39.00,33.00,0,333.33,464.08,129.2,122.8,0.495,810710.9,810710.9,9494,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104130,2086212.00
06/10/2017 10:15,2,4.975,ACTIVE,216.22,356.78,60.007,1497104103,"201051344001135","219011344069620",29.06,26.30,0,317.70,402.77,146.4,139.3,0.676,719272.1,719272.1,9287,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104131,2086213.00
06/10/2017 10:15,2,5.078,ACTIVE,215.32,356.18,60.018,1497104103,"201051344000594","219011344069620",29.06,25.80,0,316.20,400.66,149.3,142.2,0.685,738181.2,738181.2,9287,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104132,2086214.00
06/10/2017 10:15,2,5.137,ACTIVE,216.67,356.48,60.007,1497104103,"201051344001203","219011344069620",28.63,26.00,0,318.00,404.27,149.1,142.0,0.694,728569.2,728569.2,9319,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104132,2086215.00
06/10/2017 10:15,2,4.818,ACTIVE,212.83,350.17,60.002,1497104103,"274151322000054","219011344069620",27.83,31.30,0,326.12,384.43,135.8,129.2,0.526,954424.2,954424.2,9229,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104133,2086216.00
06/10/2017 10:15,2,5.039,ACTIVE,216.22,355.58,60.034,1497104103,"201051344000867","219011344069620",29.12,25.80,0,317.70,415.39,148.7,141.6,0.689,722387.0,722387.0,9315,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104134,2086217.00
06/10/2017 10:15,2,5.043,ACTIVE,216.22,357.08,60.007,1497104103,"201051344001093","219011344069620",29.22,26.00,0,317.10,403.97,149.2,142.1,0.685,727133.0,727133.0,9307,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104135,2086218.00
06/10/2017 10:15,2,5.066,ACTIVE,216.67,357.68,60.018,1497104103,"201051344000900","219011344069620",29.16,25.00,0,317.40,412.98,149.7,142.5,0.689,743835.4,743835.4,9290,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104136,2086219.00
06/10/2017 10:15,2,5.031,ACTIVE,216.45,357.08,60.007,1497104103,"201051344000648","219011344069620",28.77,24.30,0,317.40,412.38,146.6,139.5,0.685,732465.9,732465.9,9284,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104137,2086220.00
06/10/2017 10:15,2,5.033,ACTIVE,216.67,357.68,60.007,1497104103,"201051344000569","219011344069620",28.90,25.30,0,318.00,403.37,147.3,140.3,0.694,746078.8,746078.8,9268,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104138,2086221.00
06/10/2017 10:15,2,4.943,ACTIVE,217.13,357.98,60.002,1497104103,"201051344000983","219011344069620",29.48,26.00,0,318.61,403.67,147.6,140.6,0.703,736606.7,736606.7,9289,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104139,2086222.00
06/10/2017 10:15,2,5.086,ACTIVE,217.13,357.38,60.002,1497104103,"201051344001158","219011344069620",28.82,25.00,0,318.00,404.27,148.4,141.3,0.694,721783.3,721783.3,9293,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104140,2086223.00
06/10/2017 10:15,2,5.061,ACTIVE,216.90,359.18,59.996,1497104103,"201051344000576","219011344069620",28.94,25.50,0,318.61,416.29,148.4,141.3,0.698,736330.0,736330.0,9287,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104141,2086224.00
06/10/2017 10:15,2,4.820,ACTIVE,213.06,359.48,60.002,1497104103,"274151322000087","219011344069620",28.23,38.40,0,328.82,382.63,137.9,131.2,0.504,927718.0,927718.0,9381,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497104142,2086225.00
06/10/2017 10:30,2,5.857,ACTIVE,217.80,360.38,59.954,1497105003,"201051344000645","219011344069620",28.21,29.30,0,338.14,398.86,167.3,159.6,0.747,735327.9,735327.9,9282,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105004,2086226.00
06/10/2017 10:30,2,5.492,ACTIVE,213.06,344.76,59.949,1497105003,"274151322000085","219011344069620",26.68,34.80,0,318.61,390.74,148.3,141.2,0.561,950533.1,950533.1,9236,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105005,2086227.00
06/10/2017 10:30,2,5.793,ACTIVE,217.13,360.69,59.965,1497105003,"201051344000633","219011344069620",28.55,29.50,0,333.03,400.36,167.4,159.7,0.782,721928.9,721928.9,9317,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105006,2086228.00
06/10/2017 10:30,2,5.869,ACTIVE,218.26,362.19,59.996,1497105003,"201051344000469","219011344069620",28.17,29.00,0,337.84,400.36,167.3,159.6,0.787,725058.9,725058.9,9294,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105007,2086229.00
06/10/2017 10:30,2,5.691,ACTIVE,215.54,357.98,59.965,1497105003,"201051344000646","219011344069620",28.65,30.00,0,332.73,394.35,165.0,157.3,0.769,720718.6,720718.6,9295,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105008,2086230.00
06/10/2017 10:30,2,5.609,ACTIVE,213.29,345.06,59.959,1497105003,"274151322000052","219011344069620",27.99,39.00,0,332.13,381.73,158.8,151.3,0.623,987384.1,987384.1,9239,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105009,2086231.00
06/10/2017 10:30,2,5.754,ACTIVE,217.13,359.78,59.954,1497105003,"201051344000585","219011344069620",28.29,30.80,0,337.54,397.66,164.8,157.1,0.773,732812.1,732812.1,9295,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105010,2086232.00
06/10/2017 10:30,2,5.768,ACTIVE,215.54,356.18,59.965,1497105003,"201051344001230","219011344069620",28.45,30.00,0,331.83,393.45,166.1,158.4,0.773,725397.8,725397.8,9302,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105011,2086233.00
06/10/2017 10:30,2,5.699,ACTIVE,217.13,360.99,59.933,1497105003,"201051344000582","219011344069620",28.39,29.50,0,337.84,399.16,163.9,156.3,0.756,714916.1,714916.1,9285,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105012,2086234.00
06/10/2017 10:30,2,5.771,ACTIVE,215.77,357.98,59.959,1497105003,"201051344000955","219011344069620",28.63,30.30,0,333.03,394.35,167.3,159.6,0.795,734062.4,734062.4,9303,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105012,2086235.00
06/10/2017 10:30,2,3.736,ACTIVE,213.06,413.29,59.970,1497105003,"274151322000094","219011344069620",38.55,36.80,0,393.15,450.26,146.3,139.3,0.566,810278.8,810278.8,9481,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105013,2086236.00
06/10/2017 10:30,2,5.861,ACTIVE,217.80,360.38,59.959,1497105003,"201051344000579","219011344069620",28.45,30.30,0,337.84,400.06,168.8,161.0,0.769,743226.5,743226.5,9288,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105014,2086237.00
06/10/2017 10:30,2,5.779,ACTIVE,216.00,356.78,59.975,1497105003,"201051344000890","219011344069620",28.59,29.50,0,333.33,394.05,167.3,159.6,0.760,728040.5,728040.5,9297,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105015,2086238.00
06/10/2017 10:30,2,5.771,ACTIVE,216.45,360.08,59.970,1497105003,"201051344000438","219011344069620",28.59,29.00,0,337.84,398.86,167.0,159.2,0.778,730755.7,730755.7,9292,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105016,2086239.00
06/10/2017 10:30,2,5.684,ACTIVE,216.00,353.17,59.965,1497105003,"201051344000417","219011344069620",18.71,29.30,0,336.64,377.52,107.7,102.0,0.517,670503.8,670503.8,9321,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105017,2086240.00
06/10/2017 10:30,2,5.572,ACTIVE,213.06,349.86,59.970,1497105003,"274151322000083","219011344069620",27.85,35.60,0,332.73,380.52,157.1,149.7,0.636,977392.5,977392.5,9244,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105018,2086241.00
06/10/2017 10:30,2,5.943,ACTIVE,214.19,359.78,59.965,1497105003,"274151322000076","219011344069620",28.53,40.00,0,331.53,383.23,171.7,163.8,0.667,1042499.5,1042499.5,9237,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105019,2086242.00
06/10/2017 10:30,2,5.902,ACTIVE,216.67,359.78,59.954,1497105003,"201051344000868","219011344069620",27.97,28.80,0,335.14,398.56,167.2,159.4,0.765,723541.8,723541.8,9297,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105020,2086243.00
06/10/2017 10:30,2,5.830,ACTIVE,212.83,349.86,59.959,1497105003,"274151322000095","219011344069620",28.53,35.80,0,333.33,383.53,168.4,160.6,0.645,1032404.5,1032404.5,9249,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105021,2086244.00
06/10/2017 10:30,2,5.840,ACTIVE,218.03,355.58,59.954,1497105003,"201051344000988","219011344069620",18.47,29.00,0,337.84,382.03,109.3,103.6,0.508,643607.1,643607.1,9309,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105022,2086245.00
06/10/2017 10:30,2,5.795,ACTIVE,216.67,357.68,59.996,1497105003,"201051344001025","219011344069620",28.39,31.30,0,337.84,397.96,166.6,158.8,0.760,730333.8,730333.8,9309,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105023,2086246.00
06/10/2017 10:30,2,5.779,ACTIVE,217.80,360.08,59.970,1497105003,"201051344000458","219011344069620",28.27,30.80,0,337.84,399.16,165.4,157.8,0.800,735470.4,735470.4,9278,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105024,2086247.00
06/10/2017 10:30,2,5.797,ACTIVE,218.71,361.89,59.970,1497105003,"201051344000853","219011344069620",28.31,29.30,0,337.84,398.26,166.2,158.5,0.782,736192.7,736192.7,9290,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105025,2086248.00
06/10/2017 10:30,2,5.801,ACTIVE,215.77,357.98,59.975,1497105003,"201051344000685","219011344069620",28.41,28.00,0,334.84,397.05,166.9,159.2,0.809,730783.1,730783.1,9306,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105025,2086249.00
06/10/2017 10:30,2,5.719,ACTIVE,216.67,359.78,59.965,1497105003,"201051344000917","219011344069620",28.37,31.00,0,337.24,397.66,164.3,156.7,0.769,727380.6,727380.6,9293,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105026,2086250.00
06/10/2017 10:30,2,5.682,ACTIVE,216.00,358.58,59.975,1497105003,"201051344001145","219011344069620",28.82,28.80,0,336.34,397.66,165.7,158.0,0.765,735403.8,735403.8,9291,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105027,2086251.00
06/10/2017 10:30,2,5.836,ACTIVE,217.13,360.69,59.986,1497105003,"201051344000651","219011344069620",28.21,30.30,0,338.14,397.96,166.6,158.8,0.747,723875.4,723875.4,9301,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105028,2086252.00
06/10/2017 10:30,2,5.549,ALERT,213.06,351.97,59.959,1497105003,"274151322000088","219011344069620",27.67,35.20,0,297.87,383.83,155.3,148.0,0.592,937193.7,937193.7,9243,0,0,0,L,1151911521,0,122.91,122.46,0002,28,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105030,2086253.00
06/10/2017 10:30,2,3.785,ACTIVE,214.41,425.31,59.981,1497105003,"274151322000068","219011344069620",38.66,38.00,0,381.12,472.20,147.3,140.3,0.557,810744.2,810744.2,9495,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105031,2086254.00
06/10/2017 10:30,2,5.748,ACTIVE,216.45,359.18,59.991,1497105003,"201051344001135","219011344069620",28.49,30.50,0,337.84,397.66,165.8,158.1,0.765,719309.9,719309.9,9288,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105032,2086255.00
06/10/2017 10:30,2,5.768,ACTIVE,216.90,359.18,59.970,1497105003,"201051344001203","219011344069620",28.75,30.50,0,338.44,399.46,168.0,160.2,0.778,728607.6,728607.6,9320,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105034,2086256.00
06/10/2017 10:30,2,5.600,ACTIVE,213.51,354.97,59.991,1497105003,"274151322000054","219011344069620",26.68,36.50,0,308.39,401.56,151.3,144.1,0.588,954459.0,954459.0,9230,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105035,2086257.00
06/10/2017 10:30,2,5.820,ACTIVE,216.90,358.28,59.975,1497105003,"201051344000867","219011344069620",28.39,30.50,0,336.94,397.96,167.3,159.5,0.769,722425.3,722425.3,9316,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105036,2086258.00
06/10/2017 10:30,2,5.830,ACTIVE,216.90,358.88,59.944,1497105003,"201051344001093","219011344069620",28.35,31.00,0,337.54,398.86,167.4,159.7,0.765,727171.3,727171.3,9308,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105037,2086259.00
06/10/2017 10:30,2,5.881,ACTIVE,217.80,361.29,59.970,1497105003,"201051344000900","219011344069620",28.41,29.00,0,337.84,399.76,169.2,161.4,0.769,743874.1,743874.1,9291,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105038,2086260.00
06/10/2017 10:30,2,5.781,ACTIVE,217.35,358.58,59.970,1497105003,"201051344000648","219011344069620",28.29,28.00,0,338.44,400.06,165.6,157.9,0.773,732503.8,732503.8,9285,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105039,2086261.00
06/10/2017 10:30,2,5.723,ACTIVE,217.58,361.89,60.002,1497105003,"201051344000569","219011344069620",28.69,29.80,0,337.54,399.16,166.2,158.5,0.778,746116.8,746116.8,9269,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105040,2086262.00
06/10/2017 10:30,2,5.791,ACTIVE,218.03,360.69,59.975,1497105003,"201051344000983","219011344069620",28.35,30.50,0,336.94,399.76,166.2,158.5,0.787,736644.8,736644.8,9290,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105040,2086263.00
06/10/2017 10:30,2,5.822,ACTIVE,218.03,360.69,59.986,1497105003,"201051344001158","219011344069620",28.23,30.00,0,337.24,399.16,166.5,158.8,0.782,721821.4,721821.4,9294,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105041,2086264.00
06/10/2017 10:30,2,5.793,ACTIVE,218.03,362.79,59.938,1497105003,"201051344000576","219011344069620",28.39,28.50,0,337.84,399.16,166.5,158.8,0.756,736368.2,736368.2,9288,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105042,2086265.00
06/10/2017 10:30,2,5.529,ACTIVE,213.51,366.10,59.970,1497105003,"274151322000087","219011344069620",27.57,47.00,0,332.13,379.92,154.4,147.1,0.575,927753.2,927753.2,9382,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105043,2086266.00
06/10/2017 10:30,2,5.879,ACTIVE,216.45,359.48,59.986,1497105003,"201051344000594","219011344069620",28.51,29.80,0,325.52,403.07,169.7,161.9,0.778,738220.4,738220.4,9288,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105044,2086267.00
06/10/2017 10:45,2,6.158,ACTIVE,217.80,360.38,59.965,1497105903,"201051344000645","219011344069620",27.97,31.80,0,335.14,401.26,174.6,166.6,0.809,735368.6,735368.6,9283,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105904,2086268.00
06/10/2017 10:45,2,5.775,ACTIVE,213.74,368.50,59.959,1497105903,"274151322000085","219011344069620",26.28,38.40,0,333.63,379.92,153.7,146.4,0.601,950569.1,950569.1,9237,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105905,2086269.00
06/10/2017 10:45,2,6.115,ACTIVE,217.35,360.38,59.949,1497105903,"201051344000633","219011344069620",28.11,32.00,0,336.94,401.86,174.2,166.2,0.844,721969.6,721969.6,9318,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105906,2086270.00
06/10/2017 10:45,2,6.160,ALERT,218.03,361.59,59.965,1497105903,"201051344000469","219011344069620",27.99,31.30,0,290.65,402.77,174.6,166.6,0.840,725099.5,725099.5,9295,0,0,0,L,1122011218,0,123.59,124.49,0002,28,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105908,2086271.00
06/10/2017 10:45,2,6.012,ACTIVE,216.22,358.88,59.959,1497105903,"201051344000646","219011344069620",28.29,33.80,0,333.63,398.86,172.3,164.4,0.818,720758.8,720758.8,9296,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105909,2086272.00
06/10/2017 10:45,2,5.924,ACTIVE,213.74,346.86,59.938,1497105903,"274151322000052","219011344069620",27.69,43.60,0,332.13,383.23,166.1,158.4,0.650,987422.9,987422.9,9240,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105910,2086273.00
06/10/2017 10:45,2,6.080,ALERT,217.13,359.78,59.959,1497105903,"201051344000585","219011344069620",27.91,33.50,0,304.48,399.76,171.8,163.9,0.809,732852.1,732852.1,9296,0,0,0,L,1122011218,0,123.59,123.59,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105912,2086274.00
06/10/2017 10:45,2,6.023,ACTIVE,215.77,356.78,59.965,1497105903,"201051344001230","219011344069620",28.35,32.60,0,331.23,394.95,173.0,165.0,0.809,725438.2,725438.2,9303,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105912,2086275.00
06/10/2017 10:45,2,6.006,ACTIVE,217.13,360.69,59.954,1497105903,"201051344000582","219011344069620",28.07,33.30,0,337.54,401.56,170.7,162.8,0.795,714956.1,714956.1,9286,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105913,2086276.00
06/10/2017 10:45,2,6.176,ACTIVE,216.22,358.58,59.965,1497105903,"201051344000955","219011344069620",27.89,32.60,0,333.03,395.85,174.6,166.6,0.831,734103.2,734103.2,9304,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105914,2086277.00
06/10/2017 10:45,2,3.992,ACTIVE,213.51,411.18,59.954,1497105903,"274151322000094","219011344069620",37.67,40.00,0,388.94,448.75,153.6,146.4,0.605,810314.3,810314.3,9482,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105915,2086278.00
06/10/2017 10:45,2,6.094,ACTIVE,218.03,362.19,59.959,1497105903,"201051344000579","219011344069620",28.51,32.60,0,332.43,401.86,175.9,167.9,0.813,743267.7,743267.7,9289,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105916,2086279.00
06/10/2017 10:45,2,6.113,ACTIVE,216.00,359.18,59.959,1497105903,"201051344000890","219011344069620",28.09,31.30,0,332.73,396.45,173.9,166.0,0.800,728081.3,728081.3,9298,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105917,2086280.00
06/10/2017 10:45,2,6.068,ACTIVE,216.90,359.48,59.981,1497105903,"201051344000438","219011344069620",28.41,31.30,0,337.84,401.86,174.6,166.6,0.818,730796.5,730796.5,9293,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105918,2086281.00
06/10/2017 10:45,2,6.023,ACTIVE,216.45,353.77,59.970,1497105903,"201051344000417","219011344069620",18.41,31.80,0,337.24,380.82,112.3,106.5,0.526,670529.9,670529.9,9322,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105919,2086282.00
06/10/2017 10:45,2,5.852,ACTIVE,212.83,356.48,59.949,1497105903,"274151322000083","219011344069620",27.67,38.80,0,332.43,382.33,164.1,156.4,0.658,977430.8,977430.8,9245,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105920,2086283.00
06/10/2017 10:45,2,6.219,ACTIVE,214.64,353.17,59.959,1497105903,"274151322000076","219011344069620",28.39,44.00,0,331.83,385.33,178.7,170.5,0.712,1042541.4,1042541.4,9238,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105920,2086284.00
06/10/2017 10:45,2,6.141,ACTIVE,216.67,359.78,59.954,1497105903,"201051344000868","219011344069620",27.99,31.00,0,333.33,400.96,174.0,166.1,0.795,723582.5,723582.5,9298,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105921,2086285.00
06/10/2017 10:45,2,6.121,ACTIVE,213.29,345.66,59.954,1497105903,"274151322000095","219011344069620",28.39,39.00,0,332.73,385.33,175.7,167.6,0.672,1032445.6,1032445.6,9250,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105922,2086286.00
06/10/2017 10:45,2,6.211,ALERT,218.26,356.78,59.959,1497105903,"201051344000988","219011344069620",18.17,31.50,0,300.57,391.94,114.2,108.3,0.517,643633.5,643633.5,9310,0,0,0,L,1122011218,0,123.81,124.49,0002,29,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105924,2086287.00
06/10/2017 10:45,2,6.115,ACTIVE,217.13,357.38,59.986,1497105903,"201051344001025","219011344069620",28.11,34.80,0,338.44,401.56,174.0,166.0,0.787,730374.5,730374.5,9310,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105925,2086288.00
06/10/2017 10:45,2,6.070,ALERT,218.03,360.69,59.933,1497105903,"201051344000458","219011344069620",28.11,33.00,0,302.68,403.07,172.9,165.0,0.822,735510.7,735510.7,9279,0,0,0,L,1122011218,0,124.04,124.27,0002,29,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105927,2086289.00
06/10/2017 10:45,2,6.045,ACTIVE,218.71,362.79,59.991,1497105903,"201051344000853","219011344069620",28.49,32.20,0,320.41,410.28,174.3,166.3,0.822,736233.6,736233.6,9291,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105928,2086290.00
06/10/2017 10:45,2,6.068,ACTIVE,216.22,360.38,59.965,1497105903,"201051344000685","219011344069620",28.35,30.30,0,336.34,401.56,174.3,166.3,0.849,730823.9,730823.9,9307,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105929,2086291.00
06/10/2017 10:45,2,5.998,ACTIVE,216.90,360.08,59.954,1497105903,"201051344000917","219011344069620",28.15,34.00,0,337.84,399.76,170.9,163.1,0.804,727420.7,727420.7,9294,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105929,2086292.00
06/10/2017 10:45,2,5.973,ACTIVE,216.22,359.48,59.981,1497105903,"201051344001145","219011344069620",28.67,31.80,0,337.84,401.26,173.4,165.4,0.804,735444.3,735444.3,9292,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105930,2086293.00
06/10/2017 10:45,2,6.080,ACTIVE,217.58,361.29,59.954,1497105903,"201051344000651","219011344069620",28.21,33.50,0,337.84,400.96,173.6,165.7,0.795,723916.0,723916.0,9302,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105931,2086294.00
06/10/2017 10:45,2,5.859,ACTIVE,213.29,351.07,59.959,1497105903,"274151322000088","219011344069620",27.41,38.60,0,333.03,382.33,162.5,155.0,0.614,937231.6,937231.6,9245,0,0,0,L,1151911521,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105932,2086295.00
06/10/2017 10:45,2,3.910,ACTIVE,213.96,416.59,59.949,1497105903,"274151322000068","219011344069620",38.57,40.80,0,391.94,451.16,153.9,146.6,0.601,810779.9,810779.9,9496,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105933,2086296.00
06/10/2017 10:45,2,6.098,ACTIVE,217.13,359.18,59.996,1497105903,"201051344001135","219011344069620",28.05,34.00,0,338.44,400.06,173.2,165.3,0.795,719350.4,719350.4,9289,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105934,2086297.00
06/10/2017 10:45,2,6.180,ACTIVE,216.45,359.18,59.975,1497105903,"201051344000594","219011344069620",28.19,33.30,0,332.13,402.77,176.5,168.4,0.809,738261.2,738261.2,9289,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105935,2086298.00
06/10/2017 10:45,2,6.205,ACTIVE,216.90,358.58,59.949,1497105903,"201051344001203","219011344069620",27.83,33.30,0,338.14,400.96,175.0,167.0,0.813,728648.5,728648.5,9321,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105936,2086299.00
06/10/2017 10:45,2,5.846,ACTIVE,213.51,359.78,59.949,1497105903,"274151322000054","219011344069620",26.66,40.40,0,332.43,381.73,157.8,150.4,0.601,954495.9,954495.9,9231,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105938,2086300.00
06/10/2017 10:45,2,6.152,ACTIVE,216.90,358.28,59.959,1497105903,"201051344000867","219011344069620",28.01,33.30,0,333.33,400.36,174.4,166.5,0.800,722466.2,722466.2,9317,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105939,2086301.00
06/10/2017 10:45,2,6.090,ACTIVE,217.35,360.38,59.965,1497105903,"201051344001093","219011344069620",28.15,34.30,0,336.94,400.96,173.6,165.6,0.800,727212.1,727212.1,9309,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105940,2086302.00
06/10/2017 10:45,2,6.105,ALERT,217.58,360.99,59.954,1497105903,"201051344000900","219011344069620",28.63,31.80,0,302.37,402.16,176.8,168.7,0.813,743915.3,743915.3,9292,0,0,0,L,1122011218,0,124.04,124.04,0002,28,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105941,2086303.00
06/10/2017 10:45,2,5.977,ACTIVE,217.80,360.69,59.959,1497105903,"201051344000648","219011344069620",28.57,30.80,0,333.63,402.16,172.8,164.9,0.787,732544.3,732544.3,9286,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105942,2086304.00
06/10/2017 10:45,2,6.049,ALERT,218.03,361.89,59.965,1497105903,"201051344000569","219011344069620",28.37,32.40,0,302.98,401.56,173.7,165.8,0.826,746157.4,746157.4,9270,0,0,0,L,1122011218,0,123.59,124.49,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105944,2086305.00
06/10/2017 10:45,2,6.109,ALERT,218.26,363.39,59.959,1497105903,"201051344000983","219011344069620",28.13,32.80,0,302.98,401.56,173.9,166.0,0.826,736685.4,736685.4,9291,0,0,0,L,1122011218,0,124.04,124.27,0002,31,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105946,2086306.00
06/10/2017 10:45,2,6.062,ALERT,218.03,360.99,59.965,1497105903,"201051344001158","219011344069620",28.31,32.80,0,302.07,400.96,173.7,165.7,0.813,721862.0,721862.0,9295,0,0,0,L,1122011218,0,123.81,123.81,0002,31,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105948,2086307.00
06/10/2017 10:45,2,6.008,ACTIVE,218.03,363.39,59.949,1497105903,"201051344000576","219011344069620",28.57,30.80,0,337.24,401.56,173.9,165.9,0.822,736409.0,736409.0,9289,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105949,2086308.00
06/10/2017 10:45,2,5.830,ACTIVE,213.29,348.66,59.944,1497105903,"274151322000087","219011344069620",27.33,52.80,0,330.63,381.73,161.3,153.7,0.601,927791.0,927791.0,9383,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497105949,2086309.00
06/10/2017 11:00,2,6.459,ACTIVE,218.71,362.49,60.018,1497106803,"201051344000645","219011344069620",27.91,34.00,0,337.24,403.07,182.5,174.2,0.853,735411.2,735411.2,9284,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106804,2086310.00
06/10/2017 11:00,2,6.174,ACTIVE,214.19,367.30,60.007,1497106803,"274151322000085","219011344069620",25.64,43.00,0,332.43,381.42,160.2,152.7,0.619,950606.4,950606.4,9238,0,0,0,L,1151911521,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106805,2086311.00
06/10/2017 11:00,2,6.412,ACTIVE,217.80,364.29,60.007,1497106803,"201051344000633","219011344069620",28.17,34.80,0,336.94,403.97,183.0,174.7,0.853,722012.2,722012.2,9319,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106806,2086312.00
06/10/2017 11:00,2,6.363,ACTIVE,218.93,363.69,60.018,1497106803,"201051344000469","219011344069620",28.47,33.50,0,335.74,407.27,183.4,175.1,0.866,725142.2,725142.2,9297,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106807,2086313.00
06/10/2017 11:00,2,6.352,ACTIVE,217.13,360.38,59.996,1497106803,"201051344000646","219011344069620",28.09,36.80,0,332.43,403.67,180.5,172.3,0.844,720800.9,720800.9,9297,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106808,2086314.00
06/10/2017 11:00,2,6.238,ALERT,213.74,352.27,60.007,1497106803,"274151322000052","219011344069620",27.51,47.50,0,297.26,387.14,173.7,165.7,0.681,987463.3,987463.3,9241,0,0,0,L,1151911521,0,122.68,123.14,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106810,2086315.00
06/10/2017 11:00,2,6.467,ACTIVE,218.26,361.59,60.002,1497106803,"201051344000585","219011344069620",27.63,36.80,0,337.24,403.07,181.0,172.7,0.844,732894.3,732894.3,9298,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106811,2086316.00
06/10/2017 11:00,2,6.434,ACTIVE,216.90,360.08,60.012,1497106803,"201051344001230","219011344069620",27.77,35.00,0,331.83,398.26,180.9,172.7,0.840,725480.5,725480.5,9304,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106812,2086317.00
06/10/2017 11:00,2,6.326,ACTIVE,218.26,359.78,60.002,1497106803,"201051344000582","219011344069620",27.89,35.60,0,336.94,404.27,178.7,170.6,0.831,714997.8,714997.8,9287,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106812,2086318.00
06/10/2017 11:00,2,6.428,ACTIVE,217.13,361.59,60.002,1497106803,"201051344000955","219011344069620",27.99,35.00,0,332.73,403.67,182.0,173.8,0.862,734145.8,734145.8,9305,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106813,2086319.00
06/10/2017 11:00,2,4.119,ACTIVE,213.96,425.91,60.007,1497106803,"274151322000094","219011344069620",38.31,43.20,0,386.53,449.35,158.8,151.3,0.605,810351.5,810351.5,9483,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106814,2086320.00
06/10/2017 11:00,2,6.455,ACTIVE,218.93,362.49,60.002,1497106803,"201051344000579","219011344069620",28.27,35.20,0,336.64,404.87,184.9,176.5,0.853,743310.8,743310.8,9290,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106815,2086321.00
06/10/2017 11:00,2,6.469,ACTIVE,216.90,359.18,60.034,1497106803,"201051344000890","219011344069620",27.75,33.50,0,332.43,403.37,181.9,173.6,0.809,728123.8,728123.8,9299,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106816,2086322.00
06/10/2017 11:00,2,6.459,ACTIVE,217.80,364.89,60.007,1497106803,"201051344000438","219011344069620",27.85,33.80,0,337.24,404.27,182.1,173.9,0.853,730839.0,730839.0,9294,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106817,2086323.00
06/10/2017 11:00,2,6.354,ACTIVE,217.13,354.67,60.034,1497106803,"201051344000417","219011344069620",18.19,33.80,0,337.84,382.93,117.2,111.1,0.557,670557.1,670557.1,9323,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106818,2086324.00
06/10/2017 11:00,2,6.160,ACTIVE,213.51,355.88,60.002,1497106803,"274151322000083","219011344069620",27.59,41.80,0,332.43,385.33,172.1,164.1,0.703,977470.8,977470.8,9246,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106819,2086325.00
06/10/2017 11:00,2,6.494,ALERT,214.64,347.46,60.002,1497106803,"274151322000076","219011344069620",28.37,46.80,0,292.16,400.96,186.6,178.1,0.738,1042584.8,1042584.8,9239,0,0,0,L,1151911521,0,123.36,123.59,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106821,2086326.00
06/10/2017 11:00,2,6.527,ALERT,217.35,362.19,59.996,1497106803,"201051344000868","219011344069620",27.65,34.50,0,298.47,404.27,182.8,174.5,0.840,723624.9,723624.9,9299,0,0,0,L,1122011218,0,123.36,124.49,0002,30,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106823,2086327.00
06/10/2017 11:00,2,6.479,ACTIVE,213.74,353.77,59.996,1497106803,"274151322000095","219011344069620",28.09,42.80,0,331.53,387.74,184.2,175.9,0.685,1032488.6,1032488.6,9251,0,0,0,L,1151911521,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106823,2086328.00
06/10/2017 11:00,2,6.520,ACTIVE,218.93,358.28,60.002,1497106803,"201051344000988","219011344069620",18.13,33.50,0,337.54,384.43,119.8,113.7,0.557,643661.3,643661.3,9312,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106824,2086329.00
06/10/2017 11:00,2,6.430,ACTIVE,218.26,361.89,60.012,1497106803,"201051344001025","219011344069620",28.05,38.20,0,338.14,403.97,182.6,174.3,0.844,730417.1,730417.1,9311,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106825,2086330.00
06/10/2017 11:00,2,6.391,ALERT,218.93,360.99,60.002,1497106803,"201051344000458","219011344069620",28.11,35.40,0,305.68,403.97,181.8,173.5,0.866,735553.0,735553.0,9281,0,0,0,L,1122011218,0,124.27,124.94,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106827,2086331.00
06/10/2017 11:00,2,6.455,ACTIVE,219.61,364.89,60.007,1497106803,"201051344000853","219011344069620",28.05,34.30,0,337.54,403.67,183.4,175.1,0.866,736276.2,736276.2,9292,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106828,2086332.00
06/10/2017 11:00,2,6.418,ACTIVE,216.90,360.99,60.012,1497106803,"201051344000685","219011344069620",28.07,32.40,0,334.24,403.37,182.5,174.2,0.866,730866.5,730866.5,9308,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106829,2086333.00
06/10/2017 11:00,2,6.330,ACTIVE,217.80,361.59,60.002,1497106803,"201051344000917","219011344069620",28.01,36.30,0,336.94,403.07,179.5,171.3,0.849,727462.6,727462.6,9295,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106830,2086334.00
06/10/2017 11:00,2,6.281,ACTIVE,217.13,362.79,59.996,1497106803,"201051344001145","219011344069620",28.51,34.00,0,336.94,404.57,181.3,173.1,0.831,735486.8,735486.8,9293,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106831,2086335.00
06/10/2017 11:00,2,6.471,ACTIVE,218.26,363.39,60.018,1497106803,"201051344000651","219011344069620",27.75,36.00,0,336.94,407.27,181.9,173.6,0.822,723958.5,723958.5,9303,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106832,2086336.00
06/10/2017 11:00,2,6.125,ACTIVE,213.29,355.88,59.959,1497106803,"274151322000088","219011344069620",27.31,42.00,0,331.83,384.13,169.4,161.6,0.641,937271.2,937271.2,9246,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106832,2086337.00
