ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 11:00,2,4.221,ACTIVE,214.41,408.48,59.991,1497106803,"274151322000068","219011344069620",37.65,43.80,0,376.62,472.20,160.6,153.1,0.619,810817.3,810817.3,9497,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106833,2086338.00
06/10/2017 11:00,2,6.469,ACTIVE,218.03,363.09,59.996,1497106803,"201051344001135","219011344069620",27.69,36.80,0,338.14,403.37,181.4,173.1,0.818,719392.8,719392.8,9290,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106835,2086339.00
06/10/2017 11:00,2,6.482,ACTIVE,217.13,360.99,59.996,1497106803,"201051344000594","219011344069620",28.19,35.20,0,332.13,404.87,185.0,176.7,0.844,738304.5,738304.5,9290,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106835,2086340.00
06/10/2017 11:00,2,6.543,ACTIVE,218.03,363.09,59.996,1497106803,"201051344001203","219011344069620",27.67,36.30,0,337.84,403.67,183.2,174.9,0.853,728691.5,728691.5,9322,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106836,2086341.00
06/10/2017 11:00,2,6.133,ACTIVE,213.96,369.10,59.991,1497106803,"274151322000054","219011344069620",26.38,43.60,0,331.83,383.83,164.0,156.3,0.632,954534.2,954534.2,9232,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106837,2086342.00
06/10/2017 11:00,2,6.492,ACTIVE,217.80,360.08,60.012,1497106803,"201051344000867","219011344069620",27.87,35.80,0,336.94,403.37,183.2,174.9,0.840,722508.9,722508.9,9318,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106838,2086343.00
06/10/2017 11:00,2,6.432,ACTIVE,218.03,363.69,59.991,1497106803,"201051344001093","219011344069620",27.89,36.80,0,337.24,403.37,181.7,173.4,0.826,727254.5,727254.5,9310,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106839,2086344.00
06/10/2017 11:00,2,6.502,ACTIVE,218.71,364.89,60.028,1497106803,"201051344000900","219011344069620",28.27,33.30,0,336.64,404.57,186.2,177.8,0.844,743958.6,743958.6,9294,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106840,2086345.00
06/10/2017 11:00,2,6.336,ALERT,218.71,364.59,59.996,1497106803,"201051344000648","219011344069620",28.35,33.30,0,304.18,404.27,181.8,173.5,0.840,732586.4,732586.4,9287,0,0,0,L,1122011218,0,123.81,124.94,0002,29,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106842,2086346.00
06/10/2017 11:00,2,6.461,ACTIVE,218.71,363.39,60.002,1497106803,"201051344000569","219011344069620",27.95,34.30,0,335.74,403.37,182.9,174.6,0.844,746199.9,746199.9,9272,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106843,2086347.00
06/10/2017 11:00,2,6.398,ACTIVE,219.16,363.39,60.012,1497106803,"201051344000983","219011344069620",28.25,34.80,0,336.64,404.87,183.1,174.8,0.871,736727.9,736727.9,9293,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106844,2086348.00
06/10/2017 11:00,2,6.424,ACTIVE,218.71,361.29,59.996,1497106803,"201051344001158","219011344069620",27.95,34.80,0,336.34,407.27,181.9,173.7,0.844,721904.4,721904.4,9297,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106844,2086349.00
06/10/2017 11:00,2,6.461,ACTIVE,218.93,363.99,59.996,1497106803,"201051344000576","219011344069620",27.83,33.80,0,336.04,403.67,182.1,173.8,0.857,736451.4,736451.4,9290,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106845,2086350.00
06/10/2017 11:00,2,6.188,ACTIVE,213.96,368.80,60.002,1497106803,"274151322000087","219011344069620",26.94,56.00,0,330.03,384.13,168.7,160.9,0.636,927830.1,927830.1,9384,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497106846,2086351.00
06/10/2017 11:15,2,6.715,ACTIVE,219.16,363.09,59.959,1497107703,"201051344000645","219011344069620",27.91,35.20,0,336.64,404.87,189.7,181.2,0.866,735455.6,735455.6,9285,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107705,2086352.00
06/10/2017 11:15,2,6.406,ACTIVE,214.41,367.60,59.954,1497107703,"274151322000085","219011344069620",25.50,45.80,0,331.83,382.03,165.4,157.8,0.619,950645.3,950645.3,9239,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107705,2086353.00
06/10/2017 11:15,2,6.742,ACTIVE,218.26,362.19,59.944,1497107703,"201051344000633","219011344069620",27.69,36.00,0,336.04,405.17,188.9,180.4,0.897,722056.6,722056.6,9320,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107706,2086354.00
06/10/2017 11:15,2,6.691,ACTIVE,219.39,366.10,59.949,1497107703,"201051344000469","219011344069620",27.99,35.60,0,336.04,406.07,189.8,181.2,0.893,725186.8,725186.8,9298,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107707,2086355.00
06/10/2017 11:15,2,6.629,ACTIVE,217.58,362.19,59.954,1497107703,"201051344000646","219011344069620",27.89,37.50,0,336.94,405.47,187.2,178.8,0.884,720844.7,720844.7,9298,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107708,2086356.00
06/10/2017 11:15,2,6.498,ACTIVE,214.41,349.26,59.970,1497107703,"274151322000052","219011344069620",27.33,51.00,0,330.33,385.33,179.8,171.6,0.712,987505.5,987505.5,9243,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107709,2086357.00
06/10/2017 11:15,2,6.676,ACTIVE,218.26,362.19,59.970,1497107703,"201051344000585","219011344069620",27.73,38.40,0,336.64,403.97,187.5,179.1,0.871,732938.2,732938.2,9299,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107710,2086358.00
06/10/2017 11:15,2,6.605,ACTIVE,216.90,361.89,59.933,1497107703,"201051344001230","219011344069620",28.01,36.50,0,336.64,403.97,187.3,178.8,0.884,725524.3,725524.3,9305,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107711,2086359.00
06/10/2017 11:15,2,6.662,ACTIVE,218.71,361.89,59.959,1497107703,"201051344000582","219011344069620",27.45,37.30,0,336.34,406.07,185.2,176.8,0.849,715041.2,715041.2,9288,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107712,2086360.00
06/10/2017 11:15,2,6.670,ACTIVE,217.13,361.29,59.954,1497107703,"201051344000955","219011344069620",27.87,36.80,0,337.84,404.87,188.4,179.9,0.888,734190.1,734190.1,9306,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107713,2086361.00
06/10/2017 11:15,2,4.334,ACTIVE,214.19,427.11,59.944,1497107703,"274151322000094","219011344069620",37.97,46.00,0,385.03,448.45,165.6,157.9,0.645,810390.3,810390.3,9484,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107714,2086362.00
06/10/2017 11:15,2,6.715,ACTIVE,219.61,363.39,59.954,1497107703,"201051344000579","219011344069620",28.05,36.50,0,336.64,405.47,190.7,182.2,0.884,743355.6,743355.6,9291,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107715,2086363.00
06/10/2017 11:15,2,6.705,ACTIVE,217.13,360.99,59.954,1497107703,"201051344000890","219011344069620",27.77,35.40,0,337.84,405.77,188.6,180.1,0.862,728168.0,728168.0,9300,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107716,2086364.00
06/10/2017 11:15,2,6.662,ACTIVE,218.03,361.59,59.933,1497107703,"201051344000438","219011344069620",27.91,35.00,0,337.84,406.07,188.3,179.8,0.884,730883.2,730883.2,9295,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107717,2086365.00
06/10/2017 11:15,2,6.617,ACTIVE,217.35,354.37,59.959,1497107703,"201051344000417","219011344069620",18.09,35.60,0,338.74,384.43,121.2,115.1,0.575,670585.4,670585.4,9324,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107718,2086366.00
06/10/2017 11:15,2,6.430,ACTIVE,214.19,358.28,59.938,1497107703,"274151322000083","219011344069620",27.35,44.80,0,331.83,386.23,178.1,170.0,0.716,977512.6,977512.6,9247,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107719,2086367.00
06/10/2017 11:15,2,6.863,ACTIVE,215.32,373.61,59.959,1497107703,"274151322000076","219011344069620",27.95,49.30,0,331.53,387.74,194.2,185.5,0.747,1042630.3,1042630.3,9241,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107720,2086368.00
06/10/2017 11:15,2,6.738,ACTIVE,217.80,361.29,59.959,1497107703,"201051344000868","219011344069620",27.67,35.40,0,336.64,405.47,188.8,180.3,0.853,723669.3,723669.3,9301,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107721,2086369.00
06/10/2017 11:15,2,6.695,ACTIVE,213.96,359.78,59.949,1497107703,"274151322000095","219011344069620",28.15,45.00,0,330.93,388.94,190.5,182.0,0.738,1032533.3,1032533.3,9252,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107722,2086370.00
06/10/2017 11:15,2,6.816,ACTIVE,219.61,359.18,59.949,1497107703,"201051344000988","219011344069620",17.93,35.00,0,338.14,386.53,123.7,117.5,0.570,643690.2,643690.2,9313,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107723,2086371.00
06/10/2017 11:15,2,6.668,ACTIVE,218.26,361.29,59.965,1497107703,"201051344001025","219011344069620",27.85,40.20,0,337.84,406.07,188.0,179.6,0.844,730461.2,730461.2,9312,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107724,2086372.00
06/10/2017 11:15,2,6.625,ACTIVE,219.39,364.59,59.970,1497107703,"201051344000458","219011344069620",28.01,37.00,0,336.94,406.07,188.0,179.6,0.888,735597.0,735597.0,9283,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107725,2086373.00
06/10/2017 11:15,2,6.654,ACTIVE,220.06,365.49,59.954,1497107703,"201051344000853","219011344069620",28.19,35.80,0,339.34,406.97,190.0,181.5,0.893,736320.7,736320.7,9293,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107725,2086374.00
06/10/2017 11:15,2,6.680,ACTIVE,217.13,360.99,59.933,1497107703,"201051344000685","219011344069620",27.99,34.30,0,337.24,405.17,189.4,180.9,0.915,730910.7,730910.7,9309,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107726,2086375.00
06/10/2017 11:15,2,6.592,ACTIVE,218.26,362.19,59.954,1497107703,"201051344000917","219011344069620",27.85,38.60,0,336.94,404.57,185.8,177.4,0.884,727506.0,727506.0,9296,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107727,2086376.00
06/10/2017 11:15,2,6.602,ACTIVE,217.35,360.99,59.959,1497107703,"201051344001145","219011344069620",28.19,35.80,0,338.14,405.47,188.3,179.8,0.840,735530.8,735530.8,9294,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107728,2086377.00
06/10/2017 11:15,2,6.740,ACTIVE,218.71,363.09,59.938,1497107703,"201051344000651","219011344069620",27.53,38.40,0,336.34,404.87,187.9,179.4,0.853,724002.4,724002.4,9304,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107729,2086378.00
06/10/2017 11:15,2,6.367,ACTIVE,213.96,360.69,59.928,1497107703,"274151322000088","219011344069620",27.17,44.00,0,331.53,385.33,175.1,167.0,0.654,937312.3,937312.3,9247,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107730,2086379.00
06/10/2017 11:15,2,4.289,ACTIVE,215.54,427.41,59.965,1497107703,"274151322000068","219011344069620",38.47,45.50,0,385.33,451.16,166.8,159.0,0.636,810856.2,810856.2,9498,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107731,2086380.00
06/10/2017 11:15,2,6.660,ACTIVE,218.03,362.49,59.959,1497107703,"201051344001135","219011344069620",27.75,38.60,0,337.24,405.17,187.1,178.7,0.840,719436.6,719436.6,9291,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107732,2086381.00
06/10/2017 11:15,2,6.768,ACTIVE,217.35,361.59,59.917,1497107703,"201051344000594","219011344069620",27.87,37.50,0,337.24,407.87,191.1,182.5,0.875,738349.2,738349.2,9291,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107733,2086382.00
06/10/2017 11:15,2,6.854,ACTIVE,218.71,362.49,59.933,1497107703,"201051344001203","219011344069620",27.21,38.20,0,336.94,405.47,188.9,180.4,0.879,728735.8,728735.8,9323,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107734,2086383.00
06/10/2017 11:15,2,6.426,ACTIVE,214.19,352.27,59.933,1497107703,"274151322000054","219011344069620",26.00,46.20,0,331.53,384.43,169.3,161.5,0.645,954573.9,954573.9,9233,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107734,2086384.00
06/10/2017 11:15,2,6.736,ACTIVE,218.26,361.29,59.938,1497107703,"201051344000867","219011344069620",27.79,38.00,0,337.84,405.17,189.5,181.0,0.862,722553.1,722553.1,9319,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107735,2086385.00
06/10/2017 11:15,2,6.703,ALERT,218.48,364.59,59.954,1497107703,"201051344001093","219011344069620",27.55,38.20,0,305.68,404.57,187.1,178.6,0.862,727298.2,727298.2,9311,0,0,0,L,1122011218,0,124.94,123.81,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107737,2086386.00
06/10/2017 11:15,2,6.736,ACTIVE,218.93,364.89,59.949,1497107703,"201051344000900","219011344069620",28.19,35.00,0,335.14,406.07,192.1,183.5,0.871,744003.6,744003.6,9295,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107738,2086387.00
06/10/2017 11:15,2,6.713,ACTIVE,218.71,363.09,59.912,1497107703,"201051344000648","219011344069620",27.61,34.80,0,336.64,406.07,187.7,179.3,0.875,732630.4,732630.4,9289,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107739,2086388.00
06/10/2017 11:15,2,6.688,ACTIVE,218.93,363.39,59.959,1497107703,"201051344000569","219011344069620",27.97,36.00,0,336.04,405.47,189.5,181.0,0.884,746244.2,746244.2,9273,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107740,2086389.00
06/10/2017 11:15,2,6.672,ACTIVE,219.16,362.19,59.938,1497107703,"201051344000983","219011344069620",28.07,36.00,0,336.04,406.07,189.7,181.2,0.879,736772.2,736772.2,9294,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107741,2086390.00
06/10/2017 11:15,2,6.705,ACTIVE,219.39,363.99,59.938,1497107703,"201051344001158","219011344069620",27.73,36.30,0,336.34,404.87,188.2,179.7,0.871,721948.4,721948.4,9298,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107742,2086391.00
06/10/2017 11:15,2,6.654,ACTIVE,219.39,363.69,59.922,1497107703,"201051344000576","219011344069620",28.03,35.20,0,333.93,406.97,189.0,180.5,0.871,736495.5,736495.5,9291,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107742,2086392.00
06/10/2017 11:15,2,6.373,ACTIVE,214.19,371.21,59.944,1497107703,"274151322000087","219011344069620",26.98,58.30,0,327.32,384.73,174.0,166.0,0.650,927870.9,927870.9,9385,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497107743,2086393.00
06/10/2017 11:30,2,7.008,ACTIVE,219.16,365.19,59.959,1497108604,"201051344000645","219011344069620",27.31,36.50,0,336.04,406.37,194.0,185.3,0.857,735501.3,735501.3,9286,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108605,2086394.00
06/10/2017 11:30,2,6.627,ACTIVE,213.96,357.38,59.970,1497108604,"274151322000085","219011344069620",25.09,47.80,0,332.13,383.23,168.4,160.6,0.636,950685.0,950685.0,9240,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108606,2086395.00
06/10/2017 11:30,2,7.000,ACTIVE,218.26,363.99,59.965,1497108604,"201051344000633","219011344069620",27.37,38.60,0,335.74,406.97,194.0,185.4,0.919,722102.2,722102.2,9321,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108607,2086396.00
06/10/2017 11:30,2,6.947,ACTIVE,219.61,364.29,59.965,1497108604,"201051344000469","219011344069620",27.65,36.50,0,336.04,407.87,194.4,185.7,0.915,725232.6,725232.6,9299,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108608,2086397.00
06/10/2017 11:30,2,6.842,ACTIVE,217.35,361.89,59.965,1497108604,"201051344000646","219011344069620",27.59,40.20,0,319.21,420.50,191.2,182.6,0.910,720889.8,720889.8,9299,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108609,2086398.00
06/10/2017 11:30,2,6.727,ACTIVE,214.19,354.67,59.949,1497108604,"274151322000052","219011344069620",27.00,53.00,0,331.23,387.14,183.8,175.5,0.725,987548.9,987548.9,9244,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108610,2086399.00
06/10/2017 11:30,2,6.867,ALERT,218.26,360.99,59.975,1497108604,"201051344000585","219011344069620",27.61,40.00,0,300.57,405.47,192.2,183.6,0.879,732983.2,732983.2,9300,0,0,0,L,1122011218,0,124.27,124.04,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108612,2086400.00
06/10/2017 11:30,2,6.963,ACTIVE,216.90,360.08,59.975,1497108604,"201051344001230","219011344069620",27.15,38.40,0,333.03,405.47,191.6,183.0,0.888,725569.6,725569.6,9306,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108612,2086401.00
06/10/2017 11:30,2,6.826,ACTIVE,218.26,361.29,59.970,1497108604,"201051344000582","219011344069620",27.49,39.30,0,336.04,407.27,190.0,181.5,0.875,715085.9,715085.9,9289,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108613,2086402.00
06/10/2017 11:30,2,6.906,ACTIVE,217.35,361.59,59.970,1497108604,"201051344000955","219011344069620",27.55,39.30,0,337.24,406.37,192.7,184.1,0.915,734235.6,734235.6,9307,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108614,2086403.00
06/10/2017 11:30,2,4.514,ACTIVE,214.19,420.50,59.981,1497108604,"274151322000094","219011344069620",37.13,47.80,0,382.63,450.26,170.0,162.1,0.667,810430.3,810430.3,9485,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108615,2086404.00
06/10/2017 11:30,2,7.000,ACTIVE,219.61,366.10,59.970,1497108604,"201051344000579","219011344069620",27.61,38.60,0,336.04,406.97,195.7,187.0,0.910,743401.7,743401.7,9292,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108616,2086405.00
06/10/2017 11:30,2,7.021,ACTIVE,217.35,360.38,59.975,1497108604,"201051344000890","219011344069620",27.12,36.80,0,337.84,406.37,192.8,184.2,0.879,728213.4,728213.4,9301,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108617,2086406.00
06/10/2017 11:30,2,6.803,ACTIVE,218.03,364.59,59.975,1497108604,"201051344000438","219011344069620",27.99,37.00,0,325.22,414.49,192.7,184.0,0.888,730928.7,730928.7,9296,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108618,2086407.00
06/10/2017 11:30,2,6.742,ACTIVE,217.35,356.48,59.975,1497108604,"201051344000417","219011344069620",18.15,37.50,0,335.74,394.05,123.9,117.7,0.583,670614.4,670614.4,9325,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108619,2086408.00
06/10/2017 11:30,2,6.645,ACTIVE,213.51,368.50,59.975,1497108604,"274151322000083","219011344069620",27.14,46.80,0,331.53,387.14,182.6,174.3,0.742,977555.5,977555.5,9248,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108620,2086409.00
06/10/2017 11:30,2,7.043,ACTIVE,215.09,369.10,59.981,1497108604,"274151322000076","219011344069620",27.85,50.80,0,330.93,391.04,198.7,189.9,0.782,1042677.1,1042677.1,9242,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108620,2086410.00
06/10/2017 11:30,2,7.012,ACTIVE,218.03,364.29,59.986,1497108604,"201051344000868","219011344069620",27.31,37.30,0,337.24,407.57,194.0,185.3,0.879,723714.9,723714.9,9302,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108622,2086411.00
06/10/2017 11:30,2,7.018,ACTIVE,213.51,349.56,59.970,1497108604,"274151322000095","219011344069620",27.45,47.50,0,331.23,390.14,195.0,186.3,0.738,1032579.3,1032579.3,9253,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108623,2086412.00
06/10/2017 11:30,2,6.918,ACTIVE,219.61,359.48,59.949,1497108604,"201051344000988","219011344069620",18.05,36.30,0,338.14,386.83,126.5,120.1,0.583,643719.9,643719.9,9314,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108623,2086413.00
06/10/2017 11:30,2,7.006,ACTIVE,218.26,361.89,59.970,1497108604,"201051344001025","219011344069620",27.37,41.50,0,337.54,407.57,194.2,185.5,0.866,730506.8,730506.8,9313,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108624,2086414.00
06/10/2017 11:30,2,6.896,ACTIVE,219.39,362.79,60.012,1497108604,"201051344000458","219011344069620",27.67,38.80,0,336.64,406.67,193.5,184.8,0.906,735642.4,735642.4,9284,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108625,2086415.00
06/10/2017 11:30,2,6.932,ACTIVE,219.84,365.19,59.975,1497108604,"201051344000853","219011344069620",27.75,37.80,0,338.44,407.27,194.9,186.2,0.919,736366.5,736366.5,9294,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108626,2086416.00
06/10/2017 11:30,2,6.889,ACTIVE,217.13,362.79,59.944,1497108604,"201051344000685","219011344069620",27.75,35.80,0,329.13,425.01,193.6,184.9,0.941,730956.3,730956.3,9310,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108627,2086417.00
06/10/2017 11:30,2,6.801,ACTIVE,218.03,362.79,59.986,1497108604,"201051344000917","219011344069620",27.65,40.40,0,336.64,406.37,190.4,181.8,0.902,727550.8,727550.8,9297,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108628,2086418.00
06/10/2017 11:30,2,6.797,ACTIVE,217.35,360.69,59.975,1497108604,"201051344001145","219011344069620",28.03,36.80,0,334.24,406.67,192.7,184.1,0.879,735576.2,735576.2,9295,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108629,2086419.00
06/10/2017 11:30,2,7.037,ACTIVE,218.48,364.29,59.981,1497108604,"201051344000651","219011344069620",27.12,40.20,0,335.44,406.37,193.2,184.6,0.875,724047.7,724047.7,9305,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108630,2086420.00
06/10/2017 11:30,2,6.672,ACTIVE,213.74,347.16,59.970,1497108604,"274151322000088","219011344069620",26.56,46.20,0,330.33,386.53,179.4,171.2,0.689,937354.5,937354.5,9248,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108631,2086421.00
06/10/2017 11:30,2,4.412,ACTIVE,214.64,415.39,59.975,1497108604,"274151322000068","219011344069620",38.31,48.00,0,384.43,451.46,171.4,163.5,0.663,810896.4,810896.4,9499,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108632,2086422.00
06/10/2017 11:30,2,6.973,ACTIVE,218.26,360.99,59.954,1497108604,"201051344001135","219011344069620",27.27,41.00,0,324.32,412.38,192.5,183.9,0.879,719481.9,719481.9,9292,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108632,2086423.00
06/10/2017 11:30,2,7.010,ACTIVE,217.58,364.59,59.970,1497108604,"201051344000594","219011344069620",27.71,38.60,0,337.24,408.48,196.5,187.8,0.910,738395.4,738395.4,9292,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108633,2086424.00
06/10/2017 11:30,2,6.992,ACTIVE,218.71,363.39,59.981,1497108604,"201051344001203","219011344069620",27.57,39.80,0,337.24,407.57,195.2,186.5,0.910,728781.5,728781.5,9324,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108634,2086425.00
06/10/2017 11:30,2,6.711,ACTIVE,214.19,373.31,59.965,1497108604,"274151322000054","219011344069620",25.49,48.00,0,331.53,385.33,173.2,165.2,0.650,954614.7,954614.7,9234,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108635,2086426.00
06/10/2017 11:30,2,6.943,ACTIVE,218.26,363.39,59.970,1497108604,"201051344000867","219011344069620",27.61,39.50,0,336.04,406.67,194.2,185.5,0.884,722598.9,722598.9,9320,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108636,2086427.00
06/10/2017 11:30,2,6.914,ACTIVE,218.48,363.39,59.970,1497108604,"201051344001093","219011344069620",27.49,40.20,0,335.14,406.97,192.4,183.8,0.875,727343.3,727343.3,9313,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108637,2086428.00
06/10/2017 11:30,2,7.002,ACTIVE,219.16,363.09,59.975,1497108604,"201051344000900","219011344069620",27.89,37.30,0,335.44,408.18,197.8,189.0,0.902,744050.0,744050.0,9296,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108638,2086429.00
06/10/2017 11:30,2,6.914,ACTIVE,218.71,362.79,59.975,1497108604,"201051344000648","219011344069620",27.61,35.60,0,336.94,407.87,193.2,184.6,0.893,732675.7,732675.7,9290,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108639,2086430.00
06/10/2017 11:30,2,6.898,ACTIVE,219.39,363.69,59.975,1497108604,"201051344000569","219011344069620",27.83,38.00,0,334.54,407.57,194.2,185.5,0.893,746289.8,746289.8,9274,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108640,2086431.00
06/10/2017 11:30,2,6.924,ACTIVE,219.61,364.29,59.975,1497108604,"201051344000983","219011344069620",27.75,38.00,0,335.74,407.27,194.6,185.9,0.888,736817.9,736817.9,9295,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108641,2086432.00
06/10/2017 11:30,2,7.012,ACTIVE,219.61,363.39,59.991,1497108604,"201051344001158","219011344069620",27.19,39.00,0,335.44,406.67,193.1,184.5,0.902,721993.7,721993.7,9299,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108642,2086433.00
06/10/2017 11:30,2,6.957,ACTIVE,219.39,363.69,59.981,1497108604,"201051344000576","219011344069620",27.51,36.80,0,336.04,406.97,193.7,185.0,0.897,736541.1,736541.1,9292,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108643,2086434.00
06/10/2017 11:30,2,6.625,ACTIVE,214.19,348.36,59.970,1497108604,"274151322000087","219011344069620",26.62,60.30,0,329.43,385.63,178.6,170.4,0.650,927912.8,927912.8,9386,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497108644,2086435.00
06/10/2017 11:45,2,8.020,ACTIVE,219.61,365.49,59.933,1497109504,"201051344000645","219011344069620",26.78,39.00,0,321.01,411.78,217.2,207.7,0.986,735548.1,735548.1,9287,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109505,2086436.00
06/10/2017 11:45,2,7.576,ACTIVE,214.19,348.36,59.928,1497109504,"274151322000085","219011344069620",24.33,49.80,0,328.22,386.23,186.7,178.3,0.716,950725.4,950725.4,9241,0,0,0,L,1151911521,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109506,2086437.00
06/10/2017 11:45,2,7.955,ACTIVE,218.93,365.80,59.991,1497109504,"201051344000633","219011344069620",26.96,40.20,0,318.61,413.29,217.2,207.7,0.999,722148.9,722148.9,9322,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109506,2086438.00
06/10/2017 11:45,2,8.035,ACTIVE,220.29,368.80,59.949,1497109504,"201051344000469","219011344069620",26.86,39.00,0,318.00,414.79,218.6,209.1,1.030,725279.5,725279.5,9300,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109507,2086439.00
06/10/2017 11:45,2,7.957,ACTIVE,217.58,362.19,59.959,1497109504,"201051344000646","219011344069620",26.74,42.50,0,320.41,413.59,215.4,205.9,1.016,720936.0,720936.0,9300,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109508,2086440.00
06/10/2017 11:45,2,7.623,ACTIVE,214.19,352.27,59.938,1497109504,"274151322000052","219011344069620",26.76,55.00,0,328.52,391.04,206.3,197.2,0.818,987593.2,987593.2,9245,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109509,2086441.00
06/10/2017 11:45,2,8.008,ACTIVE,219.16,367.90,59.949,1497109504,"201051344000585","219011344069620",26.82,42.30,0,320.11,411.48,217.2,207.8,1.016,733029.8,733029.8,9302,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109510,2086442.00
06/10/2017 11:45,2,7.865,ACTIVE,217.13,362.79,59.949,1497109504,"201051344001230","219011344069620",27.10,40.60,0,319.21,413.59,215.7,206.3,1.012,725615.7,725615.7,9307,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109511,2086443.00
06/10/2017 11:45,2,7.814,ACTIVE,218.93,364.89,59.938,1497109504,"201051344000582","219011344069620",27.08,40.80,0,320.11,412.68,214.1,204.7,0.981,715131.7,715131.7,9290,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109512,2086444.00
06/10/2017 11:45,2,7.926,ACTIVE,217.80,365.19,59.949,1497109504,"201051344000955","219011344069620",26.92,41.30,0,318.30,412.98,216.1,206.6,1.021,734282.0,734282.0,9308,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109513,2086445.00
06/10/2017 11:45,2,5.084,ACTIVE,214.19,423.50,59.944,1497109504,"274151322000094","219011344069620",37.47,50.40,0,332.43,446.35,193.7,185.0,0.760,810471.6,810471.6,9486,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109514,2086446.00
06/10/2017 11:45,2,7.939,ACTIVE,220.52,367.90,59.981,1497109504,"201051344000579","219011344069620",27.31,40.40,0,320.11,414.19,219.7,210.1,1.021,743448.8,743448.8,9293,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109515,2086447.00
06/10/2017 11:45,2,7.936,ACTIVE,217.58,366.40,59.986,1497109504,"201051344000890","219011344069620",26.82,41.00,0,320.71,412.68,215.5,206.0,0.968,728259.8,728259.8,9302,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109515,2086448.00
06/10/2017 11:45,2,7.916,ACTIVE,218.26,363.39,59.944,1497109504,"201051344000438","219011344069620",26.90,40.20,0,318.30,413.29,215.4,206.0,1.016,730975.1,730975.1,9297,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109516,2086449.00
06/10/2017 11:45,2,7.588,ACTIVE,218.03,357.38,59.954,1497109504,"201051344000417","219011344069620",17.89,40.20,0,317.70,390.74,137.5,130.8,0.645,670644.1,670644.1,9326,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109517,2086450.00
06/10/2017 11:45,2,7.547,ACTIVE,213.96,349.86,59.949,1497109504,"274151322000083","219011344069620",26.62,50.40,0,328.52,391.34,203.3,194.3,0.818,977599.5,977599.5,9249,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109518,2086451.00
06/10/2017 11:45,2,8.082,ACTIVE,215.09,356.78,59.938,1497109504,"274151322000076","219011344069620",27.02,54.00,0,328.22,394.05,221.0,211.4,0.866,1042725.0,1042725.0,9243,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109519,2086452.00
06/10/2017 11:45,2,7.979,ACTIVE,218.71,364.89,59.975,1497109504,"201051344000868","219011344069620",26.76,40.00,0,321.01,413.89,216.1,206.6,0.972,723761.6,723761.6,9303,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109520,2086453.00
06/10/2017 11:45,2,8.025,ACTIVE,213.74,373.01,59.949,1497109504,"274151322000095","219011344069620",26.80,50.60,0,327.62,394.65,217.7,208.2,0.831,1032626.4,1032626.4,9254,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109521,2086454.00
06/10/2017 11:45,2,7.744,ACTIVE,220.06,362.49,59.949,1497109504,"201051344000988","219011344069620",17.89,38.20,0,319.81,392.25,140.5,133.7,0.645,643750.2,643750.2,9315,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109522,2086455.00
06/10/2017 11:45,2,7.955,ACTIVE,218.93,363.99,59.944,1497109504,"201051344001025","219011344069620",26.96,43.80,0,321.61,413.59,217.1,207.7,0.977,730553.6,730553.6,9314,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109523,2086456.00
06/10/2017 11:45,2,7.756,ACTIVE,220.06,365.80,59.959,1497109504,"201051344000458","219011344069620",27.39,40.80,0,319.51,415.69,215.2,205.8,1.012,735689.0,735689.0,9285,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109524,2086457.00
06/10/2017 11:45,2,7.930,ACTIVE,220.52,368.20,59.949,1497109504,"201051344000853","219011344069620",27.04,39.80,0,321.31,418.39,217.1,207.6,1.016,736413.6,736413.6,9295,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109524,2086458.00
06/10/2017 11:45,2,7.875,ACTIVE,217.35,362.79,59.959,1497109504,"201051344000685","219011344069620",26.94,39.50,0,318.00,413.29,214.8,205.4,1.030,731003.0,731003.0,9311,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109525,2086459.00
06/10/2017 11:45,2,7.693,ACTIVE,218.93,366.10,59.954,1497109504,"201051344000917","219011344069620",27.27,42.50,0,319.81,412.68,212.4,203.1,0.972,727596.8,727596.8,9298,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109526,2086460.00
06/10/2017 11:45,2,7.854,ACTIVE,217.13,366.40,59.959,1497109504,"201051344001145","219011344069620",26.88,39.50,0,321.01,413.29,213.8,204.4,0.977,735622.6,735622.6,9296,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109527,2086461.00
06/10/2017 11:45,2,7.814,ACTIVE,219.61,365.80,59.949,1497109504,"201051344000651","219011344069620",27.25,42.00,0,320.11,412.08,215.6,206.2,0.977,724094.3,724094.3,9306,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109528,2086462.00
06/10/2017 11:45,2,7.545,ACTIVE,213.96,352.27,59.938,1497109504,"274151322000088","219011344069620",26.16,49.00,0,327.62,390.44,199.7,190.8,0.760,937397.7,937397.7,9249,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109529,2086463.00
06/10/2017 11:45,2,5.186,ACTIVE,214.87,403.37,59.954,1497109504,"274151322000068","219011344069620",36.82,51.00,0,333.03,447.85,193.3,184.6,0.747,810937.9,810937.9,9500,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109530,2086464.00
06/10/2017 11:45,2,7.869,ACTIVE,218.48,363.69,59.959,1497109504,"201051344001135","219011344069620",27.08,42.30,0,320.41,412.68,215.6,206.2,0.990,719528.3,719528.3,9293,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109531,2086465.00
06/10/2017 11:45,2,8.027,ACTIVE,217.58,364.29,59.907,1497109504,"201051344000594","219011344069620",26.96,41.00,0,321.01,415.69,219.2,209.6,1.012,738442.7,738442.7,9293,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109532,2086466.00
06/10/2017 11:45,2,7.984,ACTIVE,219.16,365.19,59.954,1497109504,"201051344001203","219011344069620",27.10,42.30,0,319.81,414.19,219.1,209.5,1.021,728828.6,728828.6,9325,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109532,2086467.00
06/10/2017 11:45,2,7.553,ACTIVE,213.74,359.18,59.944,1497109504,"274151322000054","219011344069620",24.99,51.30,0,327.92,389.24,191.2,182.6,0.747,954656.2,954656.2,9235,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109533,2086468.00
06/10/2017 11:45,2,8.025,ACTIVE,219.16,363.99,59.959,1497109504,"201051344000867","219011344069620",26.88,42.30,0,320.71,413.59,218.4,208.9,1.003,722645.8,722645.8,9321,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109535,2086469.00
06/10/2017 11:45,2,7.859,ACTIVE,218.93,365.80,59.954,1497109504,"201051344001093","219011344069620",27.37,42.00,0,319.81,413.59,217.7,208.2,0.972,727389.8,727389.8,9314,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109535,2086470.00
06/10/2017 11:45,2,8.125,ACTIVE,219.61,366.70,59.933,1497109504,"201051344000900","219011344069620",27.12,39.30,0,320.11,414.19,223.3,213.6,1.003,744097.7,744097.7,9297,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109536,2086471.00
06/10/2017 11:45,2,7.928,ACTIVE,219.61,366.70,59.959,1497109504,"201051344000648","219011344069620",27.10,37.50,0,319.21,413.89,217.6,208.1,1.003,732722.3,732722.3,9291,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109537,2086472.00
06/10/2017 11:45,2,7.980,ACTIVE,220.06,367.30,59.959,1497109504,"201051344000569","219011344069620",27.17,39.30,0,319.51,413.59,219.4,209.8,1.016,746336.7,746336.7,9275,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109538,2086473.00
06/10/2017 11:45,2,7.904,ACTIVE,220.29,367.00,59.959,1497109504,"201051344000983","219011344069620",27.51,39.80,0,319.81,413.89,220.2,210.6,1.034,736865.0,736865.0,9296,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109539,2086474.00
06/10/2017 11:45,2,8.000,ACTIVE,220.29,368.80,59.944,1497109504,"201051344001158","219011344069620",26.96,40.20,0,320.11,413.29,218.3,208.8,1.008,722040.4,722040.4,9300,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109540,2086475.00
06/10/2017 11:45,2,7.889,ACTIVE,220.52,367.90,59.954,1497109504,"201051344000576","219011344069620",27.33,39.00,0,320.11,414.19,218.3,208.7,1.012,736587.8,736587.8,9293,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109541,2086476.00
06/10/2017 11:45,2,7.602,ACTIVE,213.96,359.48,59.944,1497109504,"274151322000087","219011344069620",26.16,62.80,0,326.72,389.84,201.4,192.5,0.778,927955.9,927955.9,9387,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497109542,2086477.00
06/10/2017 12:00,2,5.010,ACTIVE,217.13,356.48,59.981,1497110404,"201051344000645","219011344069620",26.56,40.40,0,317.10,424.11,134.9,128.3,0.636,735591.8,735591.8,9288,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110405,2086478.00
06/10/2017 12:00,2,4.666,ACTIVE,213.51,343.55,59.981,1497110404,"274151322000085","219011344069620",24.15,51.30,0,326.72,391.34,114.0,108.2,0.433,950763.1,950763.1,9242,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110406,2086479.00
