ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 12:00,2,6.598,ACTIVE,217.80,362.19,59.975,1497110404,"201051344000633","219011344069620",26.58,42.30,0,315.30,419.60,177.5,169.4,0.849,722192.6,722192.6,9323,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110406,2086480.00
06/10/2017 12:00,2,6.195,ACTIVE,218.71,360.38,60.002,1497110404,"201051344000469","219011344069620",27.35,41.00,0,316.50,426.21,171.7,163.8,0.822,725323.5,725323.5,9301,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110407,2086481.00
06/10/2017 12:00,2,6.459,ACTIVE,216.90,360.08,59.996,1497110404,"201051344000646","219011344069620",27.06,45.00,0,316.20,419.90,177.4,169.3,0.862,720979.2,720979.2,9301,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110408,2086482.00
06/10/2017 12:00,2,7.143,ACTIVE,214.64,360.69,59.981,1497110404,"274151322000052","219011344069620",26.78,54.50,0,327.02,396.45,193.9,185.2,0.773,987634.8,987634.8,9246,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110409,2086483.00
06/10/2017 12:00,2,8.316,ACTIVE,219.39,368.20,59.986,1497110404,"201051344000585","219011344069620",27.02,43.40,0,317.10,418.39,227.4,217.6,1.052,733073.6,733073.6,9303,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110410,2086484.00
06/10/2017 12:00,2,7.590,ACTIVE,217.13,363.39,59.975,1497110404,"201051344001230","219011344069620",26.82,43.80,0,317.70,419.90,206.1,197.0,0.955,725658.7,725658.7,9308,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110411,2086485.00
06/10/2017 12:00,2,6.883,ACTIVE,218.48,364.89,59.996,1497110404,"201051344000582","219011344069620",26.98,42.30,0,315.30,420.20,188.1,179.6,0.862,715174.6,715174.6,9291,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110412,2086486.00
06/10/2017 12:00,2,7.590,ACTIVE,217.35,361.29,59.981,1497110404,"201051344000955","219011344069620",25.58,43.40,0,317.70,419.60,196.9,188.1,0.941,734325.3,734325.3,9309,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110413,2086487.00
06/10/2017 12:00,2,5.424,ACTIVE,214.64,418.09,59.970,1497110404,"274151322000094","219011344069620",36.98,52.50,0,330.33,453.86,202.9,193.9,0.787,810510.1,810510.1,9487,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110414,2086488.00
06/10/2017 12:00,2,8.373,ACTIVE,220.74,369.40,59.970,1497110404,"201051344000579","219011344069620",27.00,42.80,0,319.51,426.21,228.7,218.8,1.047,743493.0,743493.0,9294,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110415,2086489.00
06/10/2017 12:00,2,8.141,ACTIVE,217.80,365.19,59.986,1497110404,"201051344000890","219011344069620",26.92,43.60,0,317.70,419.90,221.9,212.2,1.008,728302.9,728302.9,9303,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110416,2086490.00
06/10/2017 12:00,2,8.361,ACTIVE,218.93,368.80,59.949,1497110404,"201051344000438","219011344069620",26.88,42.80,0,316.80,419.30,227.6,217.8,1.078,731018.3,731018.3,9298,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110417,2086491.00
06/10/2017 12:00,2,8.191,ACTIVE,218.48,357.98,59.986,1497110404,"201051344000417","219011344069620",17.91,42.30,0,315.30,393.75,148.6,141.5,0.707,670671.5,670671.5,9327,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110418,2086492.00
06/10/2017 12:00,2,8.070,ACTIVE,213.74,352.87,59.981,1497110404,"274151322000083","219011344069620",26.38,52.50,0,325.52,396.15,215.3,205.9,0.853,977640.6,977640.6,9250,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110418,2086493.00
06/10/2017 12:00,2,7.586,ACTIVE,215.09,353.77,60.002,1497110404,"274151322000076","219011344069620",27.35,53.30,0,325.52,400.66,210.1,200.9,0.822,1042769.8,1042769.8,9244,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110419,2086494.00
06/10/2017 12:00,2,8.293,ACTIVE,218.93,368.50,59.975,1497110404,"201051344000868","219011344069620",26.34,41.00,0,318.91,420.80,221.0,211.4,0.999,723805.5,723805.5,9304,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110420,2086495.00
06/10/2017 12:00,2,8.418,ACTIVE,214.41,372.71,60.002,1497110404,"274151322000095","219011344069620",26.48,53.80,0,323.11,399.76,225.2,215.5,0.857,1032670.5,1032670.5,9255,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110421,2086496.00
06/10/2017 12:00,2,6.912,ACTIVE,219.39,358.28,59.949,1497110404,"201051344000988","219011344069620",17.89,39.30,0,316.80,400.66,125.1,118.8,0.583,643778.6,643778.6,9316,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110422,2086497.00
06/10/2017 12:00,2,6.447,ACTIVE,218.03,361.29,59.975,1497110404,"201051344001025","219011344069620",27.29,44.80,0,317.70,419.90,177.9,169.8,0.795,730597.7,730597.7,9315,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110423,2086498.00
06/10/2017 12:00,2,4.951,ACTIVE,217.35,357.08,59.986,1497110404,"201051344000458","219011344069620",26.98,41.50,0,316.80,425.01,135.4,128.8,0.681,735732.6,735732.6,9286,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110424,2086499.00
06/10/2017 12:00,2,6.252,ACTIVE,218.71,365.49,60.018,1497110404,"201051344000853","219011344069620",26.58,40.60,0,317.40,425.91,168.4,160.6,0.809,736457.7,736457.7,9296,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110425,2086500.00
06/10/2017 12:00,2,6.023,ACTIVE,216.22,358.88,59.991,1497110404,"201051344000685","219011344069620",26.76,42.30,0,315.00,419.00,163.3,155.7,0.813,731046.1,731046.1,9312,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110426,2086501.00
06/10/2017 12:00,2,7.154,ACTIVE,218.26,363.69,59.981,1497110404,"201051344000917","219011344069620",26.58,43.80,0,318.30,417.79,192.6,184.0,0.919,727639.7,727639.7,9299,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110427,2086502.00
06/10/2017 12:00,2,7.018,ACTIVE,216.90,360.08,59.991,1497110404,"201051344001145","219011344069620",27.15,42.00,0,318.91,419.30,192.8,184.1,0.888,735665.5,735665.5,9297,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110428,2086503.00
06/10/2017 12:00,2,6.539,ACTIVE,218.48,361.29,59.954,1497110404,"201051344000651","219011344069620",27.00,42.80,0,318.00,419.60,178.7,170.5,0.813,724137.8,724137.8,9307,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110428,2086504.00
06/10/2017 12:00,2,5.709,ACTIVE,213.74,354.07,59.986,1497110404,"274151322000088","219011344069620",26.34,50.60,0,326.72,395.25,152.1,144.9,0.575,937438.1,937438.1,9250,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110429,2086505.00
06/10/2017 12:00,2,4.199,ACTIVE,214.87,420.50,59.975,1497110404,"274151322000068","219011344069620",37.75,50.40,0,329.73,451.46,161.5,153.9,0.619,810976.6,810976.6,9501,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110430,2086506.00
06/10/2017 12:00,2,6.703,ACTIVE,217.80,360.99,59.986,1497110404,"201051344001135","219011344069620",26.72,43.80,0,316.80,419.60,181.6,173.3,0.840,719571.7,719571.7,9294,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110431,2086507.00
06/10/2017 12:00,2,5.316,ACTIVE,216.22,356.78,59.981,1497110404,"201051344000594","219011344069620",27.19,42.50,0,317.40,421.70,146.2,139.2,0.685,738486.7,738486.7,9294,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110432,2086508.00
06/10/2017 12:00,2,5.145,ACTIVE,216.67,355.88,59.954,1497110404,"201051344001203","219011344069620",27.37,43.00,0,317.10,420.80,142.7,135.8,0.685,728872.7,728872.7,9326,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110433,2086509.00
06/10/2017 12:00,2,5.207,ACTIVE,213.29,349.26,59.986,1497110404,"274151322000054","219011344069620",25.39,52.50,0,325.82,393.75,134.1,127.5,0.513,954694.7,954694.7,9236,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110434,2086510.00
06/10/2017 12:00,2,3.818,ACTIVE,215.54,349.86,59.991,1497110404,"201051344000867","219011344069620",27.00,42.80,0,318.91,419.30,104.2,98.7,0.477,722689.5,722689.5,9322,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110435,2086511.00
06/10/2017 12:00,2,3.662,ACTIVE,215.54,351.67,59.991,1497110404,"201051344001093","219011344069620",27.69,42.50,0,318.30,420.50,103.0,97.5,0.499,727433.2,727433.2,9315,0,0,0,L,1122011218,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110436,2086512.00
06/10/2017 12:00,2,4.926,ACTIVE,216.90,354.67,59.986,1497110404,"201051344000900","219011344069620",26.70,40.40,0,317.70,426.21,133.1,126.5,0.583,744142.1,744142.1,9298,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110437,2086513.00
06/10/2017 12:00,2,4.135,ACTIVE,216.67,352.57,59.996,1497110404,"201051344000648","219011344069620",26.36,38.60,0,315.30,425.01,110.4,104.6,0.517,732765.5,732765.5,9292,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110438,2086514.00
06/10/2017 12:00,2,4.305,ACTIVE,216.00,354.67,59.986,1497110404,"201051344000569","219011344069620",26.84,41.50,0,317.40,424.41,117.1,111.1,0.566,746380.3,746380.3,9276,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110439,2086515.00
06/10/2017 12:00,2,4.693,ACTIVE,216.90,355.28,59.996,1497110404,"201051344000983","219011344069620",27.71,41.50,0,315.60,425.31,131.9,125.4,0.645,736908.7,736908.7,9297,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110439,2086516.00
06/10/2017 12:00,2,4.859,ACTIVE,217.35,355.58,60.034,1497110404,"201051344001158","219011344069620",26.88,41.30,0,316.80,424.71,132.3,125.8,0.619,722083.6,722083.6,9301,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110440,2086517.00
06/10/2017 12:00,2,6.521,ACTIVE,218.03,360.69,59.991,1497110404,"201051344000576","219011344069620",23.54,40.60,0,317.40,425.61,155.9,148.6,0.751,736631.0,736631.0,9294,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110441,2086518.00
06/10/2017 12:00,2,5.885,ACTIVE,213.51,355.58,60.012,1497110404,"274151322000087","219011344069620",26.24,62.50,0,325.82,394.05,156.8,149.4,0.592,927995.9,927995.9,9388,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497110442,2086519.00
06/10/2017 12:15,2,2.436,ACTIVE,214.19,355.88,59.949,1497111303,"201051344000645","219011344069620",26.82,39.30,0,316.80,427.71,66.1,61.9,0.552,735623.5,735623.5,9289,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111305,2086520.00
06/10/2017 12:15,2,2.318,ACTIVE,211.93,347.76,59.959,1497111303,"274151322000085","219011344069620",25.94,47.30,0,324.92,395.25,61.0,56.9,0.429,950791.1,950791.1,9243,0,0,0,L,1151911521,0,122.23,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111305,2086521.00
06/10/2017 12:15,2,2.408,ACTIVE,213.74,357.38,59.933,1497111303,"201051344000633","219011344069620",27.59,40.00,0,315.90,422.90,67.3,63.0,0.575,722224.5,722224.5,9324,0,0,0,L,1122011218,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111306,2086522.00
06/10/2017 12:15,2,2.418,ACTIVE,214.19,357.38,59.970,1497111303,"201051344000469","219011344069620",27.57,39.00,0,314.70,429.52,67.5,63.3,0.583,725355.6,725355.6,9302,0,0,0,L,1122011218,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111307,2086523.00
06/10/2017 12:15,2,2.363,ACTIVE,213.29,355.58,59.928,1497111303,"201051344000646","219011344069620",27.93,43.00,0,316.50,424.41,66.9,62.7,0.570,721010.8,721010.8,9302,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111308,2086524.00
06/10/2017 12:15,2,2.408,ACTIVE,211.48,354.97,59.996,1497111303,"274151322000052","219011344069620",27.04,50.00,0,325.22,400.36,65.9,61.7,0.460,987665.4,987665.4,9247,0,0,0,L,1151911521,0,121.33,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111309,2086525.00
06/10/2017 12:15,2,2.502,ACTIVE,213.96,357.68,59.965,1497111303,"201051344000585","219011344069620",27.47,41.30,0,316.20,422.60,69.6,65.3,0.579,733105.8,733105.8,9304,0,0,0,L,1122011218,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111310,2086526.00
06/10/2017 12:15,2,2.410,ACTIVE,213.29,354.97,59.959,1497111303,"201051344001230","219011344069620",27.37,42.30,0,315.00,423.81,66.8,62.6,0.557,725690.1,725690.1,9309,0,0,0,L,1122011218,0,122.23,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111311,2086527.00
06/10/2017 12:15,2,2.396,ACTIVE,213.96,357.08,59.965,1497111303,"201051344000582","219011344069620",27.25,39.30,0,316.20,424.71,66.2,62.0,0.552,715205.9,715205.9,9292,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111312,2086528.00
06/10/2017 12:15,2,2.363,ACTIVE,213.29,355.28,59.970,1497111303,"201051344000955","219011344069620",28.03,41.50,0,316.80,422.60,67.1,62.8,0.575,734356.7,734356.7,9310,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111313,2086529.00
06/10/2017 12:15,2,1.553,ACTIVE,212.16,415.69,59.981,1497111303,"274151322000094","219011344069620",37.71,49.00,0,330.33,449.95,58.6,54.7,0.415,810538.0,810538.0,9488,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111314,2086530.00
06/10/2017 12:15,2,2.469,ACTIVE,213.96,356.78,59.912,1497111303,"201051344000579","219011344069620",27.55,40.60,0,318.61,429.22,68.9,64.6,0.579,743524.9,743524.9,9295,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111315,2086531.00
06/10/2017 12:15,2,2.424,ACTIVE,213.29,354.67,59.959,1497111303,"201051344000890","219011344069620",27.59,43.00,0,318.61,425.31,67.8,63.5,0.557,728334.2,728334.2,9304,0,0,0,L,1122011218,0,122.46,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111315,2086532.00
06/10/2017 12:15,2,2.381,ACTIVE,213.74,357.08,59.970,1497111303,"201051344000438","219011344069620",27.69,41.30,0,317.10,422.90,66.8,62.6,0.566,731049.4,731049.4,9299,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111316,2086533.00
06/10/2017 12:15,2,2.393,ACTIVE,213.74,350.47,59.933,1497111303,"201051344000417","219011344069620",17.91,41.50,0,316.50,397.05,43.4,40.0,0.376,670691.3,670691.3,9328,0,0,0,L,1122011218,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111317,2086534.00
06/10/2017 12:15,2,2.377,ACTIVE,211.70,354.67,59.986,1497111303,"274151322000083","219011344069620",27.25,48.80,0,326.72,399.46,65.6,61.4,0.460,977670.5,977670.5,9251,0,0,0,L,1151911521,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111318,2086535.00
06/10/2017 12:15,2,2.531,ACTIVE,212.16,356.48,59.959,1497111303,"274151322000076","219011344069620",27.71,48.50,0,327.32,401.56,71.0,66.6,0.508,1042802.3,1042802.3,9245,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111319,2086536.00
06/10/2017 12:15,2,2.480,ACTIVE,213.51,356.48,59.959,1497111303,"201051344000868","219011344069620",27.25,38.60,0,318.30,423.20,68.5,64.1,0.566,723837.1,723837.1,9305,0,0,0,L,1122011218,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111320,2086537.00
06/10/2017 12:15,2,2.502,ACTIVE,211.70,344.45,59.975,1497111303,"274151322000095","219011344069620",27.65,49.80,0,321.61,401.56,70.1,65.7,0.495,1032702.4,1032702.4,9256,0,0,0,L,1151911521,0,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111321,2086538.00
06/10/2017 12:15,2,2.434,ACTIVE,214.19,352.87,59.991,1497111303,"201051344000988","219011344069620",17.99,38.20,0,316.50,403.37,44.3,40.9,0.376,643798.9,643798.9,9317,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111322,2086539.00
06/10/2017 12:15,2,2.439,ACTIVE,213.51,356.78,59.970,1497111303,"201051344001025","219011344069620",27.93,41.30,0,315.00,422.60,69.0,64.7,0.561,730629.5,730629.5,9316,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111323,2086540.00
06/10/2017 12:15,2,2.395,ACTIVE,214.19,357.98,59.970,1497111303,"201051344000458","219011344069620",27.59,40.60,0,315.90,428.31,67.0,62.7,0.579,735763.7,735763.7,9287,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111324,2086541.00
06/10/2017 12:15,2,2.396,ACTIVE,214.87,357.98,59.970,1497111303,"201051344000853","219011344069620",27.83,39.30,0,318.91,428.61,67.6,63.3,0.583,736489.0,736489.0,9297,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111324,2086542.00
06/10/2017 12:15,2,2.369,ACTIVE,213.74,357.08,59.970,1497111303,"201051344000685","219011344069620",27.65,40.60,0,315.90,423.50,66.4,62.2,0.588,731076.9,731076.9,9313,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111325,2086543.00
06/10/2017 12:15,2,2.439,ACTIVE,213.96,356.48,59.944,1497111303,"201051344000917","219011344069620",27.23,40.40,0,319.81,422.30,67.3,63.1,0.575,727670.6,727670.6,9300,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111326,2086544.00
06/10/2017 12:15,2,2.414,ACTIVE,213.74,356.18,60.039,1497111303,"201051344001145","219011344069620",27.51,40.00,0,319.21,423.20,67.3,63.0,0.557,735696.2,735696.2,9298,0,0,0,L,1122011218,0,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111327,2086545.00
06/10/2017 12:15,2,2.412,ACTIVE,213.96,357.38,59.981,1497111303,"201051344000651","219011344069620",27.67,39.00,0,315.90,425.61,67.6,63.4,0.570,724169.0,724169.0,9308,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111328,2086546.00
06/10/2017 12:15,2,2.334,ACTIVE,211.25,346.86,59.970,1497111303,"274151322000088","219011344069620",26.90,46.80,0,325.82,398.86,63.6,59.5,0.438,937467.0,937467.0,9251,0,0,0,L,1151911521,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111329,2086547.00
06/10/2017 12:15,2,1.592,ACTIVE,212.61,403.97,59.981,1497111303,"274151322000068","219011344069620",37.39,46.40,0,327.92,452.66,60.1,56.1,0.411,811004.2,811004.2,9502,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111330,2086548.00
06/10/2017 12:15,2,2.443,ACTIVE,213.29,356.18,59.954,1497111303,"201051344001135","219011344069620",27.83,40.80,0,317.10,422.60,68.9,64.5,0.570,719602.8,719602.8,9295,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111331,2086549.00
06/10/2017 12:15,2,2.451,ACTIVE,213.29,356.48,59.975,1497111303,"201051344000594","219011344069620",27.57,40.80,0,318.00,425.61,68.4,64.1,0.579,738517.9,738517.9,9295,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111332,2086550.00
06/10/2017 12:15,2,2.459,ACTIVE,214.41,356.18,59.928,1497111303,"201051344001203","219011344069620",27.87,40.00,0,318.91,426.51,69.4,65.0,0.579,728904.3,728904.3,9327,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111333,2086551.00
06/10/2017 12:15,2,2.350,ACTIVE,211.48,350.47,59.965,1497111303,"274151322000054","219011344069620",26.14,49.00,0,324.32,397.05,62.2,58.1,0.433,954722.5,954722.5,9237,0,0,0,L,1151911521,0,121.33,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111334,2086552.00
06/10/2017 12:15,2,2.465,ACTIVE,213.74,355.88,59.986,1497111303,"201051344000867","219011344069620",27.65,40.80,0,315.90,422.30,69.1,64.7,0.570,722720.7,722720.7,9323,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111335,2086553.00
06/10/2017 12:15,2,2.398,ACTIVE,213.96,356.48,59.981,1497111303,"201051344001093","219011344069620",27.93,39.00,0,316.50,424.11,67.9,63.6,0.557,727464.3,727464.3,9316,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111336,2086554.00
06/10/2017 12:15,2,2.479,ACTIVE,214.19,357.38,59.933,1497111303,"201051344000900","219011344069620",27.51,38.60,0,318.30,428.01,69.0,64.7,0.566,744173.7,744173.7,9299,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111337,2086555.00
06/10/2017 12:15,2,2.404,ACTIVE,213.96,356.48,60.007,1497111303,"201051344000648","219011344069620",27.29,37.50,0,316.20,429.22,66.5,62.3,0.566,732796.0,732796.0,9293,0,0,0,L,1122011218,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111338,2086556.00
06/10/2017 12:15,2,2.420,ACTIVE,213.74,357.38,59.981,1497111303,"201051344000569","219011344069620",27.69,39.80,0,318.00,428.61,67.9,63.6,0.575,746411.2,746411.2,9277,0,0,0,L,1122011218,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111339,2086557.00
06/10/2017 12:15,2,2.459,ACTIVE,214.41,357.38,59.912,1497111303,"201051344000983","219011344069620",27.61,40.20,0,317.40,428.61,68.8,64.5,0.583,736939.9,736939.9,9298,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111340,2086558.00
06/10/2017 12:15,2,2.436,ACTIVE,214.19,357.08,60.007,1497111303,"201051344001158","219011344069620",27.53,40.00,0,317.40,428.91,68.0,63.7,0.570,722114.4,722114.4,9302,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111341,2086559.00
06/10/2017 12:15,2,2.387,ACTIVE,214.41,358.28,60.039,1497111303,"201051344000576","219011344069620",27.57,38.80,0,316.20,428.61,66.6,62.4,0.566,736661.6,736661.6,9295,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111342,2086560.00
06/10/2017 12:15,2,2.342,ACTIVE,212.16,352.27,59.954,1497111303,"274151322000087","219011344069620",27.19,57.00,0,322.51,397.35,64.5,60.4,0.415,928024.8,928024.8,9389,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497111343,2086561.00
06/10/2017 12:30,2,1.957,ACTIVE,213.74,352.57,59.954,1497112204,"201051344000645","219011344069620",27.83,36.00,0,320.11,390.74,55.2,51.4,0.464,735637.8,735637.8,9290,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112205,2086562.00
06/10/2017 12:30,2,1.904,ACTIVE,211.93,354.07,59.959,1497112204,"274151322000085","219011344069620",26.86,43.00,0,327.92,375.11,51.9,48.1,0.362,950804.4,950804.4,9244,0,0,0,L,1151911521,0,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112206,2086563.00
06/10/2017 12:30,2,1.977,ACTIVE,213.29,353.77,59.944,1497112204,"201051344000633","219011344069620",28.05,36.30,0,317.40,391.34,56.1,52.3,0.486,722239.1,722239.1,9325,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112207,2086564.00
06/10/2017 12:30,2,1.980,ACTIVE,213.51,353.17,59.954,1497112204,"201051344000469","219011344069620",27.97,35.40,0,316.80,391.64,56.2,52.3,0.486,725370.2,725370.2,9303,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112208,2086565.00
06/10/2017 12:30,2,1.977,ACTIVE,213.06,353.47,59.959,1497112204,"201051344000646","219011344069620",27.91,39.00,0,318.61,389.84,55.9,52.0,0.477,721025.3,721025.3,9303,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112209,2086566.00
06/10/2017 12:30,2,1.951,ACTIVE,211.25,349.26,59.949,1497112204,"274151322000052","219011344069620",27.59,44.80,0,326.72,375.41,54.5,50.7,0.389,987679.6,987679.6,9248,0,0,0,L,1151911521,0,121.10,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112210,2086567.00
06/10/2017 12:30,2,1.979,ACTIVE,213.74,352.87,60.012,1497112204,"201051344000585","219011344069620",28.71,37.30,0,319.81,389.24,57.5,53.6,0.473,733120.8,733120.8,9305,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112211,2086568.00
06/10/2017 12:30,2,1.963,ACTIVE,213.06,351.67,59.949,1497112204,"201051344001230","219011344069620",28.07,38.40,0,317.70,387.44,55.9,52.0,0.473,725704.5,725704.5,9310,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112211,2086569.00
06/10/2017 12:30,2,1.908,ACTIVE,213.74,353.77,59.928,1497112204,"201051344000582","219011344069620",28.29,35.40,0,317.70,391.04,54.8,50.9,0.460,715220.2,715220.2,9293,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112212,2086570.00
06/10/2017 12:30,2,1.963,ACTIVE,212.83,351.97,59.954,1497112204,"201051344000955","219011344069620",28.13,38.00,0,318.61,389.24,56.0,52.1,0.486,734371.3,734371.3,9311,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112213,2086571.00
06/10/2017 12:30,2,1.289,ACTIVE,211.70,407.57,59.944,1497112204,"274151322000094","219011344069620",37.23,44.50,0,332.43,443.34,48.2,44.6,0.331,810550.6,810550.6,9489,0,0,0,L,1151911521,0,121.55,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112214,2086572.00
06/10/2017 12:30,2,1.971,ACTIVE,213.51,353.17,59.965,1497112204,"201051344000579","219011344069620",28.41,37.80,0,321.01,391.94,56.7,52.8,0.468,743539.8,743539.8,9296,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112215,2086573.00
06/10/2017 12:30,2,1.998,ACTIVE,213.06,351.37,59.954,1497112204,"201051344000890","219011344069620",27.69,39.30,0,318.91,388.94,56.1,52.2,0.451,728348.8,728348.8,9305,0,0,0,L,1122011218,0,122.23,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112216,2086574.00
06/10/2017 12:30,2,1.926,ACTIVE,213.51,353.47,59.991,1497112204,"201051344000438","219011344069620",28.27,38.00,0,319.21,390.14,55.1,51.3,0.473,731063.7,731063.7,9300,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112217,2086575.00
06/10/2017 12:30,2,1.938,ACTIVE,213.29,347.16,59.965,1497112204,"201051344000417","219011344069620",18.29,38.80,0,332.13,389.84,35.9,32.7,0.305,670700.5,670700.5,9329,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112218,2086576.00
06/10/2017 12:30,2,1.908,ACTIVE,211.25,352.87,59.944,1497112204,"274151322000083","219011344069620",27.69,44.30,0,326.72,374.81,53.5,49.7,0.389,977684.5,977684.5,9252,0,0,0,L,1151911521,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112219,2086577.00
06/10/2017 12:30,2,2.018,ACTIVE,211.93,350.17,59.944,1497112204,"274151322000076","219011344069620",28.23,43.40,0,328.52,375.41,57.7,53.8,0.411,1042817.4,1042817.4,9246,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112220,2086578.00
06/10/2017 12:30,2,1.986,ACTIVE,213.06,352.27,59.975,1497112204,"201051344000868","219011344069620",27.81,35.20,0,318.00,391.34,56.0,52.1,0.464,723851.8,723851.8,9306,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112221,2086579.00
06/10/2017 12:30,2,2.006,ACTIVE,211.70,349.26,60.002,1497112204,"274151322000095","219011344069620",27.93,44.50,0,326.72,375.71,56.7,52.8,0.393,1032717.3,1032717.3,9257,0,0,0,L,1151911521,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112221,2086580.00
06/10/2017 12:30,2,1.969,ACTIVE,213.51,349.86,59.917,1497112204,"201051344000988","219011344069620",18.13,35.60,0,317.40,392.25,36.1,33.0,0.301,643808.2,643808.2,9318,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112222,2086581.00
06/10/2017 12:30,2,1.975,ACTIVE,213.29,351.67,59.901,1497112204,"201051344001025","219011344069620",28.07,37.00,0,319.81,390.74,56.2,52.3,0.464,730644.2,730644.2,9317,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112223,2086582.00
06/10/2017 12:30,2,1.934,ACTIVE,213.51,351.97,59.933,1497112204,"201051344000458","219011344069620",27.65,37.50,0,318.00,391.34,54.2,50.4,0.468,735778.0,735778.0,9288,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112224,2086583.00
06/10/2017 12:30,2,1.906,ACTIVE,214.19,353.47,59.959,1497112204,"201051344000853","219011344069620",28.35,36.30,0,319.81,393.45,54.7,50.9,0.468,736503.5,736503.5,9298,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112225,2086584.00
06/10/2017 12:30,2,1.889,ACTIVE,213.29,351.97,59.954,1497112204,"201051344000685","219011344069620",28.15,37.50,0,318.61,390.44,53.9,50.1,0.482,731091.1,731091.1,9314,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112226,2086585.00
06/10/2017 12:30,2,1.926,ACTIVE,213.29,352.57,60.018,1497112204,"201051344000917","219011344069620",28.15,36.50,0,319.81,391.94,55.0,51.1,0.460,727685.0,727685.0,9301,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112227,2086586.00
06/10/2017 12:30,2,1.945,ACTIVE,213.51,352.27,59.981,1497112204,"201051344001145","219011344069620",27.91,36.50,0,320.71,388.94,55.0,51.2,0.455,735710.6,735710.6,9299,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112228,2086587.00
06/10/2017 12:30,2,1.906,ACTIVE,213.74,353.17,59.991,1497112204,"201051344000651","219011344069620",28.25,35.20,0,320.41,389.84,54.5,50.7,0.451,724183.4,724183.4,9309,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112229,2086588.00
06/10/2017 12:30,2,1.832,ACTIVE,211.03,343.55,59.949,1497112204,"274151322000088","219011344069620",27.49,42.80,0,327.02,375.71,51.0,47.3,0.340,937480.5,937480.5,9252,0,0,0,L,1151911521,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112230,2086589.00
06/10/2017 12:30,2,1.244,ACTIVE,212.16,407.57,59.970,1497112204,"274151322000068","219011344069620",38.13,42.30,0,333.03,442.44,47.9,44.3,0.314,811016.8,811016.8,9503,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112231,2086590.00
06/10/2017 12:30,2,1.949,ACTIVE,213.29,352.57,59.949,1497112204,"201051344001135","219011344069620",28.17,36.80,0,320.41,389.84,55.6,51.7,0.460,719617.5,719617.5,9296,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112231,2086591.00
06/10/2017 12:30,2,1.949,ACTIVE,212.61,351.97,59.891,1497112204,"201051344000594","219011344069620",27.95,37.50,0,318.00,389.24,55.2,51.3,0.464,738532.6,738532.6,9296,0,0,0,L,1122011218,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112232,2086592.00
06/10/2017 12:30,2,1.967,ACTIVE,213.74,352.27,59.938,1497112204,"201051344001203","219011344069620",27.93,36.00,0,319.21,391.04,55.7,51.8,0.473,728919.1,728919.1,9328,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112233,2086593.00
06/10/2017 12:30,2,1.844,ACTIVE,211.48,354.37,59.970,1497112204,"274151322000054","219011344069620",27.12,44.30,0,327.02,375.11,50.7,47.0,0.345,954735.8,954735.8,9238,0,0,0,L,1151911521,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112234,2086594.00
06/10/2017 12:30,2,1.939,ACTIVE,213.06,350.77,59.970,1497112204,"201051344000867","219011344069620",28.17,37.00,0,320.11,389.54,55.4,51.5,0.451,722735.4,722735.4,9324,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112235,2086595.00
06/10/2017 12:30,2,1.916,ACTIVE,213.74,353.17,59.944,1497112204,"201051344001093","219011344069620",28.15,35.20,0,318.30,390.44,54.7,50.9,0.451,727478.8,727478.8,9317,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112236,2086596.00
06/10/2017 12:30,2,1.916,ACTIVE,213.29,352.87,59.959,1497112204,"201051344000900","219011344069620",28.31,35.40,0,318.30,390.74,55.0,51.1,0.455,744188.3,744188.3,9300,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112237,2086597.00
06/10/2017 12:30,2,1.871,ACTIVE,213.29,351.37,60.012,1497112204,"201051344000648","219011344069620",28.05,34.80,0,318.00,391.34,53.1,49.4,0.451,732810.2,732810.2,9294,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112238,2086598.00
06/10/2017 12:30,2,1.920,ACTIVE,213.51,352.27,59.901,1497112204,"201051344000569","219011344069620",27.87,36.80,0,318.00,392.25,54.2,50.4,0.460,746425.6,746425.6,9278,0,0,0,L,1122011218,0,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112239,2086599.00
06/10/2017 12:30,2,1.938,ACTIVE,213.51,352.27,59.959,1497112204,"201051344000983","219011344069620",27.97,37.00,0,318.30,390.44,54.9,51.1,0.468,736954.5,736954.5,9299,0,0,0,L,1122011218,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112240,2086600.00
06/10/2017 12:30,2,1.928,ACTIVE,213.29,352.27,59.965,1497112204,"201051344001158","219011344069620",27.75,36.80,0,318.61,390.74,54.2,50.4,0.464,722128.8,722128.8,9303,0,0,0,L,1122011218,0,121.33,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112240,2086601.00
06/10/2017 12:30,2,1.875,ACTIVE,213.74,352.57,59.907,1497112204,"201051344000576","219011344069620",27.89,35.60,0,318.00,393.15,53.0,49.2,0.446,736675.7,736675.7,9296,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112241,2086602.00
06/10/2017 12:30,2,1.840,ACTIVE,211.48,353.17,59.954,1497112204,"274151322000087","219011344069620",27.51,50.00,0,325.52,374.81,51.2,47.5,0.323,928038.3,928038.3,9390,0,0,0,L,1151911521,0,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497112242,2086603.00
06/10/2017 12:45,2,4.527,ACTIVE,216.67,353.77,59.965,1497113103,"201051344000645","219011344069620",27.97,35.80,0,334.54,391.04,128.2,121.8,0.592,735655.1,735655.1,9291,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113104,2086604.00
06/10/2017 12:45,2,4.330,ACTIVE,213.06,342.65,59.949,1497113103,"274151322000085","219011344069620",26.96,42.30,0,332.43,376.01,118.2,112.2,0.451,950820.6,950820.6,9245,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113105,2086605.00
06/10/2017 12:45,2,4.508,ACTIVE,216.00,354.37,59.965,1497113103,"201051344000633","219011344069620",28.27,35.00,0,333.33,391.64,129.1,122.6,0.628,722256.6,722256.6,9326,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113106,2086606.00
06/10/2017 12:45,2,4.488,ACTIVE,216.67,355.58,59.970,1497113103,"201051344000469","219011344069620",28.53,34.30,0,332.13,391.64,129.7,123.3,0.623,725387.8,725387.8,9304,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113107,2086607.00
06/10/2017 12:45,2,4.441,ACTIVE,215.32,353.77,59.949,1497113103,"201051344000646","219011344069620",28.61,37.30,0,332.13,390.44,128.8,122.4,0.628,721042.8,721042.8,9304,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113108,2086608.00
06/10/2017 12:45,2,4.365,ACTIVE,213.06,357.08,59.970,1497113103,"274151322000052","219011344069620",28.17,44.30,0,329.13,376.92,124.5,118.2,0.486,987696.6,987696.6,9249,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113109,2086609.00
06/10/2017 12:45,2,4.584,ACTIVE,216.00,354.07,59.965,1497113103,"201051344000585","219011344069620",28.35,36.50,0,333.33,390.44,131.6,125.1,0.623,733138.9,733138.9,9306,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113110,2086610.00
06/10/2017 12:45,2,4.533,ACTIVE,215.09,351.97,59.959,1497113103,"201051344001230","219011344069620",28.37,37.00,0,332.43,388.94,130.2,123.8,0.619,725722.1,725722.1,9311,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113111,2086611.00
06/10/2017 12:45,2,4.500,ACTIVE,216.22,354.07,59.970,1497113103,"201051344000582","219011344069620",28.37,34.80,0,333.03,391.34,129.3,122.9,0.601,715237.6,715237.6,9294,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113112,2086612.00
06/10/2017 12:45,2,4.535,ACTIVE,215.09,352.87,59.959,1497113103,"201051344000955","219011344069620",28.45,37.30,0,332.43,389.24,130.7,124.2,0.619,734389.0,734389.0,9312,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113112,2086613.00
06/10/2017 12:45,2,2.953,ACTIVE,213.06,422.30,59.970,1497113103,"274151322000094","219011344069620",38.33,44.00,0,382.03,440.34,114.3,108.4,0.442,810566.0,810566.0,9490,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113113,2086614.00
06/10/2017 12:45,2,4.650,ACTIVE,216.67,354.97,59.959,1497113103,"201051344000579","219011344069620",28.15,37.00,0,332.73,391.94,132.6,126.1,0.623,743557.8,743557.8,9297,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113114,2086615.00
06/10/2017 12:45,2,4.590,ACTIVE,215.09,352.87,59.965,1497113103,"201051344000890","219011344069620",28.37,38.40,0,331.83,389.84,131.8,125.3,0.628,728366.6,728366.6,9306,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113115,2086616.00
06/10/2017 12:45,2,4.561,ACTIVE,216.00,353.47,59.970,1497113103,"201051344000438","219011344069620",28.59,37.30,0,333.63,391.94,132.1,125.5,0.636,731081.4,731081.4,9301,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113116,2086617.00
06/10/2017 12:45,2,4.590,ACTIVE,215.32,348.36,59.975,1497113103,"201051344000417","219011344069620",18.43,37.00,0,332.43,390.14,85.6,80.7,0.407,670711.8,670711.8,9330,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113117,2086618.00
06/10/2017 12:45,2,4.486,ACTIVE,212.83,344.76,59.965,1497113103,"274151322000083","219011344069620",28.07,44.00,0,329.73,376.92,127.5,121.1,0.513,977701.5,977701.5,9253,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113118,2086619.00
06/10/2017 12:45,2,4.754,ACTIVE,213.96,346.56,59.965,1497113103,"274151322000076","219011344069620",28.84,43.60,0,333.03,376.92,138.8,132.0,0.539,1042835.9,1042835.9,9247,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113119,2086620.00
06/10/2017 12:45,2,4.730,ACTIVE,215.77,354.97,59.970,1497113103,"201051344000868","219011344069620",28.41,35.00,0,332.73,390.14,136.1,129.4,0.632,723869.8,723869.8,9307,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113120,2086621.00
06/10/2017 12:45,2,4.789,ACTIVE,212.83,344.15,59.970,1497113103,"274151322000095","219011344069620",28.47,44.50,0,329.13,376.31,137.9,131.2,0.526,1032735.5,1032735.5,9258,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113120,2086622.00
