ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 12:45,2,4.818,ACTIVE,216.90,352.27,59.981,1497113103,"201051344000988","219011344069620",18.27,35.20,0,333.93,392.55,89.1,84.0,0.415,643819.8,643819.8,9319,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113121,2086623.00
06/10/2017 12:45,2,4.760,ACTIVE,216.22,354.37,59.954,1497113103,"201051344001025","219011344069620",28.51,36.30,0,333.03,391.64,137.4,130.7,0.628,730662.4,730662.4,9318,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113123,2086624.00
06/10/2017 12:45,2,4.670,ACTIVE,216.90,354.97,59.970,1497113103,"201051344000458","219011344069620",28.19,37.30,0,334.54,391.04,133.3,126.7,0.641,735795.7,735795.7,9289,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113124,2086625.00
06/10/2017 12:45,2,4.639,ACTIVE,217.35,356.48,59.970,1497113103,"201051344000853","219011344069620",28.59,35.80,0,335.14,394.35,134.4,127.8,0.636,736521.4,736521.4,9299,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113125,2086626.00
06/10/2017 12:45,2,4.646,ACTIVE,215.32,353.77,59.933,1497113103,"201051344000685","219011344069620",28.37,36.30,0,333.33,390.14,133.5,126.9,0.654,731108.8,731108.8,9315,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113126,2086627.00
06/10/2017 12:45,2,4.686,ACTIVE,216.00,354.37,59.970,1497113103,"201051344000917","219011344069620",28.35,36.00,0,332.13,390.14,134.5,127.9,0.641,727703.0,727703.0,9302,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113126,2086628.00
06/10/2017 12:45,2,4.676,ACTIVE,215.54,353.77,59.970,1497113103,"201051344001145","219011344069620",28.47,35.40,0,333.03,390.14,134.7,128.1,0.623,735728.6,735728.6,9300,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113127,2086629.00
06/10/2017 12:45,2,4.641,ACTIVE,216.67,355.58,59.975,1497113103,"201051344000651","219011344069620",28.90,34.50,0,334.24,391.64,135.7,129.1,0.623,724201.4,724201.4,9310,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113128,2086630.00
06/10/2017 12:45,2,4.488,ACTIVE,212.83,360.38,59.965,1497113103,"274151322000088","219011344069620",27.83,42.00,0,331.23,376.31,126.3,120.0,0.477,937497.3,937497.3,9253,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113129,2086631.00
06/10/2017 12:45,2,3.055,ACTIVE,213.74,426.81,59.965,1497113103,"274151322000068","219011344069620",38.70,43.00,0,391.34,448.45,119.3,113.2,0.460,811032.6,811032.6,9504,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113130,2086632.00
06/10/2017 12:45,2,4.762,ACTIVE,216.22,354.67,59.975,1497113103,"201051344001135","219011344069620",28.33,36.00,0,332.73,390.14,136.5,129.8,0.632,719635.8,719635.8,9297,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113131,2086633.00
06/10/2017 12:45,2,4.855,ACTIVE,215.54,354.67,59.970,1497113103,"201051344000594","219011344069620",28.15,37.50,0,331.83,390.44,138.4,131.7,0.645,738550.8,738550.8,9297,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113132,2086634.00
06/10/2017 12:45,2,4.779,ACTIVE,216.22,354.37,59.970,1497113103,"201051344001203","219011344069620",28.90,35.40,0,333.93,392.25,140.1,133.3,0.667,728937.4,728937.4,9329,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113133,2086635.00
06/10/2017 12:45,2,4.613,ACTIVE,213.29,357.68,59.965,1497113103,"274151322000054","219011344069620",27.51,44.30,0,331.83,377.22,128.6,122.2,0.495,954752.6,954752.6,9239,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113134,2086636.00
06/10/2017 12:45,2,4.881,ACTIVE,216.22,353.77,59.970,1497113103,"201051344000867","219011344069620",28.51,36.30,0,332.43,389.84,141.0,134.2,0.650,722753.8,722753.8,9325,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113135,2086637.00
06/10/2017 12:45,2,4.855,ACTIVE,216.45,354.97,59.970,1497113103,"201051344001093","219011344069620",28.61,34.30,0,333.03,390.74,140.6,133.8,0.650,727497.0,727497.0,9318,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113136,2086638.00
06/10/2017 12:45,2,4.906,ACTIVE,216.67,356.18,59.981,1497113103,"201051344000900","219011344069620",28.69,35.20,0,333.33,391.34,142.5,135.6,0.658,744206.8,744206.8,9301,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113137,2086639.00
06/10/2017 12:45,2,4.818,ACTIVE,216.90,356.18,59.949,1497113103,"201051344000648","219011344069620",28.53,35.20,0,334.24,391.34,139.2,132.4,0.650,732828.1,732828.1,9295,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113138,2086640.00
06/10/2017 12:45,2,4.988,ACTIVE,216.90,356.48,59.965,1497113103,"201051344000569","219011344069620",27.99,36.80,0,333.63,391.34,141.4,134.6,0.663,746443.9,746443.9,9279,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113139,2086641.00
06/10/2017 12:45,2,4.951,ACTIVE,217.35,356.78,59.975,1497113103,"201051344000983","219011344069620",28.43,36.30,0,333.33,391.34,142.6,135.7,0.676,736972.9,736972.9,9300,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113140,2086642.00
06/10/2017 12:45,2,5.021,ACTIVE,217.13,355.88,59.970,1497113103,"201051344001158","219011344069620",27.83,36.50,0,333.03,391.04,141.5,134.7,0.663,722147.1,722147.1,9304,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113141,2086643.00
06/10/2017 12:45,2,4.852,ACTIVE,217.13,357.98,59.938,1497113103,"201051344000576","219011344069620",28.53,35.20,0,334.24,391.64,140.2,133.3,0.658,736693.8,736693.8,9297,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113142,2086644.00
06/10/2017 12:45,2,4.705,ACTIVE,213.29,351.67,59.975,1497113103,"274151322000087","219011344069620",27.79,48.80,0,330.93,375.71,132.4,125.9,0.491,928055.6,928055.6,9391,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497113143,2086645.00
06/10/2017 13:00,2,1.232,ACTIVE,213.51,346.56,60.002,1497114003,"201051344000645","219011344069620",27.65,35.00,0,314.40,434.63,34.6,31.5,0.287,735682.0,735682.0,9292,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114004,2086646.00
06/10/2017 13:00,2,1.174,ACTIVE,211.03,338.14,59.986,1497114003,"274151322000085","219011344069620",26.46,40.40,0,327.32,387.14,31.4,28.4,0.208,950845.1,950845.1,9246,0,0,0,L,1151911521,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114005,2086647.00
06/10/2017 13:00,2,1.266,ALERT,213.06,347.76,59.991,1497114003,"201051344000633","219011344069620",27.31,34.50,0,298.17,410.28,35.0,31.9,0.296,722283.6,722283.6,9327,0,0,0,L,1122011218,0,121.55,122.23,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114007,2086648.00
06/10/2017 13:00,2,1.242,ACTIVE,212.83,345.96,59.991,1497114003,"201051344000469","219011344069620",27.83,33.30,0,316.20,412.08,35.0,31.9,0.296,725415.0,725415.0,9305,0,0,0,L,1122011218,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114008,2086649.00
06/10/2017 13:00,2,1.252,ACTIVE,212.38,345.36,59.996,1497114003,"201051344000646","219011344069620",27.57,36.00,0,317.40,411.48,35.0,31.9,0.283,721069.8,721069.8,9305,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114009,2086650.00
06/10/2017 13:00,2,1.301,ACTIVE,213.06,346.26,60.023,1497114003,"201051344000585","219011344069620",27.79,34.80,0,319.21,409.98,36.6,33.4,0.287,733166.3,733166.3,9307,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114011,2086651.00
06/10/2017 13:00,2,1.219,ACTIVE,212.38,344.45,59.991,1497114003,"201051344001230","219011344069620",27.73,36.00,0,316.50,407.57,34.3,31.2,0.278,725749.1,725749.1,9312,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114012,2086652.00
06/10/2017 13:00,2,1.232,ALERT,213.06,346.26,59.986,1497114003,"201051344000582","219011344069620",27.29,33.00,0,302.98,410.88,34.1,31.0,0.278,715264.1,715264.1,9295,0,0,0,L,1122011218,0,122.01,121.78,0002,30,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114014,2086653.00
06/10/2017 13:00,2,1.244,ACTIVE,212.38,345.36,60.002,1497114003,"201051344000955","219011344069620",27.95,35.60,0,318.91,410.58,35.2,32.1,0.292,734415.9,734415.9,9313,0,0,0,L,1122011218,0,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114015,2086654.00
06/10/2017 13:00,2,0.791,ACTIVE,211.03,391.04,59.981,1497114003,"274151322000094","219011344069620",36.44,41.00,0,332.43,452.66,29.4,26.5,0.208,810589.5,810589.5,9491,0,0,0,L,1151911521,0,121.33,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114016,2086655.00
06/10/2017 13:00,2,1.289,ACTIVE,212.83,346.26,59.981,1497114003,"201051344000579","219011344069620",27.49,36.00,0,318.91,411.18,35.9,32.8,0.287,743584.9,743584.9,9298,0,0,0,L,1122011218,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114016,2086656.00
06/10/2017 13:00,2,1.252,ALERT,212.61,345.06,60.002,1497114003,"201051344000890","219011344069620",27.65,36.50,0,300.57,410.88,35.1,32.0,0.274,728393.4,728393.4,9307,0,0,0,L,1122011218,0,122.01,120.88,0002,35,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114018,2086657.00
06/10/2017 13:00,2,1.221,ACTIVE,212.83,346.56,60.002,1497114003,"201051344000438","219011344069620",27.85,35.60,0,316.80,411.18,34.5,31.4,0.283,731108.1,731108.1,9302,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114019,2086658.00
06/10/2017 13:00,2,1.229,ACTIVE,212.83,342.65,59.996,1497114003,"201051344000417","219011344069620",18.15,35.80,0,317.40,390.44,22.6,19.9,0.177,670729.0,670729.0,9331,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114020,2086659.00
06/10/2017 13:00,2,1.172,ACTIVE,210.80,341.45,60.018,1497114003,"274151322000083","219011344069620",27.39,41.80,0,327.62,389.84,32.5,29.5,0.230,977727.0,977727.0,9254,0,0,0,L,1151911521,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114021,2086660.00
06/10/2017 13:00,2,1.256,ACTIVE,211.70,342.05,59.996,1497114003,"274151322000076","219011344069620",27.73,41.80,0,327.92,392.55,35.2,32.1,0.247,1042863.6,1042863.6,9248,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114022,2086661.00
06/10/2017 13:00,2,1.270,ALERT,212.61,345.36,60.007,1497114003,"201051344000868","219011344069620",27.47,33.50,0,300.57,411.78,35.4,32.2,0.278,723896.6,723896.6,9308,0,0,0,L,1122011218,0,121.10,122.23,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114024,2086662.00
06/10/2017 13:00,2,1.234,ACTIVE,211.03,342.95,59.991,1497114003,"274151322000095","219011344069620",27.55,41.50,0,326.72,393.15,34.5,31.3,0.234,1032762.7,1032762.7,9259,0,0,0,L,1151911521,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114025,2086663.00
06/10/2017 13:00,2,1.230,ACTIVE,212.61,343.55,60.034,1497114003,"201051344000988","219011344069620",18.05,34.00,0,318.30,392.55,22.5,19.8,0.186,643837.1,643837.1,9320,0,0,0,L,1122011218,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114026,2086664.00
06/10/2017 13:00,2,1.246,ACTIVE,212.83,345.66,59.986,1497114003,"201051344001025","219011344069620",27.93,34.50,0,318.61,412.68,35.2,32.1,0.274,730689.5,730689.5,9319,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114026,2086665.00
06/10/2017 13:00,2,1.254,ACTIVE,212.83,345.96,60.039,1497114003,"201051344000458","219011344069620",27.10,35.80,0,316.50,409.98,34.4,31.3,0.292,735822.1,735822.1,9290,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114027,2086666.00
06/10/2017 13:00,2,1.246,ACTIVE,213.51,347.46,59.996,1497114003,"201051344000853","219011344069620",27.53,34.80,0,320.41,412.38,34.8,31.7,0.287,736548.0,736548.0,9300,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114028,2086667.00
06/10/2017 13:00,2,1.189,ALERT,212.83,345.96,59.986,1497114003,"201051344000685","219011344069620",27.57,35.40,0,300.87,409.98,33.2,30.1,0.292,731135.0,731135.0,9316,0,0,0,L,1122011218,0,122.46,121.10,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114030,2086668.00
06/10/2017 13:00,2,1.207,ALERT,213.06,345.66,60.002,1497114003,"201051344000917","219011344069620",27.67,34.50,0,301.47,410.28,33.8,30.7,0.270,727729.4,727729.4,9303,0,0,0,L,1122011218,0,121.78,121.78,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114032,2086669.00
06/10/2017 13:00,2,1.217,ACTIVE,213.06,345.66,60.007,1497114003,"201051344001145","219011344069620",27.45,34.50,0,320.41,410.58,33.9,30.8,0.270,735755.1,735755.1,9301,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114033,2086670.00
06/10/2017 13:00,2,1.217,ACTIVE,213.29,345.96,59.965,1497114003,"201051344000651","219011344069620",27.61,32.80,0,319.51,409.98,34.0,30.9,0.274,724228.1,724228.1,9311,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114034,2086671.00
06/10/2017 13:00,2,1.131,ACTIVE,210.80,338.44,59.991,1497114003,"274151322000088","219011344069620",27.15,39.50,0,323.11,388.94,31.1,28.1,0.208,937522.0,937522.0,9254,0,0,0,L,1151911521,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114035,2086672.00
06/10/2017 13:00,2,0.795,ACTIVE,211.70,394.65,59.996,1497114003,"274151322000068","219011344069620",36.84,40.60,0,333.63,452.66,29.4,26.4,0.181,811055.9,811055.9,9505,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114036,2086673.00
06/10/2017 13:00,2,1.268,ACTIVE,212.61,344.76,60.012,1497114003,"201051344001135","219011344069620",27.61,34.30,0,316.50,410.28,35.5,32.3,0.278,719662.4,719662.4,9298,0,0,0,L,1122011218,0,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114037,2086674.00
06/10/2017 13:00,2,1.240,ALERT,212.38,345.06,59.996,1497114003,"201051344000594","219011344069620",27.61,35.80,0,296.66,412.38,34.7,31.6,0.287,738577.3,738577.3,9298,0,0,0,L,1122011218,0,121.10,121.55,0002,31,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114038,2086675.00
06/10/2017 13:00,2,1.246,ACTIVE,213.06,345.06,59.991,1497114003,"201051344001203","219011344069620",27.47,33.80,0,316.50,411.48,34.7,31.6,0.278,728964.3,728964.3,9330,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114039,2086676.00
06/10/2017 13:00,2,1.150,ACTIVE,211.25,343.25,59.996,1497114003,"274151322000054","219011344069620",26.68,40.80,0,312.89,392.55,31.1,28.1,0.217,954776.9,954776.9,9240,0,0,0,L,1151911521,0,121.55,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114040,2086677.00
06/10/2017 13:00,2,1.244,ALERT,212.83,344.45,60.018,1497114003,"201051344000867","219011344069620",27.77,35.40,0,299.67,410.58,35.0,31.9,0.278,722780.2,722780.2,9326,0,0,0,L,1122011218,0,121.55,121.78,0002,31,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114042,2086678.00
06/10/2017 13:00,2,1.195,ACTIVE,212.83,345.66,59.996,1497114003,"201051344001093","219011344069620",27.77,32.80,0,314.10,434.93,33.6,30.5,0.261,727523.5,727523.5,9319,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114043,2086679.00
06/10/2017 13:00,2,1.242,ALERT,212.83,345.66,60.007,1497114003,"201051344000900","219011344069620",27.43,33.80,0,300.87,411.18,34.6,31.4,0.278,744233.3,744233.3,9302,0,0,0,L,1122011218,0,121.55,122.01,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114045,2086680.00
06/10/2017 13:00,2,1.219,ALERT,213.06,345.96,59.991,1497114003,"201051344000648","219011344069620",27.35,33.80,0,299.97,410.58,33.8,30.7,0.278,732853.8,732853.8,9296,0,0,0,L,1122011218,0,121.10,122.46,0002,30,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114047,2086681.00
06/10/2017 13:00,2,1.225,ACTIVE,212.83,345.06,59.996,1497114003,"201051344000569","219011344069620",27.65,35.40,0,318.91,410.88,34.3,31.2,0.283,746470.1,746470.1,9280,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114048,2086682.00
06/10/2017 13:00,2,1.248,ACTIVE,213.06,345.66,59.975,1497114003,"201051344000983","219011344069620",27.77,35.20,0,318.91,410.88,35.1,32.0,0.283,736999.3,736999.3,9301,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114049,2086683.00
06/10/2017 13:00,2,1.213,ACTIVE,212.61,345.06,59.959,1497114003,"201051344001158","219011344069620",27.65,34.80,0,318.00,410.28,34.0,30.9,0.278,722173.3,722173.3,9305,0,0,0,L,1122011218,0,120.88,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114049,2086684.00
06/10/2017 13:00,2,1.199,ALERT,213.29,346.56,59.991,1497114003,"201051344000576","219011344069620",27.43,33.80,0,300.87,410.88,33.4,30.3,0.278,736719.6,736719.6,9298,0,0,0,L,1122011218,0,121.55,122.01,0002,30,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114051,2086685.00
06/10/2017 13:00,2,1.129,ACTIVE,211.25,343.25,59.986,1497114003,"274151322000087","219011344069620",27.17,46.20,0,328.82,387.74,31.1,28.0,0.194,928080.1,928080.1,9392,0,0,0,L,1151911521,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114052,2086686.00
06/10/2017 13:00,2,1.162,ACTIVE,210.80,339.65,59.986,1497114003,"274151322000052","219011344069620",27.37,42.00,0,320.11,390.14,32.3,29.2,0.212,987722.9,987722.9,9250,0,0,0,L,1151911521,1,121.10,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114053,2086687.00
06/10/2017 13:15,2,8.346,ACTIVE,220.74,369.40,59.970,1497114904,"201051344000645","219011344069620",30.16,35.20,0,332.43,427.11,254.8,244.0,1.158,735699.3,735699.3,9293,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114905,2086688.00
06/10/2017 13:15,2,8.951,ACTIVE,214.87,373.01,59.965,1497114904,"274151322000085","219011344069620",26.68,40.60,0,327.62,400.36,241.6,231.2,0.915,950861.2,950861.2,9247,0,0,0,L,1151911521,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114906,2086689.00
06/10/2017 13:15,2,8.303,ACTIVE,219.84,368.50,59.991,1497114904,"201051344000633","219011344069620",30.34,34.80,0,332.43,424.11,254.6,243.8,1.189,722301.2,722301.2,9329,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114907,2086690.00
06/10/2017 13:15,2,8.250,ACTIVE,221.42,370.60,59.970,1497114904,"201051344000469","219011344069620",30.49,33.50,0,331.83,429.52,255.1,244.3,1.167,725432.6,725432.6,9306,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114908,2086691.00
06/10/2017 13:15,2,8.299,ACTIVE,218.71,366.70,59.975,1497114904,"201051344000646","219011344069620",30.30,35.60,0,330.33,425.01,254.3,243.6,1.184,721087.4,721087.4,9306,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114909,2086692.00
06/10/2017 13:15,2,8.863,ACTIVE,214.87,355.28,59.970,1497114904,"274151322000052","219011344069620",28.37,44.50,0,327.62,401.86,254.2,243.5,0.986,987739.8,987739.8,9251,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114910,2086693.00
06/10/2017 13:15,2,8.150,ACTIVE,220.06,368.80,59.965,1497114904,"201051344000585","219011344069620",30.57,34.30,0,331.23,421.40,252.1,241.4,1.176,733184.4,733184.4,9308,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114911,2086694.00
06/10/2017 13:15,2,8.338,ACTIVE,218.03,367.90,59.970,1497114904,"201051344001230","219011344069620",30.22,35.40,0,329.73,424.71,255.0,244.2,1.171,725766.5,725766.5,9313,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114912,2086695.00
06/10/2017 13:15,2,8.375,ACTIVE,220.06,367.90,59.970,1497114904,"201051344000582","219011344069620",30.02,33.80,0,332.43,424.41,254.4,243.6,1.140,715281.8,715281.8,9297,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114913,2086696.00
06/10/2017 13:15,2,8.336,ACTIVE,218.93,367.90,59.981,1497114904,"201051344000955","219011344069620",30.14,34.80,0,331.53,423.50,254.2,243.5,1.184,734433.8,734433.8,9314,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114914,2086697.00
06/10/2017 13:15,2,6.217,ACTIVE,214.41,426.81,59.938,1497114904,"274151322000094","219011344069620",37.61,42.00,0,329.73,477.31,236.4,226.3,0.919,810605.4,810605.4,9492,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114915,2086698.00
06/10/2017 13:15,2,8.295,ACTIVE,221.42,369.70,59.975,1497114904,"201051344000579","219011344069620",30.28,36.30,0,332.43,428.91,254.2,243.4,1.176,743603.2,743603.2,9299,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114916,2086699.00
06/10/2017 13:15,2,8.381,ACTIVE,218.48,365.49,59.970,1497114904,"201051344000890","219011344069620",29.98,36.00,0,332.13,425.01,254.3,243.6,1.167,728411.4,728411.4,9309,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114917,2086700.00
06/10/2017 13:15,2,8.324,ACTIVE,219.16,367.90,59.981,1497114904,"201051344000438","219011344069620",30.18,35.00,0,330.63,424.71,254.3,243.6,1.180,731126.2,731126.2,9303,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114918,2086701.00
06/10/2017 13:15,2,9.303,ACTIVE,218.71,361.29,59.975,1497114904,"201051344000417","219011344069620",18.19,35.00,0,317.40,400.96,171.5,163.6,0.800,670740.8,670740.8,9332,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114918,2086702.00
06/10/2017 13:15,2,9.025,ACTIVE,213.51,372.11,60.007,1497114904,"274151322000083","219011344069620",27.43,45.30,0,327.92,403.07,250.7,240.1,1.003,977744.6,977744.6,9255,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114919,2086703.00
06/10/2017 13:15,2,8.172,ACTIVE,215.77,381.73,59.991,1497114904,"274151322000076","219011344069620",30.79,43.40,0,328.22,404.57,254.8,244.0,0.994,1042881.9,1042881.9,9249,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114920,2086704.00
06/10/2017 13:15,2,8.332,ACTIVE,219.61,367.00,59.986,1497114904,"201051344000868","219011344069620",30.12,33.00,0,331.83,423.50,254.5,243.7,1.149,723915.1,723915.1,9310,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114921,2086705.00
06/10/2017 13:15,2,8.221,ACTIVE,214.19,348.36,59.991,1497114904,"274151322000095","219011344069620",30.53,44.00,0,327.92,406.07,253.9,243.2,0.941,1032781.0,1032781.0,9260,0,0,0,L,1151911521,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114922,2086706.00
06/10/2017 13:15,2,9.465,ACTIVE,221.42,366.10,59.970,1497114904,"201051344000988","219011344069620",18.31,33.80,0,318.00,407.87,175.6,167.5,0.791,643849.4,643849.4,9321,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114923,2086707.00
06/10/2017 13:15,2,8.283,ACTIVE,219.84,368.20,59.986,1497114904,"201051344001025","219011344069620",30.36,34.50,0,332.43,423.20,254.4,243.6,1.140,730708.1,730708.1,9320,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114924,2086708.00
06/10/2017 13:15,2,8.389,ACTIVE,221.42,371.21,59.981,1497114904,"201051344000458","219011344069620",29.92,36.30,0,332.43,428.61,254.3,243.5,1.180,735840.7,735840.7,9291,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114925,2086709.00
06/10/2017 13:15,2,8.279,ACTIVE,221.64,371.51,59.981,1497114904,"201051344000853","219011344069620",30.32,35.20,0,333.63,428.61,254.1,243.4,1.189,736566.7,736566.7,9301,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114926,2086710.00
06/10/2017 13:15,2,8.307,ACTIVE,218.03,367.00,59.981,1497114904,"201051344000685","219011344069620",30.20,35.60,0,332.43,423.50,253.8,243.0,1.211,731153.4,731153.4,9318,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114927,2086711.00
06/10/2017 13:15,2,8.340,ACTIVE,219.84,368.20,59.986,1497114904,"201051344000917","219011344069620",30.10,35.20,0,332.13,422.30,253.8,243.0,1.215,727747.8,727747.8,9305,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114928,2086712.00
06/10/2017 13:15,2,8.375,ACTIVE,218.48,365.80,59.975,1497114904,"201051344001145","219011344069620",30.00,34.00,0,333.03,425.91,254.4,243.6,1.167,735773.6,735773.6,9302,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114929,2086713.00
06/10/2017 13:15,2,8.318,ACTIVE,220.29,367.60,59.975,1497114904,"201051344000651","219011344069620",30.20,33.50,0,333.03,422.00,254.2,243.5,1.158,724246.8,724246.8,9312,0,0,0,L,1122011218,0,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114929,2086714.00
06/10/2017 13:15,2,8.883,ACTIVE,214.64,383.53,59.991,1497114904,"274151322000088","219011344069620",27.37,41.50,0,327.32,401.56,246.2,235.7,0.946,937539.7,937539.7,9255,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114930,2086715.00
06/10/2017 13:15,2,6.123,ACTIVE,215.54,424.11,59.986,1497114904,"274151322000068","219011344069620",38.51,43.00,0,330.03,477.01,237.3,227.1,0.906,811072.9,811072.9,9506,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114931,2086716.00
06/10/2017 13:15,2,8.424,ACTIVE,219.61,367.00,59.970,1497114904,"201051344001135","219011344069620",29.88,34.50,0,333.03,422.90,254.6,243.8,1.176,719681.5,719681.5,9299,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114932,2086717.00
06/10/2017 13:15,2,8.330,ACTIVE,218.93,364.59,59.991,1497114904,"201051344000594","219011344069620",30.12,36.50,0,330.33,425.91,253.7,243.0,1.171,738596.4,738596.4,9300,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114933,2086718.00
06/10/2017 13:15,2,8.299,ACTIVE,220.06,369.40,59.986,1497114904,"201051344001203","219011344069620",30.32,33.80,0,333.03,423.20,254.4,243.6,1.176,728983.4,728983.4,9331,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114934,2086719.00
06/10/2017 13:15,2,8.895,ACTIVE,214.87,374.51,59.981,1497114904,"274151322000054","219011344069620",27.23,43.20,0,327.02,401.86,245.2,234.7,0.919,954794.9,954794.9,9241,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114935,2086720.00
06/10/2017 13:15,2,8.391,ACTIVE,219.84,367.30,59.986,1497114904,"201051344000867","219011344069620",30.02,36.00,0,331.53,422.60,254.9,244.1,1.145,722799.5,722799.5,9328,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114936,2086721.00
06/10/2017 13:15,2,8.332,ACTIVE,220.06,368.80,59.986,1497114904,"201051344001093","219011344069620",30.16,33.30,0,332.43,422.90,254.2,243.4,1.149,727542.4,727542.4,9320,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114937,2086722.00
06/10/2017 13:15,2,8.227,ACTIVE,220.74,370.30,60.018,1497114904,"201051344000900","219011344069620",30.53,35.00,0,332.13,427.71,254.3,243.6,1.140,744252.6,744252.6,9304,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114938,2086723.00
06/10/2017 13:15,2,8.523,ACTIVE,220.74,369.40,59.986,1497114904,"201051344000648","219011344069620",29.50,34.30,0,332.13,427.71,254.6,243.8,1.176,732873.0,732873.0,9298,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114938,2086724.00
06/10/2017 13:15,2,8.367,ACTIVE,221.42,371.21,59.981,1497114904,"201051344000569","219011344069620",30.04,36.30,0,332.13,428.01,254.1,243.4,1.176,746489.5,746489.5,9281,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114939,2086725.00
06/10/2017 13:15,2,8.348,ACTIVE,221.42,369.70,59.986,1497114904,"201051344000983","219011344069620",30.08,35.40,0,332.73,428.31,254.1,243.3,1.184,737018.9,737018.9,9302,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114940,2086726.00
06/10/2017 13:15,2,8.449,ACTIVE,221.64,370.90,60.012,1497114904,"201051344001158","219011344069620",29.74,35.60,0,332.43,428.61,254.2,243.4,1.171,722192.7,722192.7,9306,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114941,2086727.00
06/10/2017 13:15,2,8.406,ACTIVE,221.42,370.00,59.986,1497114904,"201051344000576","219011344069620",29.92,34.80,0,332.43,429.22,254.3,243.5,1.193,736739.0,736739.0,9300,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114942,2086728.00
06/10/2017 13:15,2,9.000,ACTIVE,214.64,370.00,59.986,1497114904,"274151322000087","219011344069620",27.12,48.00,0,327.02,401.56,246.9,236.4,0.946,928098.6,928098.6,9393,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497114943,2086729.00
06/10/2017 13:30,2,6.877,ACTIVE,218.48,362.79,59.975,1497115804,"201051344000645","219011344069620",26.96,37.30,0,316.50,427.41,187.7,179.2,0.866,735734.2,735734.2,9294,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115805,2086730.00
06/10/2017 13:30,2,6.492,ACTIVE,213.51,360.69,59.965,1497115804,"274151322000085","219011344069620",25.80,43.20,0,327.92,399.46,169.5,161.6,0.645,950893.0,950893.0,9248,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115806,2086731.00
06/10/2017 13:30,2,6.736,ACTIVE,217.80,362.49,60.002,1497115804,"201051344000633","219011344069620",27.39,37.30,0,318.61,422.60,186.9,178.5,0.884,722336.4,722336.4,9330,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115807,2086732.00
06/10/2017 13:30,2,6.600,ACTIVE,218.71,363.39,59.970,1497115804,"201051344000469","219011344069620",27.91,36.30,0,317.40,428.91,186.6,178.2,0.879,725467.9,725467.9,9307,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115807,2086733.00
06/10/2017 13:30,2,6.617,ACTIVE,216.45,360.99,59.938,1497115804,"201051344000646","219011344069620",27.73,38.20,0,315.60,424.11,185.8,177.4,0.879,721122.4,721122.4,9307,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115808,2086734.00
06/10/2017 13:30,2,6.502,ACTIVE,213.74,358.58,59.970,1497115804,"274151322000052","219011344069620",27.00,47.30,0,325.22,401.56,177.8,169.7,0.689,987773.5,987773.5,9252,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115809,2086735.00
06/10/2017 13:30,2,6.770,ACTIVE,218.03,361.89,59.949,1497115804,"201051344000585","219011344069620",27.59,36.80,0,317.10,421.70,189.1,180.6,0.884,733220.0,733220.0,9309,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115810,2086736.00
06/10/2017 13:30,2,6.656,ACTIVE,216.22,357.98,59.965,1497115804,"201051344001230","219011344069620",27.55,37.80,0,315.90,425.01,185.8,177.4,0.875,725801.3,725801.3,9314,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115811,2086737.00
06/10/2017 13:30,2,6.678,ACTIVE,218.26,361.59,59.970,1497115804,"201051344000582","219011344069620",27.47,35.60,0,318.30,424.11,185.8,177.4,0.853,715316.5,715316.5,9298,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115812,2086738.00
06/10/2017 13:30,2,6.689,ACTIVE,216.90,359.48,59.975,1497115804,"201051344000955","219011344069620",27.51,37.80,0,318.91,424.41,186.3,177.9,0.879,734468.7,734468.7,9315,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115813,2086739.00
06/10/2017 13:30,2,4.402,ACTIVE,213.51,409.98,59.975,1497115804,"274151322000094","219011344069620",37.05,44.00,0,330.63,466.19,164.9,157.2,0.641,810636.4,810636.4,9493,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115814,2086740.00
06/10/2017 13:30,2,6.721,ACTIVE,218.93,362.49,59.975,1497115804,"201051344000579","219011344069620",27.67,38.80,0,318.00,428.61,188.4,179.9,0.857,743638.4,743638.4,9300,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115815,2086741.00
06/10/2017 13:30,2,6.684,ACTIVE,216.67,358.88,59.965,1497115804,"201051344000890","219011344069620",27.61,38.40,0,319.51,424.41,186.9,178.5,0.849,728446.2,728446.2,9310,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115816,2086742.00
06/10/2017 13:30,2,6.734,ACTIVE,217.58,360.38,59.981,1497115804,"201051344000438","219011344069620",27.49,37.50,0,317.10,422.90,187.4,179.0,0.875,731160.9,731160.9,9304,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115816,2086743.00
06/10/2017 13:30,2,6.600,ACTIVE,217.13,353.47,59.954,1497115804,"201051344000417","219011344069620",18.09,37.50,0,318.30,400.36,120.9,114.8,0.570,670763.3,670763.3,9333,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115817,2086744.00
06/10/2017 13:30,2,6.557,ACTIVE,213.06,370.00,59.981,1497115804,"274151322000083","219011344069620",26.86,47.30,0,326.42,403.07,178.2,170.0,0.716,977777.8,977777.8,9256,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115818,2086745.00
06/10/2017 13:30,2,6.816,ACTIVE,214.19,361.59,59.975,1497115804,"274151322000076","219011344069620",27.97,47.50,0,325.82,400.06,193.0,184.4,0.751,1042917.8,1042917.8,9250,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115819,2086746.00
06/10/2017 13:30,2,6.781,ACTIVE,217.58,361.59,59.981,1497115804,"201051344000868","219011344069620",27.37,36.00,0,317.40,423.20,187.9,179.4,0.857,723950.1,723950.1,9311,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115820,2086747.00
06/10/2017 13:30,2,6.865,ACTIVE,213.29,368.20,60.007,1497115804,"274151322000095","219011344069620",27.49,46.80,0,326.42,401.86,191.0,182.4,0.738,1032816.4,1032816.4,9261,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115821,2086748.00
06/10/2017 13:30,2,6.717,ACTIVE,218.71,358.58,59.991,1497115804,"201051344000988","219011344069620",18.03,36.30,0,318.00,406.37,122.7,116.5,0.575,643872.2,643872.2,9322,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115822,2086749.00
06/10/2017 13:30,2,6.869,ACTIVE,218.03,360.69,59.991,1497115804,"201051344001025","219011344069620",27.51,36.80,0,318.30,423.50,191.5,182.9,0.871,730743.5,730743.5,9321,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115823,2086750.00
06/10/2017 13:30,2,6.715,ACTIVE,218.71,363.69,59.975,1497115804,"201051344000458","219011344069620",27.47,38.40,0,318.30,428.61,186.8,178.4,0.879,735875.2,735875.2,9292,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115824,2086751.00
06/10/2017 13:30,2,6.797,ACTIVE,219.39,364.59,59.981,1497115804,"201051344000853","219011344069620",27.29,38.00,0,319.81,428.01,187.8,179.4,0.888,736601.6,736601.6,9302,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115825,2086752.00
06/10/2017 13:30,2,6.609,ACTIVE,216.45,360.99,59.986,1497115804,"201051344000685","219011344069620",27.85,38.00,0,318.00,423.50,186.5,178.1,0.897,731188.0,731188.0,9319,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115826,2086753.00
06/10/2017 13:30,2,6.574,ACTIVE,217.58,360.38,59.986,1497115804,"201051344000917","219011344069620",27.93,37.00,0,318.61,422.30,185.8,177.4,0.875,727782.4,727782.4,9306,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115827,2086754.00
06/10/2017 13:30,2,6.615,ACTIVE,216.90,359.18,59.986,1497115804,"201051344001145","219011344069620",27.63,36.50,0,319.81,424.11,185.1,176.7,0.862,735808.1,735808.1,9303,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115828,2086755.00
06/10/2017 13:30,2,6.768,ACTIVE,218.26,362.19,59.981,1497115804,"201051344000651","219011344069620",27.33,35.20,0,318.00,422.30,187.3,178.9,0.853,724281.8,724281.8,9313,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115829,2086756.00
06/10/2017 13:30,2,6.354,ACTIVE,213.29,352.27,59.975,1497115804,"274151322000088","219011344069620",26.84,43.40,0,325.52,400.66,172.5,164.5,0.658,937572.0,937572.0,9256,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115830,2086757.00
06/10/2017 13:30,2,4.398,ACTIVE,214.19,405.47,59.981,1497115804,"274151322000068","219011344069620",37.07,46.00,0,332.13,464.38,164.3,156.7,0.632,811103.7,811103.7,9507,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115831,2086758.00
06/10/2017 13:30,2,6.521,ACTIVE,217.58,360.38,59.996,1497115804,"201051344001135","219011344069620",27.83,36.80,0,319.81,422.90,183.9,175.6,0.840,719716.3,719716.3,9300,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115832,2086759.00
06/10/2017 13:30,2,6.689,ACTIVE,216.67,359.78,59.975,1497115804,"201051344000594","219011344069620",27.23,38.80,0,318.61,423.81,184.5,176.1,0.857,738631.4,738631.4,9301,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115833,2086760.00
06/10/2017 13:30,2,6.625,ACTIVE,217.80,360.08,59.981,1497115804,"201051344001203","219011344069620",27.79,36.00,0,317.10,422.90,186.5,178.1,0.875,729018.5,729018.5,9332,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115833,2086761.00
06/10/2017 13:30,2,6.340,ACTIVE,213.29,365.80,59.944,1497115804,"274151322000054","219011344069620",26.22,45.80,0,326.42,401.26,168.2,160.5,0.641,954826.8,954826.8,9242,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115835,2086762.00
06/10/2017 13:30,2,6.711,ACTIVE,217.58,358.58,59.981,1497115804,"201051344000867","219011344069620",27.43,37.80,0,318.91,422.90,186.5,178.1,0.840,722834.3,722834.3,9329,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115836,2086763.00
06/10/2017 13:30,2,6.504,ACTIVE,217.80,361.29,59.975,1497115804,"201051344001093","219011344069620",28.33,35.40,0,319.21,422.60,186.5,178.1,0.853,727577.0,727577.0,9321,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115836,2086764.00
06/10/2017 13:30,2,6.834,ACTIVE,218.26,362.49,59.975,1497115804,"201051344000900","219011344069620",27.53,36.80,0,318.30,427.71,190.6,182.0,0.857,744287.8,744287.8,9305,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115837,2086765.00
