ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 13:30,2,6.664,ACTIVE,218.26,360.08,59.970,1497115804,"201051344000648","219011344069620",27.37,36.80,0,318.30,428.91,184.5,176.2,0.857,732907.0,732907.0,9299,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115838,2086766.00
06/10/2017 13:30,2,6.725,ACTIVE,218.26,361.29,59.954,1497115804,"201051344000569","219011344069620",27.65,38.00,0,318.00,428.01,188.2,179.8,0.884,746524.0,746524.0,9282,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115839,2086767.00
06/10/2017 13:30,2,6.875,ACTIVE,218.93,363.09,59.933,1497115804,"201051344000983","219011344069620",27.14,38.20,0,319.21,428.31,188.7,180.2,0.884,737053.6,737053.6,9303,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115840,2086768.00
06/10/2017 13:30,2,6.830,ACTIVE,218.71,361.89,59.954,1497115804,"201051344001158","219011344069620",27.21,37.50,0,318.91,428.31,188.1,179.6,0.879,722227.1,722227.1,9307,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115841,2086769.00
06/10/2017 13:30,2,6.766,ACTIVE,218.71,363.99,59.970,1497115804,"201051344000576","219011344069620",27.59,36.80,0,318.91,429.52,189.0,180.5,0.875,736773.2,736773.2,9301,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115842,2086770.00
06/10/2017 13:30,2,6.535,ACTIVE,213.51,349.86,59.975,1497115804,"274151322000087","219011344069620",26.78,50.20,0,324.92,399.76,177.3,169.3,0.667,928130.8,928130.8,9394,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497115843,2086771.00
06/10/2017 13:45,2,7.316,ACTIVE,219.16,365.80,60.012,1497116703,"201051344000645","219011344069620",27.37,39.80,0,336.34,412.08,202.6,193.7,0.924,735779.7,735779.7,9295,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116704,2086772.00
06/10/2017 13:45,2,7.039,ACTIVE,213.74,363.69,59.991,1497116703,"274151322000085","219011344069620",25.15,46.40,0,332.13,387.74,179.2,171.0,0.685,950933.5,950933.5,9249,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116705,2086773.00
06/10/2017 13:45,2,7.271,ACTIVE,218.26,363.39,60.028,1497116703,"201051344000633","219011344069620",27.47,40.00,0,333.93,412.68,202.0,193.1,0.955,722382.2,722382.2,9331,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116706,2086774.00
06/10/2017 13:45,2,7.240,ACTIVE,219.61,364.89,60.018,1497116703,"201051344000469","219011344069620",27.67,38.20,0,335.44,413.89,202.9,193.9,0.955,725514.0,725514.0,9308,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116707,2086775.00
06/10/2017 13:45,2,7.279,ACTIVE,216.67,363.39,59.986,1497116703,"201051344000646","219011344069620",27.21,41.00,0,331.53,413.59,200.7,191.8,0.946,721168.2,721168.2,9308,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116708,2086776.00
06/10/2017 13:45,2,7.021,ACTIVE,213.96,346.86,59.991,1497116703,"274151322000052","219011344069620",27.12,52.00,0,330.33,391.94,192.7,184.0,0.747,987817.3,987817.3,9253,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116708,2086777.00
06/10/2017 13:45,2,7.436,ACTIVE,218.26,363.39,60.002,1497116703,"201051344000585","219011344069620",27.15,39.50,0,334.24,413.59,204.4,195.3,0.963,733266.5,733266.5,9310,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116709,2086778.00
06/10/2017 13:45,2,7.205,ACTIVE,216.45,360.69,59.981,1497116703,"201051344001230","219011344069620",27.57,40.40,0,330.33,407.27,201.2,192.3,0.937,725847.0,725847.0,9315,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116710,2086779.00
06/10/2017 13:45,2,7.299,ACTIVE,218.48,364.89,60.007,1497116703,"201051344000582","219011344069620",27.41,37.80,0,334.24,415.09,202.6,193.6,0.928,715362.1,715362.1,9299,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116711,2086780.00
06/10/2017 13:45,2,7.359,ACTIVE,216.90,361.59,59.975,1497116703,"201051344000955","219011344069620",27.47,41.50,0,332.13,411.78,204.7,195.7,0.968,734514.4,734514.4,9316,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116712,2086781.00
06/10/2017 13:45,2,4.871,ACTIVE,213.51,406.07,59.981,1497116703,"274151322000094","219011344069620",37.35,47.80,0,382.33,451.16,183.2,174.9,0.712,810677.1,810677.1,9494,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116713,2086782.00
06/10/2017 13:45,2,7.604,ACTIVE,219.61,365.49,59.991,1497116703,"201051344000579","219011344069620",27.39,41.50,0,335.14,412.98,210.8,201.6,0.981,743684.7,743684.7,9301,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116714,2086783.00
06/10/2017 13:45,2,7.521,ACTIVE,217.13,362.79,59.991,1497116703,"201051344000890","219011344069620",27.25,42.00,0,332.13,411.18,207.5,198.3,0.946,728491.9,728491.9,9311,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116715,2086784.00
06/10/2017 13:45,2,7.436,ACTIVE,217.80,363.99,59.986,1497116703,"201051344000438","219011344069620",27.59,40.40,0,334.24,413.59,207.8,198.6,0.972,731206.5,731206.5,9305,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116716,2086785.00
06/10/2017 13:45,2,7.371,ACTIVE,217.35,357.08,59.954,1497116703,"201051344000417","219011344069620",17.91,39.80,0,334.54,386.23,133.7,127.2,0.632,670792.5,670792.5,9334,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116717,2086786.00
06/10/2017 13:45,2,7.379,ACTIVE,213.06,350.77,59.981,1497116703,"274151322000083","219011344069620",26.60,50.40,0,330.63,391.94,198.6,189.7,0.800,977821.2,977821.2,9257,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116717,2086787.00
06/10/2017 13:45,2,7.598,ACTIVE,214.64,351.07,59.975,1497116703,"274151322000076","219011344069620",28.01,50.40,0,330.63,393.75,215.4,206.0,0.822,1042965.0,1042965.0,9251,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116718,2086788.00
06/10/2017 13:45,2,7.668,ACTIVE,218.26,364.29,59.986,1497116703,"201051344000868","219011344069620",27.08,38.00,0,332.73,413.59,210.0,200.7,0.950,723996.2,723996.2,9312,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116719,2086789.00
06/10/2017 13:45,2,7.684,ACTIVE,213.51,377.82,59.986,1497116703,"274151322000095","219011344069620",27.35,50.20,0,328.82,394.65,212.8,203.4,0.800,1032863.1,1032863.1,9262,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116720,2086790.00
06/10/2017 13:45,2,7.535,ACTIVE,219.61,359.78,59.986,1497116703,"201051344000988","219011344069620",17.97,38.00,0,337.54,390.74,137.2,130.5,0.636,643902.1,643902.1,9323,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116721,2086791.00
06/10/2017 13:45,2,7.637,ACTIVE,218.26,363.99,59.970,1497116703,"201051344001025","219011344069620",27.51,39.30,0,333.63,415.09,212.7,203.4,0.963,730790.2,730790.2,9322,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116722,2086792.00
06/10/2017 13:45,2,7.543,ACTIVE,219.84,365.19,59.970,1497116703,"201051344000458","219011344069620",27.43,41.00,0,335.74,412.38,209.5,200.3,0.968,735920.9,735920.9,9293,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116723,2086793.00
06/10/2017 13:45,2,7.662,ACTIVE,220.06,367.30,59.981,1497116703,"201051344000853","219011344069620",27.29,40.00,0,336.34,417.19,211.7,202.4,0.994,736647.7,736647.7,9303,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116724,2086794.00
06/10/2017 13:45,2,7.576,ACTIVE,216.67,361.89,59.981,1497116703,"201051344000685","219011344069620",27.29,40.40,0,331.83,412.98,209.4,200.2,1.012,731233.8,731233.8,9320,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116725,2086795.00
06/10/2017 13:45,2,7.613,ACTIVE,218.48,363.39,59.970,1497116703,"201051344000917","219011344069620",27.19,39.50,0,333.63,412.68,209.6,200.4,0.990,727828.3,727828.3,9307,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116726,2086796.00
06/10/2017 13:45,2,7.562,ACTIVE,217.13,361.29,59.991,1497116703,"201051344001145","219011344069620",27.29,40.00,0,333.33,412.08,208.8,199.6,0.959,735853.8,735853.8,9304,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116727,2086797.00
06/10/2017 13:45,2,7.650,ACTIVE,218.48,364.89,59.959,1497116703,"201051344000651","219011344069620",27.35,37.80,0,336.34,413.59,211.9,202.6,0.986,724328.2,724328.2,9314,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116728,2086798.00
06/10/2017 13:45,2,7.248,ACTIVE,213.96,351.97,60.007,1497116703,"274151322000088","219011344069620",26.64,46.60,0,330.63,390.74,195.5,186.7,0.738,937614.6,937614.6,9257,0,0,0,L,1151911521,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116728,2086799.00
06/10/2017 13:45,2,4.984,ACTIVE,214.87,408.18,59.959,1497116703,"274151322000068","219011344069620",37.31,48.30,0,385.33,451.76,189.0,180.5,0.729,811144.6,811144.6,9508,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116729,2086800.00
06/10/2017 13:45,2,7.545,ACTIVE,218.26,364.29,59.981,1497116703,"201051344001135","219011344069620",27.65,39.50,0,333.63,413.29,211.3,202.0,0.959,719762.3,719762.3,9301,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116730,2086801.00
06/10/2017 13:45,2,7.691,ACTIVE,217.58,362.79,59.975,1497116703,"201051344000594","219011344069620",27.47,41.00,0,330.93,414.49,213.9,204.6,0.981,738677.7,738677.7,9302,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116731,2086802.00
06/10/2017 13:45,2,7.721,ACTIVE,218.71,363.69,60.012,1497116703,"201051344001203","219011344069620",27.51,38.40,0,335.74,414.19,215.1,205.7,1.003,729065.3,729065.3,9333,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116732,2086803.00
06/10/2017 13:45,2,7.275,ACTIVE,213.96,366.70,59.970,1497116703,"274151322000054","219011344069620",25.86,48.30,0,331.23,390.14,190.4,181.9,0.742,954868.3,954868.3,9243,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116733,2086804.00
06/10/2017 13:45,2,7.711,ACTIVE,218.48,363.39,59.965,1497116703,"201051344000867","219011344069620",27.19,40.40,0,333.03,412.98,212.3,203.0,0.968,722880.5,722880.5,9330,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116734,2086805.00
06/10/2017 13:45,2,7.445,ACTIVE,218.48,364.29,59.996,1497116703,"201051344001093","219011344069620",27.97,38.00,0,334.24,413.29,210.8,201.5,0.959,727623.2,727623.2,9322,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116735,2086806.00
06/10/2017 13:45,2,7.676,ACTIVE,219.16,366.40,59.975,1497116703,"201051344000900","219011344069620",27.55,39.00,0,334.84,414.19,214.1,204.8,0.990,744334.6,744334.6,9306,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116736,2086807.00
06/10/2017 13:45,2,7.512,ACTIVE,219.16,363.09,59.975,1497116703,"201051344000648","219011344069620",27.25,38.40,0,335.74,412.98,207.2,198.1,0.959,732952.3,732952.3,9300,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116737,2086808.00
06/10/2017 13:45,2,7.613,ACTIVE,219.61,367.90,59.991,1497116703,"201051344000569","219011344069620",27.33,40.00,0,334.24,413.29,210.6,201.4,0.955,746570.0,746570.0,9283,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116738,2086809.00
06/10/2017 13:45,2,7.539,ACTIVE,219.39,365.19,59.965,1497116703,"201051344000983","219011344069620",27.67,40.20,0,334.24,413.59,211.3,202.0,1.003,737099.7,737099.7,9304,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116739,2086810.00
06/10/2017 13:45,2,7.709,ACTIVE,219.84,366.10,59.975,1497116703,"201051344001158","219011344069620",26.88,40.00,0,335.44,412.68,209.8,200.6,0.972,722273.0,722273.0,9308,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116739,2086811.00
06/10/2017 13:45,2,7.486,ACTIVE,219.61,368.50,59.986,1497116703,"201051344000576","219011344069620",27.49,39.30,0,335.14,412.68,208.3,199.1,0.968,736818.9,736818.9,9302,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116740,2086812.00
06/10/2017 13:45,2,7.193,ACTIVE,213.74,347.46,59.965,1497116703,"274151322000087","219011344069620",26.70,54.50,0,331.53,390.74,194.4,185.7,0.729,928173.6,928173.6,9395,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497116741,2086813.00
06/10/2017 14:00,2,7.748,ACTIVE,218.93,362.49,59.965,1497117603,"201051344000645","219011344069620",26.38,42.80,0,335.14,412.68,206.9,197.8,0.941,735829.4,735829.4,9296,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117604,2086814.00
06/10/2017 14:00,2,7.352,ACTIVE,213.74,358.28,59.965,1497117603,"274151322000085","219011344069620",24.53,49.50,0,332.73,388.34,182.5,174.2,0.703,950977.3,950977.3,9250,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117605,2086815.00
06/10/2017 14:00,2,7.758,ACTIVE,218.48,365.19,59.991,1497117603,"201051344000633","219011344069620",26.66,42.80,0,335.74,413.29,209.3,200.1,0.999,722432.5,722432.5,9332,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117606,2086816.00
06/10/2017 14:00,2,7.654,ACTIVE,219.84,366.10,59.975,1497117603,"201051344000469","219011344069620",27.12,41.50,0,335.14,413.89,210.3,201.1,0.986,725564.5,725564.5,9309,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117607,2086817.00
06/10/2017 14:00,2,7.631,ACTIVE,217.13,362.19,59.986,1497117603,"201051344000646","219011344069620",27.04,44.30,0,325.82,424.71,209.0,199.8,0.981,721218.3,721218.3,9309,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117608,2086818.00
06/10/2017 14:00,2,7.496,ACTIVE,213.74,362.79,59.981,1497117603,"274151322000052","219011344069620",26.30,54.80,0,331.23,392.85,199.5,190.6,0.795,987865.3,987865.3,9254,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117609,2086819.00
06/10/2017 14:00,2,7.836,ACTIVE,218.71,365.19,59.991,1497117603,"201051344000585","219011344069620",26.80,42.80,0,335.74,413.89,212.6,203.2,0.990,733317.6,733317.6,9311,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117610,2086820.00
06/10/2017 14:00,2,7.516,ACTIVE,216.67,360.69,59.981,1497117603,"201051344001230","219011344069620",27.31,43.60,0,330.03,408.18,207.7,198.5,0.972,725896.9,725896.9,9316,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117611,2086821.00
06/10/2017 14:00,2,7.656,ACTIVE,218.48,365.49,59.981,1497117603,"201051344000582","219011344069620",26.86,41.30,0,335.74,414.79,208.1,199.0,0.968,715412.1,715412.1,9300,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117612,2086822.00
06/10/2017 14:00,2,7.678,ALERT,217.13,360.69,59.970,1497117603,"201051344000955","219011344069620",26.72,44.00,0,302.37,412.98,207.8,198.7,0.990,734564.0,734564.0,9317,0,0,0,L,1122011218,0,124.04,123.36,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117614,2086823.00
06/10/2017 14:00,2,5.014,ACTIVE,213.51,415.39,59.981,1497117603,"274151322000094","219011344069620",36.80,50.60,0,380.22,443.64,187.2,178.7,0.738,810721.9,810721.9,9495,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117614,2086824.00
06/10/2017 14:00,2,7.709,ALERT,219.84,363.99,59.981,1497117603,"201051344000579","219011344069620",26.98,44.00,0,305.68,413.89,210.5,201.3,0.977,743735.2,743735.2,9302,0,0,0,L,1122011218,0,124.49,124.72,0002,39,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117616,2086825.00
06/10/2017 14:00,2,7.604,ACTIVE,216.90,361.89,59.975,1497117603,"201051344000890","219011344069620",27.02,44.50,0,331.23,408.78,208.1,198.9,0.955,728541.9,728541.9,9312,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117617,2086826.00
06/10/2017 14:00,2,7.672,ALERT,217.80,363.69,59.991,1497117603,"201051344000438","219011344069620",26.68,43.60,0,302.68,413.59,207.3,198.2,0.972,731256.2,731256.2,9306,0,0,0,L,1122011218,0,124.72,123.59,0002,43,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117619,2086827.00
06/10/2017 14:00,2,7.312,ACTIVE,217.13,355.28,59.981,1497117603,"201051344000417","219011344069620",17.89,43.20,0,334.54,386.53,132.5,125.9,0.628,670824.3,670824.3,9335,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117620,2086828.00
06/10/2017 14:00,2,7.506,ACTIVE,213.29,365.19,59.970,1497117603,"274151322000083","219011344069620",26.10,54.80,0,331.83,392.25,198.4,189.6,0.800,977869.0,977869.0,9258,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117621,2086829.00
06/10/2017 14:00,2,7.812,ACTIVE,214.64,378.12,59.975,1497117603,"274151322000076","219011344069620",27.21,54.00,0,329.43,395.25,215.1,205.7,0.835,1043016.8,1043016.8,9252,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117622,2086830.00
06/10/2017 14:00,2,7.857,ACTIVE,218.03,363.99,59.975,1497117603,"201051344000868","219011344069620",26.38,41.50,0,336.34,414.49,210.0,200.7,0.950,724046.8,724046.8,9313,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117623,2086831.00
06/10/2017 14:00,2,7.783,ACTIVE,213.06,365.80,59.975,1497117603,"274151322000095","219011344069620",26.98,55.30,0,331.23,395.55,212.7,203.3,0.804,1032914.3,1032914.3,9263,0,0,0,L,1151911521,0,122.91,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117624,2086832.00
06/10/2017 14:00,2,7.412,ACTIVE,219.84,360.69,59.991,1497117603,"201051344000988","219011344069620",17.89,41.00,0,337.24,391.04,134.4,127.8,0.619,643934.6,643934.6,9324,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117625,2086833.00
06/10/2017 14:00,2,7.719,ACTIVE,217.80,362.49,59.970,1497117603,"201051344001025","219011344069620",27.27,42.50,0,336.94,414.49,213.2,203.9,0.963,730841.6,730841.6,9323,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117625,2086834.00
06/10/2017 14:00,2,7.645,ACTIVE,219.61,367.30,59.954,1497117603,"201051344000458","219011344069620",26.90,43.60,0,335.74,413.59,208.2,199.1,0.981,735971.1,735971.1,9294,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117626,2086835.00
06/10/2017 14:00,2,7.695,ACTIVE,220.06,369.40,59.981,1497117603,"201051344000853","219011344069620",26.94,43.40,0,336.04,414.49,209.8,200.6,0.990,736698.3,736698.3,9304,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117627,2086836.00
06/10/2017 14:00,2,7.680,ALERT,216.90,362.79,59.986,1497117603,"201051344000685","219011344069620",26.78,43.40,0,292.76,412.38,208.3,199.1,1.008,731283.8,731283.8,9321,0,0,0,L,1122011218,0,124.72,122.91,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117629,2086837.00
06/10/2017 14:00,2,7.727,ACTIVE,218.03,363.39,59.981,1497117603,"201051344000917","219011344069620",26.76,42.30,0,336.34,413.29,209.3,200.1,0.990,727878.7,727878.7,9308,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117630,2086838.00
06/10/2017 14:00,2,7.695,ACTIVE,217.13,361.29,59.986,1497117603,"201051344001145","219011344069620",26.70,42.80,0,335.44,412.68,207.9,198.8,0.937,735903.9,735903.9,9305,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117631,2086839.00
06/10/2017 14:00,2,7.740,ACTIVE,218.26,363.39,59.986,1497117603,"201051344000651","219011344069620",26.90,41.50,0,335.44,413.89,210.8,201.6,0.955,724379.1,724379.1,9315,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117632,2086840.00
06/10/2017 14:00,2,7.285,ACTIVE,213.96,349.56,59.986,1497117603,"274151322000088","219011344069620",26.26,50.40,0,331.83,391.34,193.7,185.0,0.742,937661.3,937661.3,9258,0,0,0,L,1151911521,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117633,2086841.00
06/10/2017 14:00,2,4.963,ACTIVE,214.87,417.49,59.986,1497117603,"274151322000068","219011344069620",37.21,51.00,0,377.52,450.56,187.3,178.9,0.725,811189.7,811189.7,9509,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117633,2086842.00
06/10/2017 14:00,2,7.557,ACTIVE,217.58,362.49,59.981,1497117603,"201051344001135","219011344069620",27.29,42.80,0,336.94,414.19,209.0,199.8,0.963,719812.9,719812.9,9302,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117634,2086843.00
06/10/2017 14:00,2,7.762,ALERT,217.80,364.89,60.023,1497117603,"201051344000594","219011344069620",26.70,44.80,0,302.98,415.09,209.9,200.7,0.972,738728.3,738728.3,9303,0,0,0,L,1122011218,0,123.81,124.04,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117636,2086844.00
06/10/2017 14:00,2,7.803,ACTIVE,218.26,362.49,59.970,1497117603,"201051344001203","219011344069620",26.96,41.80,0,336.64,415.09,213.0,203.7,0.990,729116.7,729116.7,9334,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117637,2086845.00
06/10/2017 14:00,2,7.369,ACTIVE,213.74,371.21,59.981,1497117603,"274151322000054","219011344069620",25.01,52.00,0,331.83,390.74,186.5,178.1,0.716,954913.4,954913.4,9244,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117638,2086846.00
06/10/2017 14:00,2,7.729,ACTIVE,218.26,363.09,59.965,1497117603,"201051344000867","219011344069620",26.84,43.60,0,336.94,413.29,209.9,200.7,0.959,722931.2,722931.2,9331,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117639,2086847.00
06/10/2017 14:00,2,7.604,ACTIVE,218.48,364.59,59.981,1497117603,"201051344001093","219011344069620",27.35,41.00,0,336.04,414.49,210.8,201.5,0.941,727674.0,727674.0,9323,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117640,2086848.00
06/10/2017 14:00,2,7.791,ALERT,218.93,367.90,59.981,1497117603,"201051344000900","219011344069620",27.06,42.30,0,290.05,414.79,213.4,204.1,0.959,744385.9,744385.9,9307,0,0,0,L,1122011218,0,124.49,124.72,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117642,2086849.00
06/10/2017 14:00,2,7.455,ACTIVE,219.16,361.89,59.981,1497117603,"201051344000648","219011344069620",27.14,41.50,0,335.74,413.59,204.8,195.7,0.941,733001.9,733001.9,9301,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117642,2086850.00
06/10/2017 14:00,2,7.602,ACTIVE,219.16,365.80,59.970,1497117603,"201051344000569","219011344069620",27.06,43.80,0,334.54,414.49,208.3,199.1,0.986,746620.5,746620.5,9284,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117643,2086851.00
06/10/2017 14:00,2,7.676,ACTIVE,219.84,365.49,59.981,1497117603,"201051344000983","219011344069620",26.98,43.40,0,335.14,414.49,209.8,200.5,0.977,737150.4,737150.4,9305,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117644,2086852.00
06/10/2017 14:00,2,7.656,ALERT,219.61,365.80,59.975,1497117603,"201051344001158","219011344069620",26.74,43.00,0,285.84,412.68,207.2,198.0,0.941,722323.0,722323.0,9309,0,0,0,L,1122011218,0,124.27,124.72,0002,42,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117646,2086853.00
06/10/2017 14:00,2,7.621,ALERT,219.39,367.60,59.970,1497117603,"201051344000576","219011344069620",26.86,42.00,0,304.48,413.29,207.3,198.1,0.946,736868.9,736868.9,9303,0,0,0,L,1122011218,0,124.49,124.49,0002,40,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117648,2086854.00
06/10/2017 14:00,2,7.309,ACTIVE,213.74,363.99,59.975,1497117603,"274151322000087","219011344069620",26.32,59.00,0,330.33,391.34,194.7,186.0,0.729,928220.6,928220.6,9396,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497117649,2086855.00
06/10/2017 14:15,2,7.562,ACTIVE,218.48,364.59,59.970,1497118503,"201051344000645","219011344069620",26.66,43.80,0,336.04,411.18,204.1,195.0,0.910,735878.2,735878.2,9297,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118504,2086856.00
06/10/2017 14:15,2,7.156,ACTIVE,213.74,370.60,59.949,1497118503,"274151322000085","219011344069620",24.79,50.80,0,332.13,387.14,179.4,171.3,0.694,951020.2,951020.2,9251,0,0,0,L,1151911521,0,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118505,2086857.00
06/10/2017 14:15,2,7.588,ACTIVE,218.03,365.49,59.975,1497118503,"201051344000633","219011344069620",26.82,44.30,0,334.84,411.78,205.9,196.8,0.986,722481.7,722481.7,9333,0,0,0,L,1122011218,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118506,2086858.00
06/10/2017 14:15,2,7.627,ACTIVE,218.93,362.49,59.991,1497118503,"201051344000469","219011344069620",26.78,42.50,0,335.14,412.68,206.8,197.7,0.986,725614.0,725614.0,9310,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118507,2086859.00
06/10/2017 14:15,2,7.516,ACTIVE,216.90,362.49,59.975,1497118503,"201051344000646","219011344069620",27.06,45.30,0,323.41,416.59,205.9,196.8,0.972,721267.5,721267.5,9310,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118508,2086860.00
06/10/2017 14:15,2,7.365,ACTIVE,213.51,357.08,59.965,1497118503,"274151322000052","219011344069620",26.36,56.80,0,331.23,391.34,196.4,187.7,0.773,987912.3,987912.3,9255,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118509,2086861.00
06/10/2017 14:15,2,7.633,ACTIVE,218.03,362.19,59.959,1497118503,"201051344000585","219011344069620",27.19,43.40,0,336.34,412.38,210.1,200.9,0.977,733367.8,733367.8,9312,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118510,2086862.00
06/10/2017 14:15,2,7.477,ACTIVE,216.45,359.78,59.965,1497118503,"201051344001230","219011344069620",27.12,45.80,0,329.73,405.77,205.3,196.2,0.963,725946.0,725946.0,9317,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118510,2086863.00
06/10/2017 14:15,2,7.510,ACTIVE,218.26,364.29,59.975,1497118503,"201051344000582","219011344069620",27.04,41.50,0,336.64,413.59,205.6,196.5,0.941,715461.3,715461.3,9301,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118511,2086864.00
06/10/2017 14:15,2,7.467,ACTIVE,216.67,362.19,59.944,1497118503,"201051344000955","219011344069620",27.04,45.80,0,332.13,409.38,204.4,195.3,0.968,734612.9,734612.9,9319,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118512,2086865.00
06/10/2017 14:15,2,4.938,ACTIVE,213.29,403.67,59.959,1497118503,"274151322000094","219011344069620",36.76,53.00,0,379.02,445.75,184.3,175.9,0.716,810765.8,810765.8,9496,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118513,2086866.00
06/10/2017 14:15,2,7.660,ACTIVE,219.39,362.49,59.970,1497118503,"201051344000579","219011344069620",26.74,45.50,0,335.74,412.08,207.3,198.2,0.963,743784.7,743784.7,9304,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118514,2086867.00
06/10/2017 14:15,2,7.541,ACTIVE,216.67,361.59,59.959,1497118503,"201051344000890","219011344069620",26.88,46.60,0,331.53,410.58,205.2,196.1,0.941,728590.8,728590.8,9313,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118515,2086868.00
06/10/2017 14:15,2,7.484,ACTIVE,217.35,362.49,59.975,1497118503,"201051344000438","219011344069620",27.00,46.00,0,336.34,412.68,204.6,195.6,0.963,731304.9,731304.9,9308,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118516,2086869.00
06/10/2017 14:15,2,7.215,ACTIVE,217.13,354.67,59.970,1497118503,"201051344000417","219011344069620",17.89,44.00,0,337.24,384.73,130.8,124.3,0.623,670855.2,670855.2,9336,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118517,2086870.00
06/10/2017 14:15,2,7.240,ACTIVE,213.29,375.71,59.970,1497118503,"274151322000083","219011344069620",26.64,57.70,0,331.83,390.44,195.2,186.5,0.778,977915.5,977915.5,9259,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118518,2086871.00
06/10/2017 14:15,2,7.691,ACTIVE,214.41,364.29,59.970,1497118503,"274151322000076","219011344069620",27.21,55.30,0,330.93,394.05,211.9,202.6,0.844,1043067.3,1043067.3,9253,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118519,2086872.00
06/10/2017 14:15,2,7.625,ACTIVE,217.58,363.09,59.965,1497118503,"201051344000868","219011344069620",26.88,42.30,0,336.94,412.08,207.4,198.3,0.946,724096.1,724096.1,9314,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118520,2086873.00
06/10/2017 14:15,2,7.748,ACTIVE,213.06,375.11,59.954,1497118503,"274151322000095","219011344069620",26.74,59.50,0,331.53,393.75,209.7,200.5,0.791,1032964.3,1032964.3,9264,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118521,2086874.00
06/10/2017 14:15,2,7.375,ACTIVE,219.16,359.78,59.965,1497118503,"201051344000988","219011344069620",17.87,42.30,0,337.54,389.54,133.6,127.0,0.614,643966.1,643966.1,9325,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118522,2086875.00
06/10/2017 14:15,2,7.689,ACTIVE,218.03,362.49,59.965,1497118503,"201051344001025","219011344069620",27.04,43.40,0,336.94,412.98,210.5,201.3,0.946,730891.6,730891.6,9324,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118522,2086876.00
06/10/2017 14:15,2,7.438,ACTIVE,219.16,362.19,59.981,1497118503,"201051344000458","219011344069620",27.27,45.50,0,336.64,411.78,205.3,196.3,0.959,736020.0,736020.0,9295,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118523,2086877.00
06/10/2017 14:15,2,7.639,ACTIVE,219.61,364.29,59.959,1497118503,"201051344000853","219011344069620",26.80,43.60,0,335.74,411.78,207.3,198.2,0.986,736747.6,736747.6,9305,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118524,2086878.00
06/10/2017 14:15,2,7.471,ACTIVE,216.45,362.79,59.965,1497118503,"201051344000685","219011344069620",27.21,45.50,0,332.13,409.08,205.8,196.8,1.003,731332.8,731332.8,9323,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118525,2086879.00
06/10/2017 14:15,2,7.523,ACTIVE,217.80,362.19,59.965,1497118503,"201051344000917","219011344069620",27.12,43.20,0,336.64,412.38,206.6,197.5,0.981,727927.9,727927.9,9309,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118526,2086880.00
06/10/2017 14:15,2,7.582,ACTIVE,216.45,362.19,59.970,1497118503,"201051344001145","219011344069620",26.82,44.50,0,336.94,410.88,205.9,196.8,0.941,735952.7,735952.7,9306,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118527,2086881.00
06/10/2017 14:15,2,7.605,ACTIVE,218.26,365.49,59.949,1497118503,"201051344000651","219011344069620",27.06,42.30,0,336.34,412.68,208.3,199.2,0.946,724428.7,724428.7,9316,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118528,2086882.00
06/10/2017 14:15,2,7.203,ACTIVE,213.51,352.57,59.970,1497118503,"274151322000088","219011344069620",26.14,52.50,0,331.83,390.44,190.5,181.9,0.729,937706.7,937706.7,9259,0,0,0,L,1151911521,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118529,2086883.00
06/10/2017 14:15,2,4.906,ACTIVE,214.64,422.60,59.944,1497118503,"274151322000068","219011344069620",37.31,51.30,0,376.92,447.25,185.1,176.7,0.725,811233.6,811233.6,9510,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118530,2086884.00
06/10/2017 14:15,2,7.518,ACTIVE,217.58,362.49,59.965,1497118503,"201051344001135","219011344069620",27.17,44.00,0,337.54,411.78,206.9,197.8,0.959,719862.1,719862.1,9303,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118531,2086885.00
06/10/2017 14:15,2,7.662,ACTIVE,217.13,362.49,59.981,1497118503,"201051344000594","219011344069620",26.80,46.40,0,329.73,412.38,208.0,198.8,0.959,738777.7,738777.7,9305,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118532,2086886.00
06/10/2017 14:15,2,7.645,ACTIVE,218.26,364.89,59.970,1497118503,"201051344001203","219011344069620",27.14,42.80,0,337.54,413.29,210.2,201.0,0.986,729166.7,729166.7,9335,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118533,2086887.00
06/10/2017 14:15,2,7.256,ACTIVE,213.29,368.80,59.965,1497118503,"274151322000054","219011344069620",25.01,54.00,0,331.53,389.54,183.9,175.6,0.707,954957.0,954957.0,9245,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118533,2086888.00
06/10/2017 14:15,2,7.580,ACTIVE,218.03,363.69,59.970,1497118503,"201051344000867","219011344069620",27.02,45.00,0,336.64,411.18,207.3,198.2,0.955,722980.4,722980.4,9332,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118534,2086889.00
06/10/2017 14:15,2,7.467,ACTIVE,218.26,367.00,59.981,1497118503,"201051344001093","219011344069620",27.41,40.80,0,336.04,412.38,207.2,198.1,0.955,727723.5,727723.5,9324,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118535,2086890.00
06/10/2017 14:15,2,7.727,ACTIVE,218.48,363.39,59.970,1497118503,"201051344000900","219011344069620",26.90,43.00,0,335.44,413.59,210.3,201.1,0.968,744435.9,744435.9,9309,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118536,2086891.00
06/10/2017 14:15,2,7.414,ACTIVE,218.71,361.89,59.975,1497118503,"201051344000648","219011344069620",27.06,43.00,0,335.14,412.38,202.9,193.9,0.924,733050.0,733050.0,9302,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118537,2086892.00
06/10/2017 14:15,2,7.494,ACTIVE,218.93,363.99,59.975,1497118503,"201051344000569","219011344069620",27.17,45.30,0,334.84,412.68,205.9,196.8,0.981,746669.4,746669.4,9285,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118538,2086893.00
06/10/2017 14:15,2,7.615,ACTIVE,219.16,364.59,59.981,1497118503,"201051344000983","219011344069620",26.88,45.00,0,335.44,412.38,207.3,198.2,0.972,737199.5,737199.5,9306,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118539,2086894.00
06/10/2017 14:15,2,7.557,ACTIVE,219.16,363.99,59.975,1497118503,"201051344001158","219011344069620",26.84,44.50,0,334.84,411.48,205.4,196.4,0.955,722371.7,722371.7,9311,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118540,2086895.00
06/10/2017 14:15,2,7.527,ACTIVE,218.93,367.00,59.981,1497118503,"201051344000576","219011344069620",26.86,43.60,0,335.44,411.78,204.6,195.5,0.928,736917.4,736917.4,9305,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118541,2086896.00
06/10/2017 14:15,2,7.189,ACTIVE,213.51,349.86,59.970,1497118503,"274151322000087","219011344069620",26.38,61.00,0,331.53,389.54,192.1,183.5,0.725,928266.2,928266.2,9397,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497118542,2086897.00
06/10/2017 14:30,2,7.426,ACTIVE,218.71,360.69,59.996,1497119403,"201051344000645","219011344069620",26.68,45.50,0,336.94,411.18,200.6,191.7,0.937,735926.3,735926.3,9298,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119404,2086898.00
06/10/2017 14:30,2,7.145,ACTIVE,213.29,367.00,59.944,1497119403,"274151322000085","219011344069620",24.51,53.00,0,332.43,386.53,177.3,169.2,0.689,951062.6,951062.6,9252,0,0,0,L,1151911521,0,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119405,2086899.00
06/10/2017 14:30,2,7.613,ACTIVE,218.03,364.59,59.954,1497119403,"201051344000633","219011344069620",26.22,45.00,0,336.34,411.18,202.1,193.2,0.959,722530.4,722530.4,9334,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119406,2086900.00
06/10/2017 14:30,2,7.498,ACTIVE,219.16,364.29,59.996,1497119403,"201051344000469","219011344069620",26.82,43.20,0,335.14,412.38,203.7,194.6,0.981,725662.9,725662.9,9311,0,0,0,L,1122011218,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119406,2086901.00
06/10/2017 14:30,2,7.500,ACTIVE,216.45,361.29,59.965,1497119403,"201051344000646","219011344069620",26.72,46.80,0,330.63,409.98,202.8,193.8,0.963,721316.2,721316.2,9311,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119407,2086902.00
06/10/2017 14:30,2,7.250,ACTIVE,213.74,352.27,59.949,1497119403,"274151322000052","219011344069620",26.28,57.70,0,317.10,398.26,192.8,184.2,0.773,987958.7,987958.7,9256,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119408,2086903.00
06/10/2017 14:30,2,7.617,ACTIVE,218.03,364.59,59.959,1497119403,"201051344000585","219011344069620",26.76,45.00,0,336.94,411.18,206.2,197.1,0.963,733417.4,733417.4,9313,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119409,2086904.00
06/10/2017 14:30,2,7.367,ACTIVE,216.22,359.48,59.954,1497119403,"201051344001230","219011344069620",27.00,46.20,0,329.73,405.17,201.3,192.4,0.950,725994.5,725994.5,9318,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119410,2086905.00
06/10/2017 14:30,2,7.387,ACTIVE,217.80,362.79,59.944,1497119403,"201051344000582","219011344069620",26.96,43.00,0,336.34,412.08,201.8,192.9,0.932,715509.8,715509.8,9302,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119411,2086906.00
06/10/2017 14:30,2,7.391,ACTIVE,216.90,360.08,59.954,1497119403,"201051344000955","219011344069620",26.80,46.40,0,331.53,408.18,200.6,191.7,0.950,734661.2,734661.2,9320,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119412,2086907.00
