ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 14:30,2,4.742,ACTIVE,213.29,416.59,59.954,1497119403,"274151322000094","219011344069620",37.53,53.30,0,377.22,442.14,180.2,172.0,0.707,810809.1,810809.1,9497,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119413,2086908.00
06/10/2017 14:30,2,7.537,ACTIVE,219.16,363.09,59.954,1497119403,"201051344000579","219011344069620",26.74,46.60,0,336.34,411.48,204.1,195.0,0.946,743833.8,743833.8,9305,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119414,2086909.00
06/10/2017 14:30,2,7.424,ACTIVE,216.67,361.29,59.991,1497119403,"201051344000890","219011344069620",26.78,47.80,0,330.33,406.67,201.4,192.4,0.924,728639.3,728639.3,9314,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119415,2086910.00
06/10/2017 14:30,2,7.377,ACTIVE,217.35,363.39,59.954,1497119403,"201051344000438","219011344069620",26.86,47.00,0,337.24,410.28,200.6,191.6,0.946,731353.2,731353.2,9309,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119416,2086911.00
06/10/2017 14:30,2,7.074,ACTIVE,216.67,354.37,59.991,1497119403,"201051344000417","219011344069620",17.89,45.80,0,335.74,384.13,128.3,121.9,0.610,670885.9,670885.9,9337,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119417,2086912.00
06/10/2017 14:30,2,7.254,ACTIVE,213.06,349.26,59.949,1497119403,"274151322000083","219011344069620",26.10,58.50,0,324.02,401.56,191.6,183.0,0.773,977961.5,977961.5,9260,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119417,2086913.00
06/10/2017 14:30,2,7.564,ACTIVE,214.19,350.17,59.954,1497119403,"274151322000076","219011344069620",27.10,57.30,0,319.81,396.15,207.7,198.5,0.804,1043117.3,1043117.3,9254,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119418,2086914.00
06/10/2017 14:30,2,7.545,ACTIVE,217.58,362.49,59.949,1497119403,"201051344000868","219011344069620",26.62,43.80,0,336.34,410.58,203.4,194.4,0.919,724145.1,724145.1,9315,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119419,2086915.00
06/10/2017 14:30,2,7.592,ACTIVE,213.06,350.77,59.949,1497119403,"274151322000095","219011344069620",26.78,61.30,0,324.92,393.75,205.7,196.6,0.791,1033013.8,1033013.8,9265,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119420,2086916.00
06/10/2017 14:30,2,7.188,ACTIVE,219.16,357.68,59.959,1497119403,"201051344000988","219011344069620",17.89,43.00,0,336.34,388.94,130.3,123.8,0.597,643997.3,643997.3,9326,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119421,2086917.00
06/10/2017 14:30,2,7.592,ACTIVE,217.58,362.19,59.944,1497119403,"201051344001025","219011344069620",26.84,45.50,0,337.24,412.38,206.3,197.2,0.932,730941.3,730941.3,9325,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119422,2086918.00
06/10/2017 14:30,2,7.268,ACTIVE,219.16,363.09,59.938,1497119403,"201051344000458","219011344069620",27.25,46.80,0,336.34,411.48,200.6,191.7,0.941,736068.4,736068.4,9296,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119423,2086919.00
06/10/2017 14:30,2,7.510,ACTIVE,219.61,365.49,59.959,1497119403,"201051344000853","219011344069620",26.68,45.80,0,335.74,410.28,202.8,193.8,0.959,736796.4,736796.4,9306,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119424,2086920.00
06/10/2017 14:30,2,7.473,ACTIVE,216.22,361.59,59.949,1497119403,"201051344000685","219011344069620",26.62,46.60,0,331.83,405.47,201.5,192.5,0.981,731381.3,731381.3,9324,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119425,2086921.00
06/10/2017 14:30,2,7.488,ACTIVE,217.80,363.09,59.949,1497119403,"201051344000917","219011344069620",26.70,45.00,0,336.64,410.58,202.5,193.6,0.955,727976.6,727976.6,9310,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119426,2086922.00
06/10/2017 14:30,2,7.400,ACTIVE,216.67,361.89,59.949,1497119403,"201051344001145","219011344069620",26.86,44.80,0,332.73,409.08,201.2,192.3,0.919,736001.2,736001.2,9307,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119426,2086923.00
06/10/2017 14:30,2,7.486,ACTIVE,218.26,362.79,59.954,1497119403,"201051344000651","219011344069620",26.90,43.00,0,336.34,411.48,203.9,194.8,0.941,724477.8,724477.8,9317,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119428,2086924.00
06/10/2017 14:30,2,7.066,ACTIVE,213.06,363.99,59.949,1497119403,"274151322000088","219011344069620",26.06,53.00,0,331.53,389.24,186.3,177.9,0.720,937751.6,937751.6,9260,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119429,2086925.00
06/10/2017 14:30,2,4.838,ACTIVE,214.64,419.60,59.944,1497119403,"274151322000068","219011344069620",36.96,53.80,0,380.82,445.45,181.0,172.8,0.698,811277.0,811277.0,9511,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119430,2086926.00
06/10/2017 14:30,2,7.469,ACTIVE,217.58,361.59,59.954,1497119403,"201051344001135","219011344069620",26.74,45.30,0,337.24,410.88,202.3,193.3,0.924,719910.9,719910.9,9304,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119430,2086927.00
06/10/2017 14:30,2,7.531,ACTIVE,216.90,362.19,59.949,1497119403,"201051344000594","219011344069620",26.62,47.80,0,329.73,410.58,202.9,193.9,0.937,738826.6,738826.6,9306,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119431,2086928.00
06/10/2017 14:30,2,7.447,ACTIVE,218.03,363.69,59.959,1497119403,"201051344001203","219011344069620",27.27,43.80,0,337.84,412.38,205.7,196.6,0.959,729216.2,729216.2,9336,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119432,2086929.00
06/10/2017 14:30,2,7.127,ACTIVE,213.51,368.20,59.949,1497119403,"274151322000054","219011344069620",24.95,55.50,0,331.83,388.34,179.9,171.7,0.694,955000.4,955000.4,9246,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119433,2086930.00
06/10/2017 14:30,2,7.559,ACTIVE,217.80,360.38,59.922,1497119403,"201051344000867","219011344069620",26.44,46.40,0,336.04,410.58,202.3,193.3,0.928,723029.3,723029.3,9333,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119434,2086931.00
06/10/2017 14:30,2,7.268,ACTIVE,218.03,364.89,59.959,1497119403,"201051344001093","219011344069620",27.51,42.80,0,336.94,411.48,202.4,193.4,0.932,727772.4,727772.4,9325,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119435,2086932.00
06/10/2017 14:30,2,7.543,ACTIVE,218.71,363.69,59.959,1497119403,"201051344000900","219011344069620",26.88,44.00,0,335.74,412.38,205.4,196.3,0.924,744485.6,744485.6,9310,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119436,2086933.00
06/10/2017 14:30,2,7.385,ACTIVE,218.71,364.29,59.991,1497119403,"201051344000648","219011344069620",26.40,43.80,0,336.64,411.78,197.4,188.7,0.919,733097.8,733097.8,9303,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119437,2086934.00
06/10/2017 14:30,2,7.348,ACTIVE,218.71,362.49,59.907,1497119403,"201051344000569","219011344069620",27.00,46.20,0,335.74,411.18,200.8,191.9,0.932,746717.9,746717.9,9286,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119438,2086935.00
06/10/2017 14:30,2,7.465,ACTIVE,219.39,363.69,59.954,1497119403,"201051344000983","219011344069620",26.72,46.40,0,335.74,411.78,201.9,193.0,0.946,737248.3,737248.3,9307,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119439,2086936.00
06/10/2017 14:30,2,7.338,ACTIVE,219.16,363.99,59.954,1497119403,"201051344001158","219011344069620",26.92,45.50,0,335.74,410.58,200.0,191.1,0.950,722420.1,722420.1,9312,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119440,2086937.00
06/10/2017 14:30,2,7.426,ACTIVE,218.93,363.09,59.959,1497119403,"201051344000576","219011344069620",26.50,44.00,0,335.74,411.18,199.3,190.5,0.924,736965.6,736965.6,9306,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119440,2086938.00
06/10/2017 14:30,2,7.086,ACTIVE,213.74,348.06,59.959,1497119403,"274151322000087","219011344069620",26.16,61.30,0,331.83,388.34,187.6,179.2,0.707,928311.5,928311.5,9398,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497119441,2086939.00
06/10/2017 14:45,2,7.375,ALERT,218.71,363.69,60.007,1497120303,"201051344000645","219011344069620",26.04,46.40,0,294.86,435.53,194.5,185.8,0.902,735973.1,735973.1,9299,0,0,0,L,1122011218,0,124.49,124.72,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120305,2086940.00
06/10/2017 14:45,2,7.021,ACTIVE,213.29,347.16,60.002,1497120303,"274151322000085","219011344069620",24.35,53.50,0,274.72,407.57,173.1,165.1,0.663,951104.2,951104.2,9253,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120306,2086941.00
06/10/2017 14:45,2,7.311,ALERT,217.80,363.69,60.007,1497120303,"201051344000633","219011344069620",26.62,46.40,0,293.36,410.28,197.0,188.2,0.941,722577.8,722577.8,9335,0,0,0,L,1122011218,0,123.81,124.27,0800,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120308,2086942.00
06/10/2017 14:45,2,7.396,ALERT,219.16,362.79,59.996,1497120303,"201051344000469","219011344069620",26.40,44.30,0,293.96,410.88,197.7,188.9,0.924,725710.6,725710.6,9312,0,0,0,L,1122011218,0,123.81,124.94,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120310,2086943.00
06/10/2017 14:45,2,7.266,ALERT,216.45,360.99,59.991,1497120303,"201051344000646","219011344069620",26.82,48.00,0,330.03,508.87,197.4,188.6,0.937,721363.8,721363.8,9312,0,0,0,L,1122011218,0,124.27,122.91,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120312,2086944.00
06/10/2017 14:45,2,7.109,ALERT,213.29,372.11,60.023,1497120303,"274151322000052","219011344069620",26.26,59.00,0,276.83,413.89,188.8,180.3,0.747,988004.1,988004.1,9257,0,0,0,L,1151911521,0,121.78,122.91,0002,49,0,0,0,0,0,0,1,951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120314,2086945.00
06/10/2017 14:45,2,7.430,ALERT,217.58,361.29,60.007,1497120303,"201051344000585","219011344069620",26.76,45.50,0,283.14,525.40,201.3,192.4,0.941,733466.0,733466.0,9314,0,0,0,L,1122011218,0,124.04,123.59,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120316,2086946.00
06/10/2017 14:45,2,7.180,ALERT,215.77,358.88,60.007,1497120303,"201051344001230","219011344069620",27.06,47.30,0,329.73,510.07,196.7,187.9,0.941,726042.0,726042.0,9319,0,0,0,L,1122011218,0,123.81,122.23,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120318,2086947.00
06/10/2017 14:45,2,7.309,ALERT,217.58,362.49,60.018,1497120303,"201051344000582","219011344069620",26.60,44.00,0,283.74,516.08,196.8,188.1,0.910,715557.5,715557.5,9303,0,0,0,L,1122011218,0,124.27,123.59,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120320,2086948.00
06/10/2017 14:45,2,7.221,ALERT,216.45,359.48,60.002,1497120303,"201051344000955","219011344069620",26.78,47.00,0,282.54,532.61,195.7,186.9,0.932,734708.5,734708.5,9321,0,0,0,L,1122011218,0,123.59,123.14,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120321,2086949.00
06/10/2017 14:45,2,4.695,ACTIVE,213.29,405.17,59.991,1497120303,"274151322000094","219011344069620",37.05,54.50,0,365.49,453.86,176.7,168.6,0.689,810851.9,810851.9,9498,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120322,2086950.00
06/10/2017 14:45,2,7.326,ALERT,218.93,361.29,60.002,1497120303,"201051344000579","219011344069620",26.80,48.30,0,309.89,527.20,198.8,189.9,0.941,743882.0,743882.0,9306,0,0,0,L,1122011218,0,124.04,124.27,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120324,2086951.00
06/10/2017 14:45,2,7.312,ALERT,216.22,357.98,60.002,1497120303,"201051344000890","219011344069620",26.56,48.50,0,327.32,507.36,196.6,187.8,0.906,728687.0,728687.0,9315,0,0,0,L,1122011218,0,124.04,122.23,0800,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120326,2086952.00
06/10/2017 14:45,2,7.191,ALERT,216.90,360.99,59.996,1497120303,"201051344000438","219011344069620",26.84,48.00,0,333.33,508.87,195.3,186.6,0.924,731400.7,731400.7,9310,0,0,0,L,1122011218,0,124.27,122.91,0800,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120328,2086953.00
06/10/2017 14:45,2,6.812,ALERT,216.67,353.47,60.002,1497120303,"201051344000417","219011344069620",18.01,46.40,0,291.25,518.18,124.2,117.9,0.588,670916.1,670916.1,9338,0,0,0,L,1122011218,0,123.81,122.91,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120329,2086954.00
06/10/2017 14:45,2,7.115,ACTIVE,212.61,368.50,59.965,1497120303,"274151322000083","219011344069620",26.02,60.80,0,274.72,412.08,187.3,178.8,0.756,978007.2,978007.2,9261,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120330,2086955.00
06/10/2017 14:45,2,7.404,ACTIVE,213.96,352.27,60.018,1497120303,"274151322000076","219011344069620",27.06,59.00,0,276.53,417.49,202.9,193.9,0.809,1043166.7,1043166.7,9255,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120331,2086956.00
06/10/2017 14:45,2,7.320,ALERT,217.13,362.49,59.991,1497120303,"201051344000868","219011344069620",26.58,45.00,0,295.76,409.98,197.0,188.2,0.893,724193.3,724193.3,9316,0,0,0,L,1122011218,0,123.14,124.27,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120333,2086957.00
06/10/2017 14:45,2,7.418,ALERT,212.83,352.27,59.991,1497120303,"274151322000095","219011344069620",26.74,61.30,0,269.91,417.49,200.9,192.0,0.769,1033062.8,1033062.8,9266,0,0,0,L,1151911521,0,122.68,122.46,0002,50,0,0,0,0,0,0,1,901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120335,2086958.00
06/10/2017 14:45,2,6.896,ALERT,218.71,357.38,59.991,1497120303,"201051344000988","219011344069620",17.97,44.50,0,293.06,388.34,125.6,119.3,0.588,644027.9,644027.9,9327,0,0,0,L,1122011218,0,124.04,124.72,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120337,2086959.00
06/10/2017 14:45,2,7.389,ALERT,217.58,361.29,60.012,1497120303,"201051344001025","219011344069620",26.84,45.80,0,282.54,526.90,200.7,191.8,0.906,730990.4,730990.4,9326,0,0,0,L,1122011218,0,124.27,123.36,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120339,2086960.00
06/10/2017 14:45,2,7.262,ALERT,218.71,363.69,59.991,1497120303,"201051344000458","219011344069620",26.56,47.80,0,295.16,410.28,195.3,186.6,0.924,736116.3,736116.3,9297,0,0,0,L,1122011218,0,124.04,124.49,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120341,2086961.00
06/10/2017 14:45,2,7.254,ALERT,219.16,363.39,59.991,1497120303,"201051344000853","219011344069620",26.80,46.80,0,294.86,527.50,196.9,188.1,0.932,736844.7,736844.7,9307,0,0,0,L,1122011218,0,124.72,124.72,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120342,2086962.00
06/10/2017 14:45,2,7.301,ALERT,216.00,360.38,59.986,1497120303,"201051344000685","219011344069620",26.58,47.50,0,282.24,523.59,196.6,187.9,0.963,731429.5,731429.5,9325,0,0,0,L,1122011218,0,124.27,122.46,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120344,2086963.00
06/10/2017 14:45,2,7.354,ALERT,217.35,361.59,59.986,1497120303,"201051344000917","219011344069620",26.48,45.50,0,282.54,527.50,197.2,188.5,0.941,728025.2,728025.2,9311,0,0,0,L,1122011218,0,124.04,123.36,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120346,2086964.00
06/10/2017 14:45,2,7.242,ALERT,216.22,358.88,60.018,1497120303,"201051344001145","219011344069620",26.76,45.80,0,282.84,529.01,196.2,187.5,0.906,736049.5,736049.5,9308,0,0,0,L,1122011218,0,123.81,122.68,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120348,2086965.00
06/10/2017 14:45,2,7.203,ALERT,217.80,361.89,60.023,1497120303,"201051344000651","219011344069620",27.19,43.60,0,333.33,514.88,198.4,189.6,0.910,724526.8,724526.8,9318,0,0,0,L,1122011218,0,124.94,123.14,0800,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120350,2086966.00
06/10/2017 14:45,2,6.973,ACTIVE,212.83,353.17,59.986,1497120303,"274151322000088","219011344069620",25.78,54.80,0,273.82,409.68,181.9,173.7,0.694,937796.5,937796.5,9261,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120351,2086967.00
06/10/2017 14:45,2,4.650,ACTIVE,214.41,421.40,60.002,1497120303,"274151322000068","219011344069620",37.45,54.50,0,363.39,451.46,175.6,167.6,0.681,811320.5,811320.5,9512,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120351,2086968.00
06/10/2017 14:45,2,7.166,ALERT,217.13,358.88,59.949,1497120303,"201051344001135","219011344069620",27.19,46.00,0,282.84,510.97,197.2,188.4,0.915,719959.5,719959.5,9305,0,0,0,L,1122011218,0,124.27,123.14,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120353,2086969.00
06/10/2017 14:45,2,7.293,ALERT,216.90,362.19,59.996,1497120303,"201051344000594","219011344069620",26.72,48.50,0,294.86,410.28,197.4,188.6,0.919,738875.5,738875.5,9307,0,0,0,L,1122011218,0,123.36,123.59,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120355,2086970.00
06/10/2017 14:45,2,7.328,ALERT,217.58,360.69,59.996,1497120303,"201051344001203","219011344069620",26.98,44.00,0,282.54,522.99,200.2,191.3,0.932,729265.7,729265.7,9337,0,0,0,L,1122011218,0,124.72,123.14,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120357,2086971.00
06/10/2017 14:45,2,6.918,ACTIVE,213.29,356.18,60.002,1497120303,"274151322000054","219011344069620",25.17,56.80,0,273.52,409.98,176.5,168.4,0.676,955043.8,955043.8,9247,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120358,2086972.00
06/10/2017 14:45,2,7.402,ALERT,217.58,361.29,59.996,1497120303,"201051344000867","219011344069620",26.28,46.80,0,295.16,408.78,197.0,188.2,0.902,723078.1,723078.1,9334,0,0,0,L,1122011218,0,123.81,123.81,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120359,2086973.00
06/10/2017 14:45,2,7.189,ALERT,217.58,361.29,59.986,1497120303,"201051344001093","219011344069620",27.12,43.20,0,334.54,511.87,197.3,188.6,0.915,727821.4,727821.4,9326,0,0,0,L,1122011218,0,124.49,123.14,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120361,2086974.00
06/10/2017 14:45,2,7.348,ALERT,218.26,361.29,59.959,1497120303,"201051344000900","219011344069620",26.88,46.00,0,295.16,410.58,199.9,191.0,0.910,744535.2,744535.2,9311,0,0,0,L,1122011218,0,124.27,124.27,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120363,2086975.00
06/10/2017 14:45,2,7.098,ALERT,218.03,361.29,60.028,1497120303,"201051344000648","219011344069620",26.74,45.80,0,294.86,409.98,192.1,183.5,0.906,733145.5,733145.5,9304,0,0,0,L,1122011218,0,123.36,124.49,0800,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120365,2086976.00
06/10/2017 14:45,2,7.250,ALERT,218.71,363.09,60.002,1497120303,"201051344000569","219011344069620",26.66,47.80,0,295.46,410.28,195.7,186.9,0.924,746766.6,746766.6,9287,0,0,0,L,1122011218,0,123.59,124.72,0800,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120367,2086977.00
06/10/2017 14:45,2,7.354,ALERT,219.16,365.19,59.996,1497120303,"201051344000983","219011344069620",26.46,47.80,0,295.46,439.43,197.1,188.3,0.928,737297.3,737297.3,9308,0,0,0,L,1122011218,0,124.27,124.72,0800,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120368,2086978.00
06/10/2017 14:45,2,7.260,ALERT,218.71,363.99,59.986,1497120303,"201051344001158","219011344069620",26.50,47.50,0,294.26,518.79,194.9,186.2,0.910,722468.5,722468.5,9313,0,0,0,L,1122011218,0,123.81,124.27,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120370,2086979.00
06/10/2017 14:45,2,7.275,ALERT,218.71,364.29,60.002,1497120303,"201051344000576","219011344069620",26.36,45.50,0,295.46,409.98,194.2,185.6,0.928,737014.0,737014.0,9307,0,0,0,L,1122011218,0,124.04,124.27,0800,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120372,2086980.00
06/10/2017 14:45,2,6.990,ALERT,213.06,347.46,59.996,1497120303,"274151322000087","219011344069620",25.98,64.00,0,265.40,409.68,183.8,175.5,0.689,928357.1,928357.1,9399,0,0,0,L,1151911521,0,122.46,122.91,0002,53,0,0,0,0,0,0,1,888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497120374,2086981.00
06/10/2017 15:00,2,7.014,ACTIVE,218.48,362.49,59.981,1497121204,"201051344000645","219011344069620",26.68,46.80,0,336.94,408.18,189.4,180.9,0.875,736019.0,736019.0,9301,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121205,2086982.00
06/10/2017 15:00,2,6.762,ACTIVE,213.06,366.40,59.970,1497121204,"274151322000085","219011344069620",24.81,54.50,0,332.43,383.83,169.9,162.1,0.654,951145.1,951145.1,9254,0,0,0,L,1151911521,0,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121206,2086983.00
06/10/2017 15:00,2,7.145,ACTIVE,217.58,361.89,59.981,1497121204,"201051344000633","219011344069620",26.58,47.30,0,336.64,409.08,192.4,183.8,0.915,722624.2,722624.2,9337,0,0,0,L,1122011218,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121207,2086984.00
06/10/2017 15:00,2,7.125,ACTIVE,218.71,362.79,59.954,1497121204,"201051344000469","219011344069620",26.76,45.30,0,335.74,409.98,193.1,184.5,0.906,725757.2,725757.2,9314,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121207,2086985.00
06/10/2017 15:00,2,7.201,ACTIVE,216.22,360.38,59.944,1497121204,"201051344000646","219011344069620",26.42,47.50,0,330.03,403.67,192.8,184.1,0.924,721410.3,721410.3,9314,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121208,2086986.00
06/10/2017 15:00,2,6.920,ACTIVE,213.06,364.89,59.986,1497121204,"274151322000052","219011344069620",26.34,59.50,0,331.83,388.64,184.6,176.2,0.738,988048.4,988048.4,9259,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121209,2086987.00
06/10/2017 15:00,2,7.219,ACTIVE,217.58,361.29,60.012,1497121204,"201051344000585","219011344069620",26.98,46.80,0,336.94,408.18,197.3,188.5,0.915,733513.3,733513.3,9316,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121210,2086988.00
06/10/2017 15:00,2,7.088,ACTIVE,215.77,357.68,59.986,1497121204,"201051344001230","219011344069620",26.80,47.80,0,330.03,403.37,192.3,183.7,0.906,726088.1,726088.1,9321,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121211,2086989.00
06/10/2017 15:00,2,6.979,ACTIVE,217.58,361.59,59.986,1497121204,"201051344000582","219011344069620",27.17,44.30,0,334.54,409.08,192.1,183.5,0.888,715603.6,715603.6,9305,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121212,2086990.00
06/10/2017 15:00,2,7.076,ACTIVE,216.45,359.18,59.996,1497121204,"201051344000955","219011344069620",26.68,47.50,0,330.33,402.77,191.1,182.5,0.906,734754.3,734754.3,9323,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121213,2086991.00
06/10/2017 15:00,2,4.586,ACTIVE,212.83,417.79,59.986,1497121204,"274151322000094","219011344069620",37.11,55.00,0,376.92,440.64,171.9,164.0,0.672,810893.1,810893.1,9499,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121214,2086992.00
06/10/2017 15:00,2,7.180,ACTIVE,218.48,361.89,60.018,1497121204,"201051344000579","219011344069620",26.64,50.00,0,336.94,409.08,193.5,184.8,0.924,743928.2,743928.2,9308,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121215,2086993.00
06/10/2017 15:00,2,7.146,ACTIVE,216.22,359.78,59.991,1497121204,"201051344000890","219011344069620",26.52,49.30,0,330.33,403.07,191.8,183.2,0.879,728732.9,728732.9,9317,0,0,0,L,1122011218,0,124.04,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121216,2086994.00
06/10/2017 15:00,2,7.021,ACTIVE,216.90,361.59,60.018,1497121204,"201051344000438","219011344069620",26.84,49.00,0,334.54,405.77,190.7,182.1,0.893,731446.3,731446.3,9312,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121216,2086995.00
06/10/2017 15:00,2,6.730,ACTIVE,216.45,352.57,59.981,1497121204,"201051344000417","219011344069620",17.89,46.80,0,332.73,382.33,122.0,115.8,0.575,670945.1,670945.1,9340,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121217,2086996.00
06/10/2017 15:00,2,6.961,ACTIVE,212.61,366.10,59.991,1497121204,"274151322000083","219011344069620",26.06,60.80,0,327.02,386.53,183.7,175.4,0.747,978050.9,978050.9,9262,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121218,2086997.00
06/10/2017 15:00,2,7.254,ACTIVE,213.74,348.96,59.996,1497121204,"274151322000076","219011344069620",27.00,59.50,0,333.03,391.64,198.1,189.3,0.778,1043213.9,1043213.9,9256,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121219,2086998.00
06/10/2017 15:00,2,7.242,ACTIVE,217.13,361.89,60.002,1497121204,"201051344000868","219011344069620",26.36,45.30,0,331.83,407.57,193.4,184.7,0.884,724239.4,724239.4,9318,0,0,0,L,1122011218,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121220,2086999.00
06/10/2017 15:00,2,7.275,ACTIVE,212.61,351.37,59.996,1497121204,"274151322000095","219011344069620",26.80,62.80,0,327.92,386.23,197.3,188.5,0.747,1033109.7,1033109.7,9268,0,0,0,L,1151911521,0,122.68,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121221,2087000.00
06/10/2017 15:00,2,6.807,ACTIVE,218.71,357.98,60.002,1497121204,"201051344000988","219011344069620",17.91,45.50,0,337.54,388.04,123.3,117.1,0.566,644057.0,644057.0,9329,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121222,2087001.00
06/10/2017 15:00,2,7.244,ACTIVE,217.13,360.99,59.986,1497121204,"201051344001025","219011344069620",26.82,46.80,0,336.94,407.27,196.9,188.1,0.888,731037.0,731037.0,9328,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121223,2087002.00
06/10/2017 15:00,2,7.059,ACTIVE,218.71,361.29,60.002,1497121204,"201051344000458","219011344069620",26.82,49.30,0,336.64,408.48,191.7,183.1,0.910,736161.7,736161.7,9299,0,0,0,L,1122011218,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121224,2087003.00
06/10/2017 15:00,2,7.074,ACTIVE,218.93,363.69,60.034,1497121204,"201051344000853","219011344069620",26.98,48.00,0,335.74,408.18,193.2,184.6,0.928,736890.3,736890.3,9309,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121225,2087004.00
06/10/2017 15:00,2,7.174,ACTIVE,215.77,360.08,59.996,1497121204,"201051344000685","219011344069620",26.58,48.00,0,330.93,403.67,192.9,184.3,0.946,731475.1,731475.1,9327,0,0,0,L,1122011218,0,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121226,2087005.00
06/10/2017 15:00,2,7.107,ACTIVE,217.13,360.99,60.007,1497121204,"201051344000917","219011344069620",27.00,46.40,0,335.74,406.67,194.3,185.6,0.919,728071.0,728071.0,9313,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121226,2087006.00
06/10/2017 15:00,2,7.127,ACTIVE,216.22,359.48,59.986,1497121204,"201051344001145","219011344069620",26.76,46.40,0,331.23,403.07,193.0,184.4,0.879,736095.0,736095.0,9310,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121227,2087007.00
06/10/2017 15:00,2,7.236,ACTIVE,217.80,362.49,59.996,1497121204,"201051344000651","219011344069620",26.60,44.80,0,336.04,409.38,194.9,186.2,0.888,724572.7,724572.7,9320,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121228,2087008.00
06/10/2017 15:00,2,6.783,ACTIVE,212.83,351.67,59.996,1497121204,"274151322000088","219011344069620",26.06,55.50,0,331.83,386.53,178.8,170.7,0.685,937838.5,937838.5,9262,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121229,2087009.00
06/10/2017 15:00,2,4.525,ACTIVE,213.96,412.98,59.996,1497121204,"274151322000068","219011344069620",37.77,54.50,0,375.11,442.14,172.7,164.8,0.658,811361.2,811361.2,9513,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121230,2087010.00
06/10/2017 15:00,2,7.105,ACTIVE,217.13,359.18,60.002,1497121204,"201051344001135","219011344069620",26.92,47.30,0,332.43,407.27,193.8,185.1,0.897,720005.1,720005.1,9307,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121231,2087011.00
06/10/2017 15:00,2,7.184,ACTIVE,216.45,360.38,60.002,1497121204,"201051344000594","219011344069620",26.68,49.30,0,329.43,404.27,194.0,185.3,0.902,738921.0,738921.0,9309,0,0,0,L,1122011218,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121232,2087012.00
06/10/2017 15:00,2,7.219,ACTIVE,217.80,361.89,59.996,1497121204,"201051344001203","219011344069620",26.88,45.00,0,338.14,408.18,196.4,187.7,0.919,729311.8,729311.8,9339,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121233,2087013.00
06/10/2017 15:00,2,6.797,ACTIVE,212.61,360.08,59.986,1497121204,"274151322000054","219011344069620",25.25,57.70,0,331.83,384.73,173.7,165.7,0.672,955084.5,955084.5,9248,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121234,2087014.00
06/10/2017 15:00,2,7.109,ACTIVE,217.13,360.08,60.012,1497121204,"201051344000867","219011344069620",26.90,47.50,0,331.83,407.87,193.7,185.0,0.888,723123.5,723123.5,9336,0,0,0,L,1122011218,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121235,2087015.00
06/10/2017 15:00,2,7.039,ACTIVE,217.58,362.19,60.012,1497121204,"201051344001093","219011344069620",27.08,43.60,0,336.64,407.87,192.9,184.3,0.879,727866.7,727866.7,9328,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121236,2087016.00
06/10/2017 15:00,2,7.156,ACTIVE,218.26,363.39,59.991,1497121204,"201051344000900","219011344069620",27.15,46.20,0,336.64,409.68,196.8,188.0,0.910,744581.4,744581.4,9313,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121237,2087017.00
06/10/2017 15:00,2,7.070,ACTIVE,218.03,361.29,59.991,1497121204,"201051344000648","219011344069620",26.42,46.60,0,337.84,408.48,189.1,180.6,0.884,733189.6,733189.6,9306,0,0,0,L,1122011218,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121238,2087018.00
06/10/2017 15:00,2,7.143,ACTIVE,218.48,363.09,60.012,1497121204,"201051344000569","219011344069620",26.70,48.50,0,336.34,408.78,193.2,184.5,0.910,746811.5,746811.5,9289,0,0,0,L,1122011218,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121239,2087019.00
06/10/2017 15:00,2,7.133,ACTIVE,218.71,365.19,60.018,1497121204,"201051344000983","219011344069620",26.86,48.50,0,336.64,409.38,194.1,185.4,0.915,737342.4,737342.4,9310,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121240,2087020.00
06/10/2017 15:00,2,7.119,ACTIVE,218.48,360.99,59.991,1497121204,"201051344001158","219011344069620",26.64,47.50,0,336.94,408.48,191.8,183.2,0.902,722513.1,722513.1,9315,0,0,0,L,1122011218,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121240,2087021.00
06/10/2017 15:00,2,6.957,ACTIVE,218.48,363.99,59.991,1497121204,"201051344000576","219011344069620",27.08,46.40,0,336.04,408.78,190.7,182.1,0.910,737058.4,737058.4,9309,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121241,2087022.00
06/10/2017 15:00,2,6.805,ACTIVE,213.29,364.89,59.996,1497121204,"274151322000087","219011344069620",26.26,64.50,0,332.13,385.63,180.8,172.6,0.676,928399.0,928399.0,9401,0,0,0,L,1151911521,0,122.68,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497121242,2087023.00
06/10/2017 15:15,2,6.953,ACTIVE,218.48,363.09,59.986,1497122103,"201051344000645","219011344069620",26.26,46.60,0,337.54,406.37,185.0,176.7,0.866,736064.0,736064.0,9302,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122104,2087024.00
06/10/2017 15:15,2,6.619,ACTIVE,213.29,348.36,59.975,1497122103,"274151322000085","219011344069620",24.93,55.00,0,332.73,383.23,167.1,159.4,0.650,951185.5,951185.5,9255,0,0,0,L,1151911521,0,123.14,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122105,2087025.00
06/10/2017 15:15,2,6.961,ACTIVE,217.35,360.69,59.981,1497122103,"201051344000633","219011344069620",26.60,46.80,0,337.24,407.27,187.5,179.1,0.888,722669.8,722669.8,9338,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122106,2087026.00
06/10/2017 15:15,2,6.871,ACTIVE,218.71,364.59,59.975,1497122103,"201051344000469","219011344069620",27.15,44.30,0,336.04,408.78,188.9,180.4,0.902,725803.1,725803.1,9315,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122107,2087027.00
06/10/2017 15:15,2,6.814,ACTIVE,216.22,360.69,59.981,1497122103,"201051344000646","219011344069620",27.29,47.50,0,330.03,404.87,188.4,179.9,0.897,721456.1,721456.1,9315,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122108,2087028.00
06/10/2017 15:15,2,6.723,ACTIVE,213.51,350.17,59.981,1497122103,"274151322000052","219011344069620",26.40,58.80,0,332.13,387.44,179.5,171.3,0.703,988092.0,988092.0,9260,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122109,2087029.00
06/10/2017 15:15,2,7.111,ACTIVE,217.58,361.29,59.954,1497122103,"201051344000585","219011344069620",26.80,46.40,0,336.94,407.87,192.9,184.3,0.897,733560.2,733560.2,9317,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122110,2087030.00
06/10/2017 15:15,2,6.809,ACTIVE,216.00,357.98,59.975,1497122103,"201051344001230","219011344069620",27.23,46.80,0,330.03,402.16,187.6,179.2,0.888,726133.7,726133.7,9322,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122111,2087031.00
06/10/2017 15:15,2,6.875,ACTIVE,217.80,361.29,59.965,1497122103,"201051344000582","219011344069620",26.92,44.80,0,336.64,407.87,187.3,178.8,0.875,715649.2,715649.2,9306,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122112,2087032.00
06/10/2017 15:15,2,6.867,ACTIVE,216.45,359.48,59.975,1497122103,"201051344000955","219011344069620",26.84,46.60,0,330.63,400.96,186.7,178.3,0.893,734799.6,734799.6,9324,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122113,2087033.00
06/10/2017 15:15,2,4.514,ACTIVE,213.29,404.87,59.975,1497122103,"274151322000094","219011344069620",36.94,53.80,0,380.52,441.54,168.3,160.5,0.658,810933.9,810933.9,9500,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122114,2087034.00
06/10/2017 15:15,2,6.941,ACTIVE,218.93,363.09,59.975,1497122103,"201051344000579","219011344069620",26.88,49.80,0,336.94,407.57,188.9,180.4,0.884,743974.1,743974.1,9309,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122115,2087035.00
06/10/2017 15:15,2,6.932,ACTIVE,216.22,360.69,59.986,1497122103,"201051344000890","219011344069620",26.76,48.80,0,330.63,401.86,187.9,179.4,0.866,728778.5,728778.5,9318,0,0,0,L,1122011218,0,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122116,2087036.00
06/10/2017 15:15,2,6.840,ACTIVE,217.13,362.19,59.970,1497122103,"201051344000438","219011344069620",26.96,47.80,0,336.94,406.07,186.8,178.3,0.884,731491.6,731491.6,9313,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122116,2087037.00
06/10/2017 15:15,2,6.568,ACTIVE,216.67,353.47,59.986,1497122103,"201051344000417","219011344069620",17.97,46.60,0,333.33,381.42,119.7,113.6,0.575,670974.0,670974.0,9341,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122117,2087038.00
06/10/2017 15:15,2,6.754,ACTIVE,213.06,354.97,59.975,1497122103,"274151322000083","219011344069620",26.32,60.80,0,327.32,386.23,179.9,171.7,0.725,978094.5,978094.5,9263,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122118,2087039.00
06/10/2017 15:15,2,7.020,ACTIVE,214.19,349.86,59.986,1497122103,"274151322000076","219011344069620",27.19,58.50,0,333.03,391.04,193.3,184.7,0.760,1043260.9,1043260.9,9257,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122119,2087040.00
06/10/2017 15:15,2,6.861,ACTIVE,217.35,361.89,60.007,1497122103,"201051344000868","219011344069620",27.15,44.50,0,332.73,406.97,188.5,180.0,0.857,724285.3,724285.3,9319,0,0,0,L,1122011218,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122120,2087041.00
06/10/2017 15:15,2,7.045,ACTIVE,213.06,363.09,59.991,1497122103,"274151322000095","219011344069620",27.08,62.30,0,327.32,389.24,193.0,184.3,0.734,1033156.5,1033156.5,9269,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122121,2087042.00
06/10/2017 15:15,2,6.688,ACTIVE,218.93,357.08,59.981,1497122103,"201051344000988","219011344069620",17.89,45.00,0,337.84,386.83,121.1,115.0,0.575,644086.2,644086.2,9330,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122122,2087043.00
06/10/2017 15:15,2,7.029,ACTIVE,217.58,362.19,60.002,1497122103,"201051344001025","219011344069620",26.92,46.40,0,337.24,407.57,191.5,182.9,0.871,731083.6,731083.6,9329,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122123,2087044.00
06/10/2017 15:15,2,6.855,ACTIVE,218.93,362.79,59.991,1497122103,"201051344000458","219011344069620",26.92,48.80,0,337.24,407.87,186.8,178.4,0.884,736207.1,736207.1,9300,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122124,2087045.00
06/10/2017 15:15,2,6.930,ACTIVE,218.93,363.69,59.986,1497122103,"201051344000853","219011344069620",26.80,47.50,0,336.34,407.57,188.0,179.5,0.906,736936.1,736936.1,9310,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122125,2087046.00
06/10/2017 15:15,2,6.818,ACTIVE,216.22,359.78,59.991,1497122103,"201051344000685","219011344069620",27.23,47.30,0,330.63,402.16,187.9,179.5,0.919,731520.8,731520.8,9328,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122125,2087047.00
06/10/2017 15:15,2,6.896,ACTIVE,217.35,360.08,59.959,1497122103,"201051344000917","219011344069620",27.08,46.40,0,336.34,405.77,189.0,180.5,0.888,728116.9,728116.9,9314,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122126,2087048.00
06/10/2017 15:15,2,6.939,ACTIVE,216.22,359.78,59.986,1497122103,"201051344001145","219011344069620",26.82,45.80,0,331.53,402.46,188.4,179.9,0.875,736140.8,736140.8,9311,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122127,2087049.00
