ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 15:15,2,6.936,ACTIVE,218.03,361.59,59.986,1497122103,"201051344000651","219011344069620",26.94,45.00,0,337.84,407.57,189.2,180.7,0.853,724618.7,724618.7,9321,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122128,2087050.00
06/10/2017 15:15,2,6.562,ACTIVE,213.51,367.60,59.986,1497122103,"274151322000088","219011344069620",26.24,55.30,0,332.13,386.23,174.3,166.3,0.667,937880.9,937880.9,9263,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122129,2087051.00
06/10/2017 15:15,2,4.471,ACTIVE,214.19,405.17,59.981,1497122103,"274151322000068","219011344069620",37.03,56.00,0,377.82,443.34,167.9,160.1,0.650,811402.0,811402.0,9514,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122130,2087052.00
06/10/2017 15:15,2,6.924,ACTIVE,217.35,360.38,59.986,1497122103,"201051344001135","219011344069620",26.86,46.80,0,334.84,405.77,188.3,179.8,0.871,720051.0,720051.0,9308,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122131,2087053.00
06/10/2017 15:15,2,6.906,ACTIVE,216.90,360.08,59.986,1497122103,"201051344000594","219011344069620",26.96,50.40,0,329.43,403.07,188.4,179.9,0.866,738966.8,738966.8,9310,0,0,0,L,1122011218,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122132,2087054.00
06/10/2017 15:15,2,7.006,ACTIVE,217.35,359.78,59.975,1497122103,"201051344001203","219011344069620",26.84,46.00,0,337.84,407.57,190.4,181.8,0.888,729358.2,729358.2,9340,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122133,2087055.00
06/10/2017 15:15,2,6.617,ACTIVE,213.51,348.96,59.975,1497122103,"274151322000054","219011344069620",25.41,56.80,0,332.13,385.63,170.2,162.4,0.654,955125.7,955125.7,9249,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122133,2087056.00
06/10/2017 15:15,2,6.967,ACTIVE,217.58,359.48,59.991,1497122103,"201051344000867","219011344069620",26.72,48.30,0,332.13,406.67,188.5,180.0,0.866,723169.4,723169.4,9337,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122134,2087057.00
06/10/2017 15:15,2,6.805,ACTIVE,217.58,363.39,59.975,1497122103,"201051344001093","219011344069620",27.14,44.00,0,336.34,407.27,186.9,178.4,0.840,727912.3,727912.3,9329,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122135,2087058.00
06/10/2017 15:15,2,6.994,ACTIVE,218.48,361.59,59.981,1497122103,"201051344000900","219011344069620",27.04,45.50,0,336.34,408.78,191.6,183.0,0.875,744627.9,744627.9,9314,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122136,2087059.00
06/10/2017 15:15,2,6.762,ACTIVE,218.26,360.69,59.986,1497122103,"201051344000648","219011344069620",26.72,46.40,0,337.84,407.57,183.2,174.9,0.844,733234.1,733234.1,9307,0,0,0,L,1122011218,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122137,2087060.00
06/10/2017 15:15,2,6.916,ACTIVE,218.26,363.69,59.975,1497122103,"201051344000569","219011344069620",26.74,47.80,0,336.64,408.18,187.2,178.8,0.871,746857.0,746857.0,9290,0,0,0,L,1122011218,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122138,2087061.00
06/10/2017 15:15,2,6.920,ACTIVE,218.71,364.29,59.981,1497122103,"201051344000983","219011344069620",26.86,47.80,0,336.34,408.18,188.3,179.9,0.897,737388.2,737388.2,9311,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122139,2087062.00
06/10/2017 15:15,2,6.861,ACTIVE,218.71,361.29,59.991,1497122103,"201051344001158","219011344069620",26.76,48.30,0,337.24,407.27,186.1,177.7,0.849,722558.4,722558.4,9316,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122140,2087063.00
06/10/2017 15:15,2,6.812,ACTIVE,218.71,363.09,59.986,1497122103,"201051344000576","219011344069620",26.88,45.80,0,336.34,407.57,185.5,177.1,0.871,737103.5,737103.5,9310,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122141,2087064.00
06/10/2017 15:15,2,6.656,ACTIVE,213.29,353.47,59.975,1497122103,"274151322000087","219011344069620",26.14,64.50,0,332.13,385.33,176.1,168.0,0.654,928441.8,928441.8,9402,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497122142,2087065.00
06/10/2017 15:30,2,6.711,ACTIVE,218.03,359.18,59.975,1497123003,"201051344000645","219011344069620",26.40,47.30,0,334.24,404.27,179.5,171.4,0.831,736107.1,736107.1,9303,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123004,2087066.00
06/10/2017 15:30,2,6.418,ACTIVE,213.29,346.86,59.959,1497123003,"274151322000085","219011344069620",24.93,54.80,0,330.93,382.33,161.9,154.3,0.623,951224.3,951224.3,9256,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123005,2087067.00
06/10/2017 15:30,2,6.695,ACTIVE,217.13,360.38,59.965,1497123003,"201051344000633","219011344069620",26.82,47.50,0,333.33,405.47,181.8,173.5,0.866,722713.5,722713.5,9339,0,0,0,L,1122011218,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123006,2087068.00
06/10/2017 15:30,2,6.732,ACTIVE,218.48,363.09,59.996,1497123003,"201051344000469","219011344069620",26.80,45.00,0,332.13,411.18,182.8,174.5,0.871,725847.1,725847.1,9316,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123007,2087069.00
06/10/2017 15:30,2,6.674,ACTIVE,216.00,359.78,60.012,1497123003,"201051344000646","219011344069620",26.96,48.00,0,330.33,403.37,182.2,173.9,0.871,721499.9,721499.9,9316,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123008,2087070.00
06/10/2017 15:30,2,6.518,ACTIVE,213.29,364.89,59.959,1497123003,"274151322000052","219011344069620",26.48,59.00,0,331.83,386.23,174.7,166.7,0.694,988134.0,988134.0,9261,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123009,2087071.00
06/10/2017 15:30,2,6.793,ACTIVE,217.58,359.48,59.965,1497123003,"201051344000585","219011344069620",27.17,46.80,0,333.93,405.47,186.9,178.4,0.871,733605.1,733605.1,9318,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123010,2087072.00
06/10/2017 15:30,2,6.633,ACTIVE,215.77,358.58,59.975,1497123003,"201051344001230","219011344069620",27.02,47.30,0,329.73,399.76,181.4,173.2,0.857,726177.4,726177.4,9323,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123011,2087073.00
06/10/2017 15:30,2,6.650,ACTIVE,217.35,361.29,59.965,1497123003,"201051344000582","219011344069620",26.92,45.30,0,331.53,406.07,181.3,173.0,0.840,715692.7,715692.7,9307,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123012,2087074.00
06/10/2017 15:30,2,6.637,ACTIVE,216.22,358.28,59.975,1497123003,"201051344000955","219011344069620",26.82,47.00,0,331.23,399.76,180.1,171.9,0.862,734843.0,734843.0,9325,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123013,2087075.00
06/10/2017 15:30,2,4.311,ACTIVE,213.06,419.90,59.949,1497123003,"274151322000094","219011344069620",37.05,54.80,0,374.51,438.23,162.8,155.2,0.641,810973.1,810973.1,9501,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123013,2087076.00
06/10/2017 15:30,2,6.732,ACTIVE,218.03,360.99,59.981,1497123003,"201051344000579","219011344069620",26.76,50.20,0,334.54,406.37,182.4,174.2,0.857,744018.0,744018.0,9310,0,0,0,L,1122011218,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123014,2087077.00
06/10/2017 15:30,2,6.686,ACTIVE,216.00,357.68,59.986,1497123003,"201051344000890","219011344069620",26.86,48.50,0,331.53,400.96,181.9,173.6,0.844,728822.2,728822.2,9319,0,0,0,L,1122011218,0,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123015,2087078.00
06/10/2017 15:30,2,6.555,ACTIVE,217.13,360.69,60.002,1497123003,"201051344000438","219011344069620",27.17,48.30,0,332.13,406.97,180.2,172.1,0.853,731535.0,731535.0,9314,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123016,2087079.00
06/10/2017 15:30,2,6.389,ACTIVE,216.22,352.87,59.944,1497123003,"201051344000417","219011344069620",17.91,47.30,0,333.33,380.22,115.9,110.0,0.552,671001.6,671001.6,9342,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123017,2087080.00
06/10/2017 15:30,2,6.518,ACTIVE,212.38,366.40,59.970,1497123003,"274151322000083","219011344069620",26.42,59.50,0,326.42,384.13,174.3,166.3,0.694,978136.4,978136.4,9264,0,0,0,L,1151911521,0,122.01,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123018,2087081.00
06/10/2017 15:30,2,6.805,ACTIVE,213.96,364.29,59.970,1497123003,"274151322000076","219011344069620",27.12,59.30,0,333.33,388.94,187.0,178.5,0.734,1043306.0,1043306.0,9258,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123019,2087082.00
06/10/2017 15:30,2,6.715,ACTIVE,216.67,359.78,59.996,1497123003,"201051344000868","219011344069620",26.86,45.30,0,331.83,404.57,182.7,174.4,0.835,724329.2,724329.2,9320,0,0,0,L,1122011218,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123020,2087083.00
06/10/2017 15:30,2,6.824,ACTIVE,212.38,347.16,59.965,1497123003,"274151322000095","219011344069620",27.02,61.70,0,326.72,384.73,186.7,178.3,0.707,1033201.5,1033201.5,9270,0,0,0,L,1151911521,0,122.68,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123021,2087084.00
06/10/2017 15:30,2,6.447,ACTIVE,218.48,356.18,59.970,1497123003,"201051344000988","219011344069620",17.89,46.00,0,337.54,385.03,116.9,110.9,0.539,644114.0,644114.0,9331,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123022,2087085.00
06/10/2017 15:30,2,6.783,ACTIVE,216.90,359.78,60.002,1497123003,"201051344001025","219011344069620",26.98,47.80,0,333.63,405.17,185.3,176.9,0.840,731128.2,731128.2,9330,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123023,2087086.00
06/10/2017 15:30,2,6.686,ACTIVE,218.26,362.79,59.981,1497123003,"201051344000458","219011344069620",26.68,50.00,0,338.14,406.07,180.6,172.4,0.849,736250.5,736250.5,9301,0,0,0,L,1122011218,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123024,2087087.00
06/10/2017 15:30,2,6.656,ACTIVE,218.71,362.19,59.981,1497123003,"201051344000853","219011344069620",26.98,47.50,0,324.32,418.70,181.8,173.5,0.875,736979.8,736979.8,9311,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123024,2087088.00
06/10/2017 15:30,2,6.631,ACTIVE,216.00,359.18,59.959,1497123003,"201051344000685","219011344069620",27.08,47.30,0,332.13,400.06,181.9,173.6,0.888,731564.6,731564.6,9329,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123026,2087089.00
06/10/2017 15:30,2,6.664,ACTIVE,216.90,360.38,59.986,1497123003,"201051344000917","219011344069620",27.12,46.60,0,332.43,404.87,183.0,174.7,0.866,728161.0,728161.0,9315,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123026,2087090.00
06/10/2017 15:30,2,6.627,ACTIVE,216.22,358.88,59.981,1497123003,"201051344001145","219011344069620",27.19,46.40,0,332.13,401.26,182.4,174.2,0.840,736184.7,736184.7,9312,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123027,2087091.00
06/10/2017 15:30,2,6.646,ACTIVE,217.58,360.08,59.970,1497123003,"201051344000651","219011344069620",27.21,45.00,0,333.03,406.07,183.2,174.9,0.835,724662.8,724662.8,9322,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123028,2087092.00
06/10/2017 15:30,2,6.338,ACTIVE,212.83,347.46,59.975,1497123003,"274151322000088","219011344069620",26.32,54.30,0,329.43,385.33,168.8,161.0,0.650,937921.5,937921.5,9264,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123029,2087093.00
06/10/2017 15:30,2,4.330,ACTIVE,213.96,407.27,59.975,1497123003,"274151322000068","219011344069620",37.11,56.30,0,376.31,439.13,162.9,155.3,0.628,811441.1,811441.1,9515,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123030,2087094.00
06/10/2017 15:30,2,6.662,ACTIVE,217.13,359.48,59.986,1497123003,"201051344001135","219011344069620",27.04,46.40,0,320.71,417.79,182.4,174.2,0.844,720094.9,720094.9,9309,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123031,2087095.00
06/10/2017 15:30,2,6.748,ACTIVE,216.45,360.08,60.012,1497123003,"201051344000594","219011344069620",26.66,50.60,0,330.03,401.56,182.2,173.9,0.844,739010.7,739010.7,9311,0,0,0,L,1122011218,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123032,2087096.00
06/10/2017 15:30,2,6.729,ACTIVE,217.35,360.99,59.975,1497123003,"201051344001203","219011344069620",27.04,45.30,0,333.33,405.47,184.2,175.9,0.871,729402.5,729402.5,9341,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123033,2087097.00
06/10/2017 15:30,2,6.357,ACTIVE,213.06,345.66,59.981,1497123003,"274151322000054","219011344069620",25.56,56.00,0,331.23,383.53,164.5,156.9,0.628,955165.3,955165.3,9250,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123034,2087098.00
06/10/2017 15:30,2,6.682,ACTIVE,217.13,358.88,59.970,1497123003,"201051344000867","219011344069620",26.96,48.80,0,332.13,404.57,182.3,174.1,0.835,723213.3,723213.3,9338,0,0,0,L,1122011218,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123035,2087099.00
06/10/2017 15:30,2,6.510,ACTIVE,217.35,359.48,59.981,1497123003,"201051344001093","219011344069620",27.41,43.80,0,334.24,405.17,180.8,172.6,0.831,727955.9,727955.9,9330,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123035,2087100.00
06/10/2017 15:30,2,6.713,ACTIVE,218.03,362.19,59.991,1497123003,"201051344000900","219011344069620",27.23,46.40,0,333.33,406.97,185.2,176.8,0.844,744672.5,744672.5,9315,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123036,2087101.00
06/10/2017 15:30,2,6.490,ACTIVE,217.80,359.78,59.986,1497123003,"201051344000648","219011344069620",27.02,47.00,0,334.84,405.17,177.4,169.3,0.822,733276.8,733276.8,9308,0,0,0,L,1122011218,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123037,2087102.00
06/10/2017 15:30,2,6.725,ACTIVE,218.03,359.48,59.986,1497123003,"201051344000569","219011344069620",26.66,47.30,0,333.93,406.07,181.6,173.3,0.853,746900.6,746900.6,9291,0,0,0,L,1122011218,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123038,2087103.00
06/10/2017 15:30,2,6.590,ACTIVE,218.48,360.99,59.986,1497123003,"201051344000983","219011344069620",27.33,48.00,0,334.24,411.48,182.2,173.9,0.857,737432.1,737432.1,9312,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123039,2087104.00
06/10/2017 15:30,2,6.672,ACTIVE,218.03,361.59,59.991,1497123003,"201051344001158","219011344069620",26.70,48.80,0,334.54,405.47,180.3,172.1,0.822,722601.7,722601.7,9317,0,0,0,L,1122011218,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123040,2087105.00
06/10/2017 15:30,2,6.621,ACTIVE,218.26,360.69,59.986,1497123003,"201051344000576","219011344069620",26.76,46.60,0,336.94,405.77,179.5,171.3,0.844,737146.6,737146.6,9311,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123041,2087106.00
06/10/2017 15:30,2,6.432,ACTIVE,213.29,348.36,59.986,1497123003,"274151322000087","219011344069620",26.24,65.30,0,332.13,383.83,170.7,162.8,0.632,928482.9,928482.9,9403,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123042,2087107.00
06/10/2017 15:45,2,6.385,ACTIVE,217.58,359.78,59.991,1497123903,"201051344000645","219011344069620",26.48,47.50,0,332.73,409.38,171.2,163.3,0.795,736148.8,736148.8,9304,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123904,2087108.00
06/10/2017 15:45,2,6.098,ACTIVE,212.83,355.28,59.965,1497123903,"274151322000085","219011344069620",25.09,54.30,0,332.13,379.02,154.8,147.5,0.601,951261.9,951261.9,9257,0,0,0,L,1151911521,0,122.91,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123905,2087109.00
06/10/2017 15:45,2,6.379,ALERT,216.67,358.88,59.975,1497123903,"201051344000633","219011344069620",26.80,47.80,0,293.66,403.97,173.2,165.3,0.831,722755.6,722755.6,9340,0,0,0,L,1122011218,0,123.36,124.04,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123907,2087110.00
06/10/2017 15:45,2,6.396,ALERT,217.58,360.08,59.970,1497123903,"201051344000469","219011344069620",26.84,44.00,0,300.87,404.87,173.8,165.8,0.831,725889.5,725889.5,9317,0,0,0,L,1122011218,0,122.91,124.49,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123909,2087111.00
06/10/2017 15:45,2,6.346,ACTIVE,215.54,357.68,59.975,1497123903,"201051344000646","219011344069620",27.02,47.80,0,330.33,398.86,173.6,165.6,0.831,721542.3,721542.3,9317,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123910,2087112.00
06/10/2017 15:45,2,6.191,ALERT,212.16,365.80,59.965,1497123903,"274151322000052","219011344069620",26.58,59.30,0,286.74,384.43,166.7,158.9,0.667,988174.5,988174.5,9262,0,0,0,L,1151911521,0,121.78,122.46,0002,50,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123912,2087113.00
06/10/2017 15:45,2,6.516,ACTIVE,216.90,360.08,59.975,1497123903,"201051344000585","219011344069620",26.96,46.80,0,332.73,403.97,177.8,169.7,0.831,733648.8,733648.8,9319,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123912,2087114.00
06/10/2017 15:45,2,6.199,ACTIVE,215.32,355.88,59.981,1497123903,"201051344001230","219011344069620",27.37,46.80,0,330.63,397.96,171.9,164.0,0.791,726219.7,726219.7,9324,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123913,2087115.00
06/10/2017 15:45,2,6.225,ACTIVE,217.13,360.08,59.986,1497123903,"201051344000582","219011344069620",27.23,45.50,0,332.43,403.67,171.7,163.8,0.795,715735.0,715735.0,9308,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123914,2087116.00
06/10/2017 15:45,2,6.266,ACTIVE,215.77,355.58,59.970,1497123903,"201051344000955","219011344069620",26.88,47.30,0,330.63,399.16,170.6,162.7,0.813,734885.0,734885.0,9326,0,0,0,L,1122011218,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123915,2087117.00
06/10/2017 15:45,2,4.117,ACTIVE,212.38,400.66,59.970,1497123903,"274151322000094","219011344069620",36.98,54.30,0,380.22,438.83,154.1,146.8,0.605,811010.9,811010.9,9502,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123916,2087118.00
06/10/2017 15:45,2,6.354,ACTIVE,217.80,358.28,59.970,1497123903,"201051344000579","219011344069620",26.94,50.00,0,333.93,404.57,173.3,165.4,0.813,744060.6,744060.6,9311,0,0,0,L,1122011218,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123917,2087119.00
06/10/2017 15:45,2,6.297,ACTIVE,215.77,356.78,59.975,1497123903,"201051344000890","219011344069620",27.06,49.80,0,331.23,398.26,172.6,164.7,0.804,728864.6,728864.6,9320,0,0,0,L,1122011218,0,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123918,2087120.00
06/10/2017 15:45,2,6.115,ACTIVE,216.22,357.98,60.007,1497123903,"201051344000438","219011344069620",27.55,48.80,0,333.03,401.86,170.7,162.8,0.809,731577.0,731577.0,9315,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123919,2087121.00
06/10/2017 15:45,2,6.076,ACTIVE,216.00,351.37,59.970,1497123903,"201051344000417","219011344069620",17.89,47.30,0,333.03,379.02,110.0,104.3,0.526,671028.4,671028.4,9343,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123920,2087122.00
06/10/2017 15:45,2,6.252,ACTIVE,212.16,345.36,59.954,1497123903,"274151322000083","219011344069620",26.32,59.80,0,326.42,380.22,166.6,158.8,0.676,978177.1,978177.1,9265,0,0,0,L,1151911521,0,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123920,2087123.00
06/10/2017 15:45,2,6.492,ACTIVE,212.83,357.98,59.933,1497123903,"274151322000076","219011344069620",27.08,58.50,0,311.09,402.16,177.9,169.8,0.703,1043349.6,1043349.6,9259,0,0,0,L,1151911521,0,122.01,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123921,2087124.00
06/10/2017 15:45,2,6.379,ACTIVE,216.22,358.58,59.991,1497123903,"201051344000868","219011344069620",26.82,45.30,0,328.22,404.27,173.2,165.2,0.791,724371.9,724371.9,9321,0,0,0,L,1122011218,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123922,2087125.00
06/10/2017 15:45,2,6.510,ACTIVE,212.16,343.85,59.970,1497123903,"274151322000095","219011344069620",26.94,61.70,0,326.72,383.23,177.6,169.5,0.667,1033245.1,1033245.1,9271,0,0,0,L,1151911521,0,122.23,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123923,2087126.00
06/10/2017 15:45,2,6.061,ALERT,217.35,353.47,59.975,1497123903,"201051344000988","219011344069620",17.89,46.00,0,299.67,388.64,110.0,104.2,0.513,644140.9,644140.9,9332,0,0,0,L,1122011218,0,123.14,124.04,0002,42,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123925,2087127.00
06/10/2017 15:45,2,6.346,ACTIVE,216.67,357.68,59.975,1497123903,"201051344001025","219011344069620",27.06,47.30,0,332.43,403.67,173.8,165.8,0.782,731171.5,731171.5,9331,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123926,2087128.00
06/10/2017 15:45,2,6.205,ACTIVE,217.35,358.28,59.970,1497123903,"201051344000458","219011344069620",26.86,50.00,0,334.54,403.67,168.7,160.9,0.809,736292.6,736292.6,9302,0,0,0,L,1122011218,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123927,2087129.00
06/10/2017 15:45,2,6.230,ACTIVE,217.80,358.58,59.970,1497123903,"201051344000853","219011344069620",26.90,48.00,0,336.94,404.27,169.6,161.7,0.804,737022.3,737022.3,9312,0,0,0,L,1122011218,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123928,2087130.00
06/10/2017 15:45,2,6.277,ACTIVE,215.54,358.28,59.975,1497123903,"201051344000685","219011344069620",26.68,47.30,0,331.53,399.76,169.7,161.8,0.835,731607.0,731607.0,9330,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123929,2087131.00
06/10/2017 15:45,2,6.258,ACTIVE,216.45,358.28,59.970,1497123903,"201051344000917","219011344069620",27.00,46.40,0,331.53,402.16,171.2,163.3,0.822,728203.7,728203.7,9316,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123930,2087132.00
06/10/2017 15:45,2,6.285,ACTIVE,215.54,356.78,59.959,1497123903,"201051344001145","219011344069620",26.76,46.20,0,331.83,399.16,170.2,162.4,0.782,736227.2,736227.2,9313,0,0,0,L,1122011218,0,123.36,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123931,2087133.00
06/10/2017 15:45,2,6.203,ACTIVE,216.90,357.68,59.965,1497123903,"201051344000651","219011344069620",27.15,46.00,0,334.84,403.67,170.5,162.6,0.782,724705.6,724705.6,9323,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123932,2087134.00
06/10/2017 15:45,2,5.918,ACTIVE,212.38,358.58,59.975,1497123903,"274151322000088","219011344069620",26.30,55.00,0,315.60,400.06,157.3,149.9,0.610,937960.9,937960.9,9265,0,0,0,L,1151911521,0,122.68,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123933,2087135.00
06/10/2017 15:45,2,3.967,ALERT,213.06,419.60,59.970,1497123903,"274151322000068","219011344069620",37.47,55.50,0,295.16,477.61,149.7,142.6,0.579,811478.9,811478.9,9516,0,0,0,L,1151911521,0,122.68,122.68,0002,49,0,0,0,0,0,0,1,1171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123935,2087136.00
06/10/2017 15:45,2,6.244,ACTIVE,216.45,356.78,59.975,1497123903,"201051344001135","219011344069620",26.76,47.30,0,331.53,398.86,169.2,161.4,0.787,720137.5,720137.5,9310,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123936,2087137.00
06/10/2017 15:45,2,6.246,ALERT,215.77,355.88,59.981,1497123903,"201051344000594","219011344069620",26.68,50.40,0,299.97,399.46,168.7,160.9,0.795,739053.2,739053.2,9312,0,0,0,L,1122011218,0,122.68,123.14,0002,44,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123937,2087138.00
06/10/2017 15:45,2,6.207,ACTIVE,216.90,357.98,59.975,1497123903,"201051344001203","219011344069620",27.25,46.00,0,333.33,403.37,171.3,163.5,0.804,729445.6,729445.6,9342,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123938,2087139.00
06/10/2017 15:45,2,5.980,ACTIVE,212.61,352.57,59.965,1497123903,"274151322000054","219011344069620",25.43,56.00,0,319.51,391.94,153.8,146.5,0.588,955203.7,955203.7,9251,0,0,0,L,1151911521,0,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123939,2087140.00
06/10/2017 15:45,2,6.275,ACTIVE,216.00,355.58,59.928,1497123903,"201051344000867","219011344069620",26.78,49.00,0,332.13,407.27,170.2,162.4,0.791,723256.1,723256.1,9339,0,0,0,L,1122011218,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123940,2087141.00
06/10/2017 15:45,2,6.064,ACTIVE,216.90,358.58,59.954,1497123903,"201051344001093","219011344069620",27.45,44.80,0,333.33,403.07,168.7,160.9,0.787,727998.1,727998.1,9331,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123941,2087142.00
06/10/2017 15:45,2,6.328,ACTIVE,217.13,359.48,59.970,1497123903,"201051344000900","219011344069620",26.94,45.80,0,330.63,404.57,172.6,164.7,0.787,744715.8,744715.8,9316,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123942,2087143.00
06/10/2017 15:45,2,6.033,ACTIVE,216.67,357.98,59.965,1497123903,"201051344000648","219011344069620",27.04,46.80,0,327.32,404.87,165.3,157.6,0.787,733318.3,733318.3,9309,0,0,0,L,1122011218,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123943,2087144.00
06/10/2017 15:45,2,6.195,ACTIVE,217.13,358.88,60.002,1497123903,"201051344000569","219011344069620",27.08,47.30,0,333.03,403.67,169.7,161.9,0.804,746943.1,746943.1,9292,0,0,0,L,1122011218,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123944,2087145.00
06/10/2017 15:45,2,6.201,ACTIVE,217.58,358.28,59.996,1497123903,"201051344000983","219011344069620",27.17,48.80,0,332.13,403.67,170.6,162.8,0.809,737474.8,737474.8,9313,0,0,0,L,1122011218,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123945,2087146.00
06/10/2017 15:45,2,6.320,ALERT,217.13,358.88,60.007,1497123903,"201051344001158","219011344069620",26.38,49.00,0,300.87,403.67,168.9,161.1,0.795,722643.7,722643.7,9318,0,0,0,L,1122011218,0,122.91,123.59,0002,46,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123946,2087147.00
06/10/2017 15:45,2,6.168,ACTIVE,217.58,359.18,59.996,1497123903,"201051344000576","219011344069620",26.96,46.20,0,326.12,403.97,168.5,160.7,0.800,737188.6,737188.6,9312,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123947,2087148.00
06/10/2017 15:45,2,6.029,ACTIVE,212.38,348.06,59.954,1497123903,"274151322000087","219011344069620",26.42,64.50,0,329.13,379.02,161.2,153.6,0.601,928522.8,928522.8,9404,0,0,0,L,1151911521,0,122.46,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497123948,2087149.00
06/10/2017 16:00,2,6.025,ACTIVE,217.80,357.98,59.949,1497124803,"201051344000645","219011344069620",26.58,46.60,0,333.63,400.06,162.2,154.6,0.751,736188.1,736188.1,9305,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124804,2087150.00
06/10/2017 16:00,2,5.678,ACTIVE,213.29,346.56,59.959,1497124803,"274151322000085","219011344069620",25.68,53.80,0,329.13,378.42,147.8,140.7,0.566,951297.6,951297.6,9258,0,0,0,L,1151911521,0,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124805,2087151.00
06/10/2017 16:00,2,5.994,ACTIVE,216.90,357.38,59.954,1497124803,"201051344000633","219011344069620",27.10,46.60,0,332.73,399.76,164.4,156.8,0.791,722795.5,722795.5,9342,0,0,0,L,1122011218,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124806,2087152.00
06/10/2017 16:00,2,5.979,ACTIVE,218.48,359.18,59.954,1497124803,"201051344000469","219011344069620",27.27,43.60,0,333.63,401.86,165.2,157.5,0.791,725929.5,725929.5,9319,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124807,2087153.00
06/10/2017 16:00,2,5.904,ALERT,216.00,357.38,59.975,1497124803,"201051344000646","219011344069620",27.55,46.80,0,301.17,397.96,164.6,157.0,0.787,721582.1,721582.1,9318,0,0,0,L,1122011218,0,124.04,122.46,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124808,2087154.00
06/10/2017 16:00,2,5.875,ACTIVE,213.29,366.40,59.970,1497124803,"274151322000052","219011344069620",26.66,58.30,0,328.52,382.93,158.6,151.2,0.632,988212.9,988212.9,9264,0,0,0,L,1151911521,0,121.78,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124809,2087155.00
06/10/2017 16:00,2,6.145,ACTIVE,217.35,357.98,59.954,1497124803,"201051344000585","219011344069620",27.27,46.00,0,332.43,400.66,169.9,162.0,0.795,733689.9,733689.9,9320,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124810,2087156.00
06/10/2017 16:00,2,5.957,ACTIVE,215.77,355.28,59.959,1497124803,"201051344001230","219011344069620",27.19,46.60,0,331.23,397.05,164.0,156.4,0.773,726259.5,726259.5,9325,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124811,2087157.00
06/10/2017 16:00,2,5.906,ACTIVE,217.35,358.88,59.959,1497124803,"201051344000582","219011344069620",27.37,44.80,0,332.13,400.96,163.6,156.0,0.756,715774.7,715774.7,9309,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124812,2087158.00
06/10/2017 16:00,2,5.854,ALERT,216.22,355.28,59.954,1497124803,"201051344000955","219011344069620",27.47,47.80,0,301.77,396.45,162.7,155.1,0.773,734924.3,734924.3,9327,0,0,0,L,1122011218,0,123.36,122.91,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124814,2087159.00
06/10/2017 16:00,2,3.893,ACTIVE,212.83,406.97,59.954,1497124803,"274151322000094","219011344069620",37.29,53.80,0,380.22,440.34,146.6,139.6,0.566,811046.4,811046.4,9503,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124815,2087160.00
06/10/2017 16:00,2,5.980,ACTIVE,218.26,358.88,60.007,1497124803,"201051344000579","219011344069620",27.29,50.00,0,333.93,401.56,165.2,157.6,0.778,744100.7,744100.7,9312,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124816,2087161.00
06/10/2017 16:00,2,5.965,ACTIVE,216.00,357.08,59.965,1497124803,"201051344000890","219011344069620",27.17,48.30,0,331.23,396.75,164.1,156.4,0.769,728904.4,728904.4,9321,0,0,0,L,1122011218,0,123.81,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124817,2087162.00
06/10/2017 16:00,2,6.002,ACTIVE,216.90,358.58,59.959,1497124803,"201051344000438","219011344069620",26.84,47.50,0,332.13,397.05,163.2,155.6,0.782,731616.6,731616.6,9316,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124817,2087163.00
06/10/2017 16:00,2,5.797,ACTIVE,216.45,351.37,59.959,1497124803,"201051344000417","219011344069620",17.91,46.80,0,318.91,388.64,105.2,99.6,0.499,671053.6,671053.6,9344,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124818,2087164.00
06/10/2017 16:00,2,5.941,ACTIVE,212.38,345.96,59.986,1497124803,"274151322000083","219011344069620",26.44,59.30,0,326.42,380.82,158.9,151.5,0.636,978215.5,978215.5,9266,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124819,2087165.00
06/10/2017 16:00,2,6.115,ACTIVE,213.51,354.37,59.954,1497124803,"274151322000076","219011344069620",27.51,58.30,0,331.53,385.63,170.3,162.4,0.667,1043390.8,1043390.8,9260,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124820,2087166.00
06/10/2017 16:00,2,6.088,ACTIVE,216.90,357.08,59.954,1497124803,"201051344000868","219011344069620",26.84,44.00,0,331.53,396.75,165.6,157.9,0.756,724411.9,724411.9,9322,0,0,0,L,1122011218,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124821,2087167.00
06/10/2017 16:00,2,6.182,ACTIVE,212.61,346.56,59.954,1497124803,"274151322000095","219011344069620",27.29,60.30,0,326.42,381.12,170.8,162.9,0.645,1033286.3,1033286.3,9272,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124822,2087168.00
06/10/2017 16:00,2,5.863,ACTIVE,218.03,354.97,59.965,1497124803,"201051344000988","219011344069620",17.89,45.50,0,315.30,390.14,106.2,100.6,0.504,644166.4,644166.4,9334,0,0,0,L,1122011218,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124823,2087169.00
06/10/2017 16:00,2,6.154,ACTIVE,217.13,357.08,59.933,1497124803,"201051344001025","219011344069620",26.98,46.40,0,333.03,397.66,168.2,160.4,0.769,731212.2,731212.2,9332,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124824,2087170.00
06/10/2017 16:00,2,5.951,ACTIVE,217.58,358.88,59.975,1497124803,"201051344000458","219011344069620",27.14,49.50,0,334.54,400.66,163.6,156.0,0.782,736332.2,736332.2,9303,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124825,2087171.00
06/10/2017 16:00,2,6.064,ACTIVE,218.26,359.48,59.954,1497124803,"201051344000853","219011344069620",26.82,46.80,0,335.44,401.56,164.8,157.1,0.791,737062.1,737062.1,9313,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124826,2087172.00
06/10/2017 16:00,2,5.967,ACTIVE,216.00,357.38,59.922,1497124803,"201051344000685","219011344069620",27.29,46.80,0,331.53,396.45,164.9,157.2,0.813,731646.9,731646.9,9331,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124827,2087173.00
06/10/2017 16:00,2,5.994,ACTIVE,216.90,358.28,59.922,1497124803,"201051344000917","219011344069620",27.37,45.50,0,332.43,396.75,166.0,158.3,0.782,728243.9,728243.9,9317,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124828,2087174.00
06/10/2017 16:00,2,6.121,ACTIVE,215.77,356.78,59.954,1497124803,"201051344001145","219011344069620",26.72,46.00,0,331.83,396.45,165.6,157.9,0.769,736267.3,736267.3,9314,0,0,0,L,1122011218,0,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124829,2087175.00
06/10/2017 16:00,2,6.000,ACTIVE,217.35,359.78,59.975,1497124803,"201051344000651","219011344069620",27.33,44.80,0,333.93,400.96,166.1,158.4,0.765,724745.7,724745.7,9324,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124830,2087176.00
06/10/2017 16:00,2,5.719,ACTIVE,212.83,356.78,59.959,1497124803,"274151322000088","219011344069620",26.54,53.80,0,327.92,380.82,153.6,146.3,0.588,937997.9,937997.9,9266,0,0,0,L,1151911521,0,123.14,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124831,2087177.00
06/10/2017 16:00,2,4.014,ACTIVE,213.96,392.25,59.965,1497124803,"274151322000068","219011344069620",36.32,54.30,0,375.41,440.64,146.5,139.5,0.566,811514.4,811514.4,9518,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124831,2087178.00
06/10/2017 16:00,2,6.002,ACTIVE,216.67,357.08,59.986,1497124803,"201051344001135","219011344069620",27.23,46.40,0,331.83,396.45,165.6,157.9,0.769,720177.4,720177.4,9311,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124832,2087179.00
06/10/2017 16:00,2,6.068,ACTIVE,216.22,357.68,59.928,1497124803,"201051344000594","219011344069620",26.90,49.30,0,330.63,397.66,165.3,157.6,0.773,739093.2,739093.2,9314,0,0,0,L,1122011218,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124833,2087180.00
06/10/2017 16:00,2,6.107,ACTIVE,217.35,357.08,59.959,1497124803,"201051344001203","219011344069620",26.98,45.30,0,333.93,400.06,166.8,159.1,0.782,729485.9,729485.9,9343,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124834,2087181.00
06/10/2017 16:00,2,5.777,ACTIVE,212.83,356.18,59.928,1497124803,"274151322000054","219011344069620",25.70,55.50,0,328.82,377.82,150.4,143.2,0.579,955239.9,955239.9,9252,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124835,2087182.00
06/10/2017 16:00,2,6.025,ACTIVE,216.90,356.48,59.959,1497124803,"201051344000867","219011344069620",27.14,48.00,0,331.53,395.85,165.4,157.7,0.765,723296.0,723296.0,9340,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124836,2087183.00
06/10/2017 16:00,2,5.850,ACTIVE,217.13,357.98,59.965,1497124803,"201051344001093","219011344069620",27.51,44.00,0,333.33,400.36,163.1,155.5,0.751,728037.6,728037.6,9332,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124837,2087184.00
06/10/2017 16:00,2,6.080,ACTIVE,217.58,358.58,59.954,1497124803,"201051344000900","219011344069620",27.19,45.50,0,333.03,401.56,167.5,159.8,0.769,744756.3,744756.3,9317,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124838,2087185.00
06/10/2017 16:00,2,5.898,ACTIVE,217.58,356.78,59.986,1497124803,"201051344000648","219011344069620",26.86,46.60,0,334.54,400.06,160.4,152.9,0.760,733357.0,733357.0,9310,0,0,0,L,1122011218,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124839,2087186.00
06/10/2017 16:00,2,6.025,ACTIVE,217.80,359.48,59.965,1497124803,"201051344000569","219011344069620",26.92,47.00,0,332.43,400.06,164.2,156.6,0.769,746982.7,746982.7,9293,0,0,0,L,1122011218,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124840,2087187.00
06/10/2017 16:00,2,6.016,ACTIVE,217.58,358.88,59.954,1497124803,"201051344000983","219011344069620",27.14,47.50,0,333.63,400.66,165.3,157.7,0.778,737514.7,737514.7,9314,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124841,2087188.00
06/10/2017 16:00,2,6.047,ACTIVE,217.80,359.48,59.965,1497124803,"201051344001158","219011344069620",26.64,48.00,0,333.33,400.36,163.2,155.5,0.765,722683.0,722683.0,9320,0,0,0,L,1122011218,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124842,2087189.00
06/10/2017 16:00,2,5.906,ACTIVE,218.03,360.08,59.954,1497124803,"201051344000576","219011344069620",27.12,46.00,0,334.24,401.56,162.2,154.6,0.769,737227.7,737227.7,9313,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124842,2087190.00
06/10/2017 16:00,2,5.818,ACTIVE,213.06,345.96,59.954,1497124803,"274151322000087","219011344069620",26.46,63.70,0,328.52,379.62,155.8,148.4,0.579,928560.3,928560.3,9405,0,0,0,L,1151911521,0,122.68,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497124843,2087191.00
