ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 16:15,2,5.793,ACTIVE,217.80,357.68,59.981,1497125704,"201051344000645","219011344069620",26.56,46.60,0,319.21,397.96,155.8,148.4,0.720,736225.6,736225.6,9306,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125705,2087192.00
06/10/2017 16:15,2,5.566,ACTIVE,213.29,362.79,59.975,1497125704,"274151322000085","219011344069620",25.27,53.80,0,326.12,377.52,142.3,135.4,0.552,951331.8,951331.8,9259,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125706,2087193.00
06/10/2017 16:15,2,5.854,ACTIVE,216.90,358.28,59.986,1497125704,"201051344000633","219011344069620",26.72,46.20,0,322.21,395.25,158.4,150.9,0.756,722833.6,722833.6,9343,0,0,0,L,1122011218,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125707,2087194.00
06/10/2017 16:15,2,5.734,ACTIVE,217.80,358.88,59.975,1497125704,"201051344000469","219011344069620",27.25,43.40,0,316.80,399.16,158.3,150.9,0.747,725967.7,725967.7,9320,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125707,2087195.00
06/10/2017 16:15,2,5.709,ACTIVE,216.00,356.78,59.981,1497125704,"201051344000646","219011344069620",27.41,46.60,0,318.30,400.36,158.5,151.1,0.756,721620.3,721620.3,9320,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125708,2087196.00
06/10/2017 16:15,2,5.648,ACTIVE,213.29,364.89,59.975,1497125704,"274151322000052","219011344069620",26.66,57.70,0,324.92,379.62,152.4,145.2,0.605,988249.6,988249.6,9265,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125709,2087197.00
06/10/2017 16:15,2,5.928,ACTIVE,217.13,358.88,59.975,1497125704,"201051344000585","219011344069620",27.25,45.80,0,320.41,398.56,163.7,156.1,0.769,733729.3,733729.3,9321,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125710,2087198.00
06/10/2017 16:15,2,5.695,ACTIVE,215.77,355.88,59.986,1497125704,"201051344001230","219011344069620",27.35,45.80,0,322.21,405.77,157.8,150.3,0.742,726297.5,726297.5,9326,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125711,2087199.00
06/10/2017 16:15,2,5.736,ACTIVE,217.35,358.88,59.975,1497125704,"201051344000582","219011344069620",27.17,44.30,0,318.30,399.76,157.7,150.3,0.742,715812.7,715812.7,9310,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125712,2087200.00
06/10/2017 16:15,2,5.719,ACTIVE,215.77,356.18,59.975,1497125704,"201051344000955","219011344069620",27.08,46.40,0,321.31,395.55,156.8,149.4,0.747,734962.1,734962.1,9329,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125713,2087201.00
06/10/2017 16:15,2,3.738,ACTIVE,213.29,411.48,59.965,1497125704,"274151322000094","219011344069620",37.27,53.30,0,332.13,434.33,141.2,134.3,0.552,811080.3,811080.3,9504,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125714,2087202.00
06/10/2017 16:15,2,5.848,ACTIVE,218.26,359.18,59.954,1497125704,"201051344000579","219011344069620",26.86,49.30,0,322.81,399.16,159.0,151.5,0.742,744139.0,744139.0,9313,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125715,2087203.00
06/10/2017 16:15,2,5.818,ACTIVE,215.77,356.18,59.970,1497125704,"201051344000890","219011344069620",26.82,47.30,0,325.52,397.05,158.1,150.6,0.725,728942.4,728942.4,9322,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125716,2087204.00
06/10/2017 16:15,2,5.678,ACTIVE,216.45,357.68,59.981,1497125704,"201051344000438","219011344069620",27.33,47.80,0,323.72,403.67,157.3,149.9,0.751,731654.4,731654.4,9317,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125717,2087205.00
06/10/2017 16:15,2,5.580,ACTIVE,216.45,351.07,59.959,1497125704,"201051344000417","219011344069620",17.89,46.40,0,321.91,388.64,101.1,95.6,0.486,671077.8,671077.8,9345,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125718,2087206.00
06/10/2017 16:15,2,5.678,ACTIVE,213.06,351.97,59.975,1497125704,"274151322000083","219011344069620",26.66,57.70,0,327.02,385.03,153.2,145.9,0.619,978252.3,978252.3,9267,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125719,2087207.00
06/10/2017 16:15,2,5.945,ACTIVE,213.96,363.99,59.954,1497125704,"274151322000076","219011344069620",27.25,56.80,0,329.13,389.24,164.0,156.4,0.645,1043430.2,1043430.2,9261,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125720,2087208.00
06/10/2017 16:15,2,5.803,ACTIVE,216.90,355.88,59.981,1497125704,"201051344000868","219011344069620",27.08,44.30,0,324.62,394.05,159.2,151.7,0.725,724450.2,724450.2,9323,0,0,0,L,1122011218,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125721,2087209.00
06/10/2017 16:15,2,5.939,ACTIVE,213.29,345.96,59.975,1497125704,"274151322000095","219011344069620",27.33,59.30,0,324.62,388.04,164.3,156.7,0.619,1033325.9,1033325.9,9273,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125721,2087210.00
06/10/2017 16:15,2,5.582,ACTIVE,217.80,353.77,59.975,1497125704,"201051344000988","219011344069620",17.97,45.80,0,321.31,390.44,101.5,96.1,0.477,644190.8,644190.8,9335,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125722,2087211.00
06/10/2017 16:15,2,5.869,ACTIVE,216.90,356.48,59.975,1497125704,"201051344001025","219011344069620",27.25,46.60,0,325.52,404.27,161.9,154.4,0.734,731251.2,731251.2,9333,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125723,2087212.00
06/10/2017 16:15,2,5.793,ACTIVE,217.80,358.58,59.996,1497125704,"201051344000458","219011344069620",26.82,49.30,0,318.30,398.26,157.4,150.0,0.747,736370.0,736370.0,9304,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125724,2087213.00
06/10/2017 16:15,2,5.812,ACTIVE,218.26,359.78,59.981,1497125704,"201051344000853","219011344069620",26.94,47.00,0,320.71,399.76,158.6,151.2,0.765,737100.1,737100.1,9314,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125725,2087214.00
06/10/2017 16:15,2,5.803,ACTIVE,216.00,356.78,59.975,1497125704,"201051344000685","219011344069620",27.02,46.40,0,318.30,399.16,158.8,151.3,0.778,731685.0,731685.0,9332,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125726,2087215.00
06/10/2017 16:15,2,5.760,ACTIVE,216.67,358.58,59.986,1497125704,"201051344000917","219011344069620",27.41,45.80,0,324.02,396.45,160.0,152.5,0.760,728282.3,728282.3,9318,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125727,2087216.00
06/10/2017 16:15,2,5.795,ACTIVE,215.77,355.28,59.981,1497125704,"201051344001145","219011344069620",27.21,45.80,0,326.12,401.26,159.6,152.1,0.734,736305.6,736305.6,9315,0,0,0,L,1122011218,0,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125728,2087217.00
06/10/2017 16:15,2,5.828,ACTIVE,217.13,356.48,59.970,1497125704,"201051344000651","219011344069620",27.08,44.30,0,326.72,403.37,159.8,152.3,0.738,724784.1,724784.1,9325,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125729,2087218.00
06/10/2017 16:15,2,5.547,ACTIVE,213.06,350.47,59.970,1497125704,"274151322000088","219011344069620",26.28,53.30,0,325.82,385.33,147.6,140.6,0.566,938033.3,938033.3,9267,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125730,2087219.00
06/10/2017 16:15,2,3.805,ACTIVE,214.19,403.97,60.002,1497125704,"274151322000068","219011344069620",36.80,54.00,0,333.33,438.53,142.3,135.4,0.552,811548.4,811548.4,9519,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125731,2087220.00
06/10/2017 16:15,2,5.754,ACTIVE,216.45,355.88,59.986,1497125704,"201051344001135","219011344069620",27.33,46.20,0,324.32,403.37,159.3,151.9,0.742,720215.7,720215.7,9312,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125732,2087221.00
06/10/2017 16:15,2,5.701,ACTIVE,216.22,356.18,59.965,1497125704,"201051344000594","219011344069620",27.49,49.00,0,323.72,394.65,158.8,151.3,0.756,739131.4,739131.4,9315,0,0,0,L,1122011218,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125733,2087222.00
06/10/2017 16:15,2,5.814,ACTIVE,216.90,357.38,59.965,1497125704,"201051344001203","219011344069620",27.27,45.00,0,317.40,397.35,160.6,153.0,0.756,729524.5,729524.5,9344,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125733,2087223.00
06/10/2017 16:15,2,5.543,ACTIVE,213.29,360.99,59.970,1497125704,"274151322000054","219011344069620",25.82,55.30,0,325.22,380.82,145.0,138.0,0.557,955274.6,955274.6,9253,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125734,2087224.00
06/10/2017 16:15,2,5.814,ACTIVE,216.90,355.28,59.970,1497125704,"201051344000867","219011344069620",26.90,48.00,0,320.11,393.45,158.2,150.8,0.725,723334.2,723334.2,9341,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125735,2087225.00
06/10/2017 16:15,2,5.607,ACTIVE,216.90,357.38,59.970,1497125704,"201051344001093","219011344069620",27.43,43.80,0,319.81,398.56,155.7,148.4,0.725,728075.2,728075.2,9333,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125736,2087226.00
06/10/2017 16:15,2,5.809,ACTIVE,217.35,356.78,59.970,1497125704,"201051344000900","219011344069620",27.14,45.00,0,324.62,399.46,159.7,152.2,0.729,744795.0,744795.0,9318,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125737,2087227.00
06/10/2017 16:15,2,5.664,ACTIVE,217.35,356.48,59.970,1497125704,"201051344000648","219011344069620",26.78,46.20,0,317.70,397.66,153.6,146.3,0.729,733394.0,733394.0,9311,0,0,0,L,1122011218,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125738,2087228.00
06/10/2017 16:15,2,5.746,ACTIVE,217.58,358.88,60.018,1497125704,"201051344000569","219011344069620",27.00,47.00,0,322.21,398.26,157.0,149.6,0.742,747020.6,747020.6,9294,0,0,0,L,1122011218,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125739,2087229.00
06/10/2017 16:15,2,5.732,ACTIVE,217.80,357.08,59.965,1497125704,"201051344000983","219011344069620",27.15,48.00,0,318.61,398.26,157.6,150.2,0.747,737552.8,737552.8,9315,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125740,2087230.00
06/10/2017 16:15,2,5.748,ACTIVE,217.58,357.08,59.991,1497125704,"201051344001158","219011344069620",26.62,48.00,0,319.51,397.96,155.1,147.7,0.716,722720.7,722720.7,9321,0,0,0,L,1122011218,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125741,2087231.00
06/10/2017 16:15,2,5.598,ACTIVE,218.03,358.88,59.970,1497125704,"201051344000576","219011344069620",27.04,45.50,0,319.51,398.56,153.2,145.9,0.720,737265.1,737265.1,9314,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125742,2087232.00
06/10/2017 16:15,2,5.529,ACTIVE,213.29,363.99,59.954,1497125704,"274151322000087","219011344069620",26.50,63.00,0,324.92,386.23,148.3,141.2,0.552,928596.3,928596.3,9406,0,0,0,L,1151911521,0,122.46,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497125742,2087233.00
06/10/2017 16:30,2,3.992,ACTIVE,215.54,351.37,59.975,1497126603,"201051344000645","219011344069620",26.96,46.00,0,317.70,397.96,109.0,103.3,0.508,736258.0,736258.0,9307,0,0,0,L,1122011218,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126604,2087234.00
06/10/2017 16:30,2,3.877,ACTIVE,211.70,351.67,59.959,1497126603,"274151322000085","219011344069620",25.84,51.30,0,327.62,376.62,101.4,95.9,0.393,951361.5,951361.5,9260,0,0,0,L,1151911521,0,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126605,2087235.00
06/10/2017 16:30,2,4.029,ACTIVE,215.32,351.67,59.981,1497126603,"201051344000633","219011344069620",27.27,46.00,0,318.00,394.35,111.3,105.5,0.535,722866.6,722866.6,9344,0,0,0,L,1122011218,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126606,2087236.00
06/10/2017 16:30,2,4.035,ACTIVE,215.77,349.56,59.965,1497126603,"201051344000469","219011344069620",27.27,43.00,0,316.50,398.86,111.5,105.7,0.548,726000.7,726000.7,9321,0,0,0,L,1122011218,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126607,2087237.00
06/10/2017 16:30,2,4.076,ACTIVE,214.41,350.47,59.981,1497126603,"201051344000646","219011344069620",27.06,46.00,0,316.80,393.75,111.7,105.9,0.539,721653.4,721653.4,9321,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126608,2087238.00
06/10/2017 16:30,2,3.961,ACTIVE,211.70,348.66,59.970,1497126603,"274151322000052","219011344069620",26.96,55.80,0,326.72,379.92,108.1,102.4,0.429,988281.5,988281.5,9266,0,0,0,L,1151911521,0,121.55,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126609,2087239.00
06/10/2017 16:30,2,4.279,ACTIVE,215.54,349.86,60.002,1497126603,"201051344000585","219011344069620",26.80,45.00,0,319.81,394.65,116.2,110.2,0.557,733763.5,733763.5,9322,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126610,2087240.00
06/10/2017 16:30,2,4.025,ACTIVE,213.96,348.36,59.959,1497126603,"201051344001230","219011344069620",27.25,45.00,0,317.10,393.45,111.1,105.3,0.530,726330.3,726330.3,9327,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126611,2087241.00
06/10/2017 16:30,2,4.053,ACTIVE,215.32,350.47,59.970,1497126603,"201051344000582","219011344069620",27.04,43.80,0,318.00,394.95,111.0,105.2,0.517,715845.4,715845.4,9311,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126612,2087242.00
06/10/2017 16:30,2,4.057,ACTIVE,214.41,348.96,59.944,1497126603,"201051344000955","219011344069620",27.00,46.20,0,317.40,393.15,111.0,105.2,0.535,734994.7,734994.7,9330,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126612,2087243.00
06/10/2017 16:30,2,2.701,ACTIVE,211.93,396.75,59.975,1497126603,"274151322000094","219011344069620",35.98,52.30,0,330.33,437.93,98.6,93.2,0.380,811109.5,811109.5,9505,0,0,0,L,1151911521,0,121.55,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126613,2087244.00
06/10/2017 16:30,2,4.131,ACTIVE,215.77,352.27,59.965,1497126603,"201051344000579","219011344069620",27.12,48.50,0,319.51,398.56,113.4,107.5,0.535,744172.1,744172.1,9314,0,0,0,L,1122011218,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126614,2087245.00
06/10/2017 16:30,2,4.137,ACTIVE,214.41,348.96,59.970,1497126603,"201051344000890","219011344069620",26.78,47.00,0,320.41,393.75,112.2,106.3,0.521,728975.2,728975.2,9323,0,0,0,L,1122011218,0,123.14,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126615,2087246.00
06/10/2017 16:30,2,4.039,ACTIVE,214.87,349.56,59.959,1497126603,"201051344000438","219011344069620",27.35,46.20,0,318.61,394.05,111.9,106.1,0.539,731687.0,731687.0,9318,0,0,0,L,1122011218,0,123.14,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126616,2087247.00
06/10/2017 16:30,2,3.990,ACTIVE,214.64,357.08,59.970,1497126603,"201051344000417","219011344069620",17.91,45.80,0,318.30,389.84,72.4,67.9,0.623,671098.6,671098.6,9346,0,0,0,L,1122011218,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126617,2087248.00
06/10/2017 16:30,2,4.088,ACTIVE,211.93,347.46,59.954,1497126603,"274151322000083","219011344069620",26.80,55.80,0,325.52,376.92,110.9,105.1,0.442,978284.2,978284.2,9268,0,0,0,L,1151911521,0,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126618,2087249.00
06/10/2017 16:30,2,4.264,ACTIVE,212.61,356.18,59.954,1497126603,"274151322000076","219011344069620",27.55,55.00,0,328.22,383.83,118.9,112.8,0.468,1043464.3,1043464.3,9262,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126619,2087250.00
06/10/2017 16:30,2,4.201,ACTIVE,215.09,350.47,59.970,1497126603,"201051344000868","219011344069620",27.06,43.60,0,318.91,393.75,115.1,109.2,0.539,724483.1,724483.1,9324,0,0,0,L,1122011218,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126620,2087251.00
06/10/2017 16:30,2,4.322,ACTIVE,212.16,357.38,59.959,1497126603,"274151322000095","219011344069620",27.45,56.80,0,326.12,379.62,120.1,114.0,0.455,1033360.1,1033360.1,9274,0,0,0,L,1151911521,0,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126621,2087252.00
06/10/2017 16:30,2,4.098,ACTIVE,215.77,360.38,59.965,1497126603,"201051344000988","219011344069620",17.89,44.50,0,315.30,391.04,74.3,69.8,0.650,644211.8,644211.8,9336,0,0,0,L,1122011218,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126621,2087253.00
06/10/2017 16:30,2,4.264,ACTIVE,215.32,350.77,59.965,1497126603,"201051344001025","219011344069620",27.19,45.80,0,320.11,394.65,117.4,111.4,0.526,731284.7,731284.7,9334,0,0,0,L,1122011218,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126622,2087254.00
06/10/2017 16:30,2,4.164,ACTIVE,216.00,350.77,59.928,1497126603,"201051344000458","219011344069620",26.90,48.00,0,318.30,398.26,113.4,107.5,0.552,736402.5,736402.5,9305,0,0,0,L,1122011218,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126623,2087255.00
06/10/2017 16:30,2,4.203,ACTIVE,216.22,352.57,59.959,1497126603,"201051344000853","219011344069620",26.86,46.20,0,318.91,398.86,114.3,108.4,0.552,737132.8,737132.8,9315,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126624,2087256.00
06/10/2017 16:30,2,4.146,ACTIVE,214.41,350.47,59.959,1497126603,"201051344000685","219011344069620",27.08,45.50,0,316.80,393.15,113.8,107.9,0.570,731717.8,731717.8,9333,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126625,2087257.00
06/10/2017 16:30,2,4.172,ACTIVE,215.32,351.97,59.970,1497126603,"201051344000917","219011344069620",27.19,45.30,0,319.81,394.05,115.0,109.0,0.548,728315.3,728315.3,9319,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126626,2087258.00
06/10/2017 16:30,2,4.232,ACTIVE,214.41,348.96,59.938,1497126603,"201051344001145","219011344069620",27.10,45.30,0,320.71,393.45,116.2,110.2,0.544,736338.6,736338.6,9316,0,0,0,L,1122011218,0,122.91,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126627,2087259.00
06/10/2017 16:30,2,4.248,ACTIVE,215.54,351.97,59.938,1497126603,"201051344000651","219011344069620",27.27,44.00,0,319.51,394.35,117.3,111.3,0.548,724817.0,724817.0,9326,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126628,2087260.00
06/10/2017 16:30,2,4.090,ACTIVE,212.16,349.56,59.975,1497126603,"274151322000088","219011344069620",26.58,51.80,0,325.82,376.31,110.1,104.3,0.411,938063.8,938063.8,9268,0,0,0,L,1151911521,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126629,2087261.00
06/10/2017 16:30,2,2.801,ACTIVE,212.83,409.38,59.959,1497126603,"274151322000068","219011344069620",37.41,52.80,0,331.83,437.63,105.5,99.9,0.402,811577.5,811577.5,9520,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126629,2087262.00
06/10/2017 16:30,2,4.340,ACTIVE,214.87,350.77,59.954,1497126603,"201051344001135","219011344069620",27.17,45.30,0,318.91,393.45,119.5,113.4,0.561,720248.6,720248.6,9313,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126630,2087263.00
06/10/2017 16:30,2,4.336,ACTIVE,214.87,350.47,59.959,1497126603,"201051344000594","219011344069620",27.14,48.30,0,318.00,394.95,119.2,113.2,0.557,739164.2,739164.2,9316,0,0,0,L,1122011218,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126631,2087264.00
06/10/2017 16:30,2,4.299,ACTIVE,215.32,351.67,59.949,1497126603,"201051344001203","219011344069620",27.45,44.80,0,319.21,394.65,119.6,113.5,0.566,729557.5,729557.5,9345,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126633,2087265.00
06/10/2017 16:30,2,4.137,ACTIVE,212.16,355.58,59.917,1497126603,"274151322000054","219011344069620",26.04,53.00,0,325.22,376.01,109.1,103.3,0.420,955304.5,955304.5,9254,0,0,0,L,1151911521,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126634,2087266.00
06/10/2017 16:30,2,4.361,ACTIVE,215.32,350.17,59.970,1497126603,"201051344000867","219011344069620",26.98,46.80,0,319.21,393.75,119.2,113.1,0.557,723367.1,723367.1,9342,0,0,0,L,1122011218,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126634,2087267.00
06/10/2017 16:30,2,4.201,ACTIVE,215.54,352.87,59.959,1497126603,"201051344001093","219011344069620",27.41,43.40,0,319.51,394.05,116.7,110.7,0.539,728107.4,728107.4,9334,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126635,2087268.00
06/10/2017 16:30,2,4.436,ACTIVE,216.00,351.67,59.944,1497126603,"201051344000900","219011344069620",27.15,44.30,0,318.61,398.56,121.9,115.7,0.566,744828.1,744828.1,9319,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126636,2087269.00
06/10/2017 16:30,2,4.287,ACTIVE,215.77,351.67,59.954,1497126603,"201051344000648","219011344069620",27.21,45.30,0,316.50,397.05,118.1,112.0,0.566,733425.7,733425.7,9312,0,0,0,L,1122011218,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126637,2087270.00
06/10/2017 16:30,2,4.477,ACTIVE,216.00,353.17,60.002,1497126603,"201051344000569","219011344069620",26.94,45.50,0,316.50,398.56,122.2,116.0,0.579,747053.1,747053.1,9295,0,0,0,L,1122011218,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126638,2087271.00
06/10/2017 16:30,2,4.500,ACTIVE,216.22,352.27,59.965,1497126603,"201051344000983","219011344069620",27.27,46.60,0,318.30,398.56,124.4,118.2,0.597,737585.7,737585.7,9316,0,0,0,L,1122011218,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126639,2087272.00
06/10/2017 16:30,2,4.553,ACTIVE,216.22,353.17,59.996,1497126603,"201051344001158","219011344069620",26.68,46.60,0,319.81,397.66,123.0,116.8,0.579,722753.1,722753.1,9322,0,0,0,L,1122011218,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126640,2087273.00
06/10/2017 16:30,2,4.441,ACTIVE,216.22,352.57,59.975,1497126603,"201051344000576","219011344069620",27.04,44.80,0,317.70,398.26,121.6,115.4,0.575,737297.1,737297.1,9315,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126641,2087274.00
06/10/2017 16:30,2,4.367,ACTIVE,212.38,357.38,59.959,1497126603,"274151322000087","219011344069620",26.72,60.80,0,327.32,376.31,118.1,112.1,0.442,928627.1,928627.1,9407,0,0,0,L,1151911521,0,122.01,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497126642,2087275.00
06/10/2017 16:45,2,1.473,ACTIVE,212.83,346.86,59.981,1497127503,"201051344000645","219011344069620",26.62,42.80,0,318.30,400.96,39.7,36.4,0.336,736278.3,736278.3,9308,0,0,0,L,1122011218,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127504,2087276.00
06/10/2017 16:45,2,1.383,ACTIVE,211.03,346.26,59.996,1497127503,"274151322000085","219011344069620",26.06,47.30,0,316.80,377.82,36.5,33.3,0.270,951380.0,951380.0,9261,0,0,0,L,1151911521,0,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127505,2087277.00
06/10/2017 16:45,2,1.473,ACTIVE,213.29,348.36,59.938,1497127503,"201051344000633","219011344069620",27.33,42.80,0,318.61,397.96,40.8,37.5,0.345,722887.1,722887.1,9345,0,0,0,L,1122011218,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127506,2087278.00
06/10/2017 16:45,2,1.506,ACTIVE,212.61,346.86,59.975,1497127503,"201051344000469","219011344069620",26.84,40.00,0,316.20,403.07,41.0,37.7,0.354,726021.3,726021.3,9322,0,0,0,L,1122011218,0,120.65,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127507,2087279.00
06/10/2017 16:45,2,1.512,ALERT,212.16,346.26,59.975,1497127503,"201051344000646","219011344069620",26.94,43.00,0,297.26,407.27,41.3,37.9,0.345,721673.8,721673.8,9322,0,0,0,L,1122011218,0,121.78,120.88,0002,39,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127509,2087280.00
06/10/2017 16:45,2,1.477,ACTIVE,210.57,342.95,59.970,1497127503,"274151322000052","219011344069620",26.66,50.80,0,316.80,382.63,39.8,36.5,0.274,988301.2,988301.2,9267,0,0,0,L,1151911521,0,120.88,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127510,2087281.00
06/10/2017 16:45,2,1.609,ACTIVE,212.83,347.76,59.975,1497127503,"201051344000585","219011344069620",27.06,41.80,0,317.40,397.96,44.1,40.7,0.354,733785.0,733785.0,9323,0,0,0,L,1122011218,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127511,2087282.00
06/10/2017 16:45,2,1.463,ACTIVE,212.16,345.66,59.975,1497127503,"201051344001230","219011344069620",27.17,42.00,0,312.59,396.15,40.2,36.9,0.336,726350.5,726350.5,9328,0,0,0,L,1122011218,0,121.78,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127512,2087283.00
06/10/2017 16:45,2,1.480,ACTIVE,213.06,347.46,60.012,1497127503,"201051344000582","219011344069620",27.06,40.80,0,312.89,420.50,40.6,37.3,0.340,715865.6,715865.6,9312,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127512,2087284.00
06/10/2017 16:45,2,1.504,ALERT,212.38,346.56,59.970,1497127503,"201051344000955","219011344069620",27.31,42.50,0,300.57,395.55,41.6,38.3,0.354,735014.8,735014.8,9331,0,0,0,L,1122011218,0,121.33,121.33,0002,38,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127514,2087285.00
06/10/2017 16:45,2,0.959,ACTIVE,210.57,389.54,59.954,1497127503,"274151322000094","219011344069620",36.32,47.50,0,330.33,439.74,35.4,32.2,0.234,811127.3,811127.3,9506,0,0,0,L,1151911521,0,121.10,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127515,2087286.00
06/10/2017 16:45,2,1.561,ACTIVE,212.61,347.46,59.959,1497127503,"201051344000579","219011344069620",27.23,45.00,0,318.91,402.46,43.1,39.7,0.349,744192.8,744192.8,9315,0,0,0,L,1122011218,0,120.88,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127516,2087287.00
06/10/2017 16:45,2,1.541,ACTIVE,212.38,346.26,59.954,1497127503,"201051344000890","219011344069620",27.00,43.80,0,317.70,396.15,42.1,38.8,0.345,728995.6,728995.6,9324,0,0,0,L,1122011218,0,121.78,120.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127517,2087288.00
06/10/2017 16:45,2,1.510,ALERT,212.61,346.86,59.965,1497127503,"201051344000438","219011344069620",27.21,43.20,0,300.87,396.75,41.7,38.3,0.358,731707.0,731707.0,9319,0,0,0,L,1122011218,0,122.01,121.33,0002,41,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127519,2087289.00
06/10/2017 16:45,2,1.502,ACTIVE,210.57,349.26,59.970,1497127503,"274151322000083","219011344069620",26.66,50.20,0,316.20,379.62,40.6,37.2,0.287,978303.8,978303.8,9269,0,0,0,L,1151911521,0,121.33,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127521,2087290.00
06/10/2017 16:45,2,1.570,ACTIVE,211.03,344.15,59.959,1497127503,"274151322000076","219011344069620",27.57,49.80,0,317.70,385.33,43.9,40.4,0.287,1043485.3,1043485.3,9263,0,0,0,L,1151911521,0,121.55,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127522,2087291.00
06/10/2017 16:45,2,1.590,ALERT,212.38,346.86,59.975,1497127503,"201051344000868","219011344069620",26.84,40.40,0,300.87,397.05,43.2,39.8,0.354,724503.4,724503.4,9325,0,0,0,L,1122011218,0,120.88,122.23,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127524,2087292.00
06/10/2017 16:45,2,1.584,ACTIVE,210.35,337.24,59.938,1497127503,"274151322000095","219011344069620",27.06,50.40,0,315.90,382.33,43.4,40.0,0.274,1033381.0,1033381.0,9275,0,0,0,L,1151911521,0,121.78,120.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127524,2087293.00
06/10/2017 16:45,2,1.531,ACTIVE,212.83,345.36,59.975,1497127503,"201051344000988","219011344069620",17.91,41.80,0,315.90,392.85,27.8,24.9,0.230,644224.8,644224.8,9337,0,0,0,L,1122011218,0,120.88,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127525,2087294.00
06/10/2017 16:45,2,1.600,ACTIVE,212.83,346.56,59.970,1497127503,"201051344001025","219011344069620",27.12,42.50,0,316.50,397.66,44.0,40.5,0.358,731305.5,731305.5,9335,0,0,0,L,1122011218,0,121.55,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127526,2087295.00
06/10/2017 16:45,2,1.547,ACTIVE,212.38,346.56,60.002,1497127503,"201051344000458","219011344069620",27.31,44.30,0,318.30,427.41,42.8,39.4,0.376,736422.7,736422.7,9306,0,0,0,L,1122011218,0,121.10,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127527,2087296.00
06/10/2017 16:45,2,1.576,ALERT,213.29,348.66,59.965,1497127503,"201051344000853","219011344069620",27.12,42.80,0,292.16,401.26,43.3,39.9,0.367,737153.0,737153.0,9316,0,0,0,L,1122011218,0,121.55,122.23,0002,41,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127529,2087297.00
06/10/2017 16:45,2,1.547,ALERT,212.61,347.76,59.981,1497127503,"201051344000685","219011344069620",26.88,42.30,0,299.67,395.85,42.1,38.7,0.376,731737.6,731737.6,9334,0,0,0,L,1122011218,0,122.46,120.88,0002,38,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127531,2087298.00
06/10/2017 16:45,2,1.582,ACTIVE,212.83,348.06,59.975,1497127503,"201051344000917","219011344069620",26.88,41.80,0,314.40,410.58,43.1,39.7,0.358,728335.5,728335.5,9320,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127532,2087299.00
06/10/2017 16:45,2,1.568,ACTIVE,212.61,347.16,59.965,1497127503,"201051344001145","219011344069620",27.33,41.30,0,318.91,396.75,43.5,40.0,0.354,736358.8,736358.8,9317,0,0,0,L,1122011218,0,121.78,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127532,2087300.00
06/10/2017 16:45,2,1.629,ACTIVE,213.06,348.66,59.986,1497127503,"201051344000651","219011344069620",26.98,40.80,0,318.91,402.46,44.5,41.0,0.371,724837.2,724837.2,9327,0,0,0,L,1122011218,0,122.46,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127533,2087301.00
06/10/2017 16:45,2,1.553,ACTIVE,210.80,342.65,59.975,1497127503,"274151322000088","219011344069620",26.54,46.80,0,315.90,377.82,41.8,38.4,0.283,938082.5,938082.5,9269,0,0,0,L,1151911521,0,121.78,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127534,2087302.00
06/10/2017 16:45,2,1.049,ACTIVE,211.48,399.46,59.965,1497127503,"274151322000068","219011344069620",36.96,48.30,0,330.93,444.54,39.7,36.4,0.274,811595.2,811595.2,9521,0,0,0,L,1151911521,0,122.01,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127535,2087303.00
06/10/2017 16:45,2,1.803,ACTIVE,212.38,348.36,59.975,1497127503,"201051344001135","219011344069620",27.10,42.30,0,318.00,397.35,49.5,45.9,0.402,720269.0,720269.0,9314,0,0,0,L,1122011218,0,121.78,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127536,2087304.00
06/10/2017 16:45,2,1.770,ACTIVE,212.38,348.96,59.975,1497127503,"201051344000594","219011344069620",27.21,44.50,0,313.80,397.35,48.8,45.2,0.411,739184.5,739184.5,9317,0,0,0,L,1122011218,0,121.10,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127537,2087305.00
06/10/2017 16:45,2,1.912,ACTIVE,213.29,350.17,59.981,1497127503,"201051344001203","219011344069620",26.94,41.50,0,317.40,397.96,52.2,48.5,0.442,729577.9,729577.9,9346,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127538,2087306.00
06/10/2017 16:45,2,1.832,ACTIVE,210.35,352.87,59.965,1497127503,"274151322000054","219011344069620",26.28,47.80,0,315.60,378.42,48.8,45.2,0.340,955323.0,955323.0,9255,0,0,0,L,1151911521,0,121.33,120.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127539,2087307.00
06/10/2017 16:45,2,1.834,ALERT,212.83,349.26,60.023,1497127503,"201051344000867","219011344069620",27.12,43.20,0,299.97,396.75,50.4,46.7,0.415,723387.2,723387.2,9343,0,0,0,L,1122011218,0,121.33,121.78,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127541,2087308.00
06/10/2017 16:45,2,1.768,ACTIVE,213.06,350.47,59.970,1497127503,"201051344001093","219011344069620",27.63,40.20,0,317.70,400.36,49.6,45.9,0.415,728127.0,728127.0,9335,0,0,0,L,1122011218,0,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127542,2087309.00
06/10/2017 16:45,2,2.104,ACTIVE,213.29,351.97,60.012,1497127503,"201051344000900","219011344069620",27.08,40.80,0,318.30,402.46,57.7,53.8,0.477,744848.5,744848.5,9320,0,0,0,L,1122011218,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127543,2087310.00
06/10/2017 16:45,2,1.732,ALERT,212.83,349.26,59.928,1497127503,"201051344000648","219011344069620",26.84,42.00,0,295.16,400.06,47.1,43.6,0.402,733445.1,733445.1,9313,0,0,0,L,1122011218,0,120.88,122.46,0002,38,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127545,2087311.00
06/10/2017 16:45,2,2.205,ACTIVE,213.06,351.97,59.970,1497127503,"201051344000569","219011344069620",27.69,42.50,0,314.40,405.47,62.0,57.9,0.530,747073.2,747073.2,9296,0,0,0,L,1122011218,0,120.88,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127546,2087312.00
06/10/2017 16:45,2,2.480,ALERT,213.74,354.97,59.981,1497127503,"201051344000983","219011344069620",27.21,43.20,0,296.96,402.46,68.4,64.1,0.579,737605.9,737605.9,9317,0,0,0,L,1122011218,0,121.55,122.23,0002,41,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127547,2087313.00
06/10/2017 16:45,2,2.195,ACTIVE,213.06,353.77,59.944,1497127503,"201051344001158","219011344069620",27.71,43.40,0,317.10,401.56,61.5,57.5,0.521,722773.0,722773.0,9323,0,0,0,L,1122011218,0,121.10,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127548,2087314.00
06/10/2017 16:45,2,2.445,ACTIVE,213.96,355.58,59.986,1497127503,"201051344000576","219011344069620",27.75,41.30,0,318.00,402.46,68.8,64.5,0.601,737316.7,737316.7,9316,0,0,0,L,1122011218,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127549,2087315.00
06/10/2017 16:45,2,2.465,ACTIVE,211.03,345.96,59.996,1497127503,"274151322000087","219011344069620",26.16,54.00,0,316.50,377.82,65.4,61.2,0.433,928645.9,928645.9,9408,0,0,0,L,1151911521,0,121.55,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127550,2087316.00
06/10/2017 16:45,2,2.535,ACTIVE,213.06,350.17,59.975,1497127503,"201051344000417","219011344069620",17.89,43.00,0,316.80,390.14,45.9,42.4,0.393,671111.8,671111.8,9347,0,0,0,L,1122011218,1,121.78,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497127551,2087317.00
06/10/2017 17:00,2,3.475,ACTIVE,215.09,348.36,59.991,1497128403,"201051344000645","219011344069620",27.00,42.30,0,318.61,395.85,94.9,89.7,0.446,736299.0,736299.0,9309,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128404,2087318.00
06/10/2017 17:00,2,3.348,ACTIVE,211.93,338.74,59.986,1497128403,"274151322000085","219011344069620",26.28,47.00,0,327.02,375.11,89.0,83.9,0.340,951399.2,951399.2,9262,0,0,0,L,1151911521,0,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128405,2087319.00
06/10/2017 17:00,2,3.287,ACTIVE,214.41,348.66,59.981,1497128403,"201051344000633","219011344069620",27.19,42.30,0,318.61,394.35,90.6,85.5,0.429,722908.2,722908.2,9346,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128406,2087320.00
06/10/2017 17:00,2,3.207,ACTIVE,214.87,347.46,59.986,1497128403,"201051344000469","219011344069620",27.49,39.80,0,316.80,399.16,89.3,84.2,0.438,726042.4,726042.4,9323,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128406,2087321.00
06/10/2017 17:00,2,3.223,ACTIVE,213.29,346.26,59.965,1497128403,"201051344000646","219011344069620",27.51,42.30,0,317.70,393.15,89.8,84.8,0.433,721694.9,721694.9,9324,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128407,2087322.00
06/10/2017 17:00,2,3.227,ACTIVE,211.70,340.25,59.981,1497128403,"274151322000052","219011344069620",27.02,51.30,0,326.12,379.32,88.2,83.2,0.345,988321.6,988321.6,9268,0,0,0,L,1151911521,0,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128408,2087323.00
06/10/2017 17:00,2,3.424,ACTIVE,214.64,347.76,59.954,1497128403,"201051344000585","219011344069620",27.45,42.00,0,318.61,394.95,95.3,90.0,0.442,733807.1,733807.1,9324,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128409,2087324.00
06/10/2017 17:00,2,3.213,ACTIVE,213.29,345.06,59.986,1497128403,"201051344001230","219011344069620",27.65,41.50,0,317.40,393.75,89.9,84.9,0.429,726371.4,726371.4,9329,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128410,2087325.00
06/10/2017 17:00,2,3.258,ACTIVE,214.64,348.06,59.991,1497128403,"201051344000582","219011344069620",27.29,41.00,0,316.80,394.05,90.1,85.0,0.424,715886.5,715886.5,9313,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128411,2087326.00
06/10/2017 17:00,2,3.268,ACTIVE,213.74,347.16,59.986,1497128403,"201051344000955","219011344069620",27.27,42.30,0,317.40,391.94,90.2,85.2,0.438,735035.7,735035.7,9333,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128412,2087327.00
06/10/2017 17:00,2,2.086,ACTIVE,212.16,405.17,59.991,1497128403,"274151322000094","219011344069620",37.97,48.00,0,331.23,446.05,79.9,75.2,0.305,811145.7,811145.7,9507,0,0,0,L,1151911521,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128413,2087328.00
06/10/2017 17:00,2,3.381,ACTIVE,214.64,348.06,59.991,1497128403,"201051344000579","219011344069620",27.45,44.50,0,318.91,397.66,94.0,88.8,0.438,744214.3,744214.3,9316,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128414,2087329.00
06/10/2017 17:00,2,3.365,ACTIVE,213.74,347.16,59.986,1497128403,"201051344000890","219011344069620",27.29,43.40,0,318.00,393.15,93.1,87.9,0.433,729016.8,729016.8,9325,0,0,0,L,1122011218,0,122.68,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128415,2087330.00
06/10/2017 17:00,2,3.252,ACTIVE,214.41,347.46,59.986,1497128403,"201051344000438","219011344069620",27.79,42.50,0,318.30,393.45,91.6,86.5,0.433,731728.0,731728.0,9321,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128416,2087331.00
06/10/2017 17:00,2,3.244,ACTIVE,213.96,352.27,59.981,1497128403,"201051344000417","219011344069620",17.91,42.00,0,318.91,388.94,58.8,54.8,0.513,671125.0,671125.0,9348,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128417,2087332.00
06/10/2017 17:00,2,3.277,ACTIVE,211.25,345.66,59.981,1497128403,"274151322000083","219011344069620",27.10,50.40,0,323.11,376.92,89.9,84.8,0.362,978324.4,978324.4,9270,0,0,0,L,1151911521,0,121.55,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128418,2087333.00
06/10/2017 17:00,2,3.482,ACTIVE,212.61,346.86,59.991,1497128403,"274151322000076","219011344069620",27.75,50.80,0,327.32,383.23,97.9,92.5,0.380,1043507.4,1043507.4,9264,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128419,2087334.00
