ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 17:00,2,3.367,ACTIVE,213.96,347.46,60.023,1497128403,"201051344000868","219011344069620",27.12,40.80,0,319.81,393.15,92.5,87.3,0.433,724524.8,724524.8,9327,0,0,0,L,1122011218,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128420,2087335.00
06/10/2017 17:00,2,3.361,ACTIVE,211.48,348.66,60.002,1497128403,"274151322000095","219011344069620",27.77,50.40,0,326.12,379.62,94.4,89.2,0.371,1033403.1,1033403.1,9276,0,0,0,L,1151911521,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128421,2087336.00
06/10/2017 17:00,2,3.102,ACTIVE,214.64,354.07,59.991,1497128403,"201051344000988","219011344069620",17.91,41.00,0,317.40,391.34,56.2,52.3,0.477,644238.5,644238.5,9338,0,0,0,L,1122011218,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128422,2087337.00
06/10/2017 17:00,2,3.045,ACTIVE,213.96,345.66,60.023,1497128403,"201051344001025","219011344069620",27.47,42.30,0,319.21,394.05,84.7,79.9,0.384,731327.3,731327.3,9336,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128422,2087338.00
06/10/2017 17:00,2,2.576,ACTIVE,213.51,348.96,60.002,1497128403,"201051344000458","219011344069620",27.17,44.00,0,318.30,397.05,70.9,66.5,0.614,736443.8,736443.8,9307,0,0,0,L,1122011218,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128423,2087339.00
06/10/2017 17:00,2,2.404,ACTIVE,214.19,356.78,59.981,1497128403,"201051344000853","219011344069620",27.33,42.80,0,318.00,398.86,66.5,62.3,0.566,737174.3,737174.3,9318,0,0,0,L,1122011218,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128424,2087340.00
06/10/2017 17:00,2,2.225,ACTIVE,212.83,353.77,59.928,1497128403,"201051344000685","219011344069620",27.45,42.30,0,316.20,392.85,61.8,57.7,0.552,731758.8,731758.8,9336,0,0,0,L,1122011218,0,122.68,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128425,2087341.00
06/10/2017 17:00,2,2.170,ACTIVE,212.83,352.57,59.949,1497128403,"201051344000917","219011344069620",27.27,41.80,0,318.30,393.45,59.9,55.9,0.504,728356.8,728356.8,9321,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128426,2087342.00
06/10/2017 17:00,2,2.014,ACTIVE,212.83,352.27,60.002,1497128403,"201051344001145","219011344069620",27.23,41.50,0,318.30,393.15,55.5,51.7,0.460,736380.1,736380.1,9318,0,0,0,L,1122011218,0,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128427,2087343.00
06/10/2017 17:00,2,1.971,ACTIVE,213.29,352.27,60.034,1497128403,"201051344000651","219011344069620",27.12,41.00,0,319.21,394.05,54.2,50.4,0.455,724858.6,724858.6,9328,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128428,2087344.00
06/10/2017 17:00,2,1.900,ACTIVE,210.12,345.96,60.002,1497128403,"274151322000088","219011344069620",26.38,47.00,0,323.11,375.41,50.9,47.2,0.345,938102.3,938102.3,9270,0,0,0,L,1151911521,0,121.55,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128429,2087345.00
06/10/2017 17:00,2,1.326,ACTIVE,211.70,412.08,59.996,1497128403,"274151322000068","219011344069620",37.55,49.50,0,331.53,445.45,50.5,46.8,0.336,811614.0,811614.0,9522,0,0,0,L,1151911521,0,122.01,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128430,2087346.00
06/10/2017 17:00,2,2.627,ACTIVE,213.29,355.88,60.007,1497128403,"201051344001135","219011344069620",28.03,42.00,0,319.81,392.55,74.7,70.2,0.650,720290.5,720290.5,9315,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128431,2087347.00
06/10/2017 17:00,2,3.258,ACTIVE,213.74,347.46,60.002,1497128403,"201051344000594","219011344069620",27.51,44.80,0,316.50,394.35,90.9,85.8,0.424,739205.9,739205.9,9318,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128431,2087348.00
06/10/2017 17:00,2,3.340,ACTIVE,214.64,347.76,59.996,1497128403,"201051344001203","219011344069620",27.71,41.50,0,318.00,393.75,93.8,88.6,0.446,729599.4,729599.4,9347,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128432,2087349.00
06/10/2017 17:00,2,3.236,ACTIVE,211.93,347.16,59.991,1497128403,"274151322000054","219011344069620",26.86,48.50,0,326.72,376.31,88.0,83.1,0.331,955342.7,955342.7,9256,0,0,0,L,1151911521,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128433,2087350.00
06/10/2017 17:00,2,3.613,ACTIVE,214.41,346.86,60.007,1497128403,"201051344000867","219011344069620",27.53,43.60,0,319.81,392.25,100.8,95.4,0.468,723408.8,723408.8,9345,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128434,2087351.00
06/10/2017 17:00,2,3.551,ACTIVE,214.64,350.17,59.991,1497128403,"201051344001093","219011344069620",27.93,40.40,0,318.61,392.85,100.5,95.1,0.464,728147.9,728147.9,9336,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128435,2087352.00
06/10/2017 17:00,2,3.793,ACTIVE,215.09,349.26,59.991,1497128403,"201051344000900","219011344069620",27.77,41.00,0,318.61,397.05,106.7,101.1,0.495,744870.1,744870.1,9321,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128436,2087353.00
06/10/2017 17:00,2,3.729,ACTIVE,215.09,349.26,59.986,1497128403,"201051344000648","219011344069620",27.45,41.80,0,317.40,394.95,103.7,98.1,0.508,733465.9,733465.9,9315,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128437,2087354.00
06/10/2017 17:00,2,3.805,ACTIVE,214.87,349.56,59.986,1497128403,"201051344000569","219011344069620",27.61,42.30,0,316.80,396.15,106.5,100.9,0.513,747094.6,747094.6,9297,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128438,2087355.00
06/10/2017 17:00,2,3.846,ACTIVE,215.32,349.86,59.991,1497128403,"201051344000983","219011344069620",27.67,43.20,0,318.30,397.66,107.7,102.1,0.513,737627.5,737627.5,9319,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128439,2087356.00
06/10/2017 17:00,2,3.812,ACTIVE,215.54,349.56,59.986,1497128403,"201051344001158","219011344069620",27.21,43.20,0,318.00,397.05,105.2,99.6,0.495,722794.3,722794.3,9324,0,0,0,L,1122011218,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128440,2087357.00
06/10/2017 17:00,2,3.703,ACTIVE,215.32,350.17,59.986,1497128403,"201051344000576","219011344069620",27.45,41.80,0,316.50,398.26,103.0,97.5,0.491,737337.6,737337.6,9317,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128441,2087358.00
06/10/2017 17:00,2,3.668,ACTIVE,212.16,352.27,60.007,1497128403,"274151322000087","219011344069620",26.98,53.30,0,325.82,374.81,100.2,94.8,0.371,928666.0,928666.0,9409,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497128442,2087359.00
06/10/2017 17:15,2,4.555,ACTIVE,216.22,352.57,60.007,1497129303,"201051344000645","219011344069620",27.29,42.00,0,318.91,390.44,125.9,119.6,0.583,736319.5,736319.5,9310,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129304,2087360.00
06/10/2017 17:15,2,4.387,ACTIVE,212.38,355.88,59.954,1497129303,"274151322000085","219011344069620",26.28,46.00,0,324.32,375.41,116.7,110.7,0.455,951418.2,951418.2,9263,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129305,2087361.00
06/10/2017 17:15,2,4.537,ACTIVE,215.77,353.77,59.970,1497129303,"201051344000633","219011344069620",27.51,41.50,0,317.10,391.34,126.3,120.0,0.614,722929.1,722929.1,9347,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129306,2087362.00
06/10/2017 17:15,2,4.432,ACTIVE,216.45,353.47,59.954,1497129303,"201051344000469","219011344069620",27.91,39.30,0,316.20,391.34,125.3,119.0,0.605,726063.3,726063.3,9324,0,0,0,L,1122011218,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129307,2087363.00
06/10/2017 17:15,2,4.438,ACTIVE,214.41,351.97,59.975,1497129303,"201051344000646","219011344069620",27.83,42.30,0,316.20,389.54,125.1,118.8,0.601,721715.8,721715.8,9325,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129307,2087364.00
06/10/2017 17:15,2,4.379,ACTIVE,212.38,347.16,59.959,1497129303,"274151322000052","219011344069620",27.27,49.30,0,321.01,374.21,120.8,114.7,0.477,988341.8,988341.8,9269,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129308,2087365.00
06/10/2017 17:15,2,4.594,ACTIVE,215.54,352.87,59.965,1497129303,"201051344000585","219011344069620",27.83,41.30,0,316.80,390.14,129.6,123.1,0.605,733828.9,733828.9,9325,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129309,2087366.00
06/10/2017 17:15,2,4.381,ACTIVE,214.41,350.17,59.949,1497129303,"201051344001230","219011344069620",27.91,40.80,0,316.20,388.64,123.9,117.6,0.583,726392.1,726392.1,9330,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129310,2087367.00
06/10/2017 17:15,2,4.432,ACTIVE,215.54,352.27,59.965,1497129303,"201051344000582","219011344069620",27.55,40.20,0,316.80,392.25,123.7,117.5,0.579,715907.2,715907.2,9314,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129311,2087368.00
06/10/2017 17:15,2,4.395,ACTIVE,214.87,351.67,59.954,1497129303,"201051344000955","219011344069620",27.65,41.30,0,317.10,388.34,123.0,116.8,0.592,735056.4,735056.4,9334,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129312,2087369.00
06/10/2017 17:15,2,2.797,ACTIVE,212.38,414.49,59.954,1497129303,"274151322000094","219011344069620",38.94,47.00,0,330.63,440.94,108.6,102.9,0.420,811164.0,811164.0,9508,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129313,2087370.00
06/10/2017 17:15,2,4.465,ACTIVE,216.00,353.17,59.959,1497129303,"201051344000579","219011344069620",27.63,43.60,0,317.70,391.04,125.0,118.7,0.597,744235.5,744235.5,9317,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129314,2087371.00
06/10/2017 17:15,2,4.391,ACTIVE,214.64,350.17,59.949,1497129303,"201051344000890","219011344069620",27.75,43.00,0,318.30,389.54,123.4,117.2,0.575,729037.7,729037.7,9326,0,0,0,L,1122011218,0,123.36,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129315,2087372.00
06/10/2017 17:15,2,4.326,ACTIVE,215.09,351.37,59.965,1497129303,"201051344000438","219011344069620",27.85,41.80,0,318.00,391.04,122.0,115.8,0.588,731748.8,731748.8,9322,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129316,2087373.00
06/10/2017 17:15,2,4.328,ACTIVE,214.64,346.26,59.996,1497129303,"201051344000417","219011344069620",17.95,41.00,0,317.10,389.54,78.7,74.1,0.371,671138.3,671138.3,9349,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129317,2087374.00
06/10/2017 17:15,2,4.303,ACTIVE,211.48,341.75,59.938,1497129303,"274151322000083","219011344069620",27.39,49.50,0,320.41,374.51,119.4,113.3,0.482,978344.8,978344.8,9271,0,0,0,L,1151911521,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129318,2087375.00
06/10/2017 17:15,2,4.486,ACTIVE,213.06,342.65,59.986,1497129303,"274151322000076","219011344069620",27.97,49.00,0,325.22,377.82,127.1,120.8,0.499,1043529.3,1043529.3,9265,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129319,2087376.00
06/10/2017 17:15,2,4.355,ACTIVE,215.09,350.77,59.981,1497129303,"201051344000868","219011344069620",27.49,39.80,0,316.80,388.34,121.2,115.0,0.566,724545.8,724545.8,9328,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129320,2087377.00
06/10/2017 17:15,2,4.504,ACTIVE,212.16,356.18,59.954,1497129303,"274151322000095","219011344069620",27.81,49.30,0,322.21,375.11,126.8,120.4,0.482,1033425.0,1033425.0,9277,0,0,0,L,1151911521,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129321,2087378.00
06/10/2017 17:15,2,4.305,ACTIVE,216.00,349.86,59.965,1497129303,"201051344000988","219011344069620",17.95,41.00,0,316.80,391.64,78.3,73.6,0.362,644252.0,644252.0,9339,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129322,2087379.00
06/10/2017 17:15,2,4.342,ACTIVE,215.09,351.37,59.949,1497129303,"201051344001025","219011344069620",27.67,41.80,0,318.61,390.14,121.7,115.6,0.548,731348.8,731348.8,9337,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129322,2087380.00
06/10/2017 17:15,2,4.186,ACTIVE,216.22,352.27,59.965,1497129303,"201051344000458","219011344069620",27.29,43.20,0,318.00,390.74,115.7,109.7,0.557,736464.6,736464.6,9308,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129323,2087381.00
06/10/2017 17:15,2,4.084,ACTIVE,216.45,352.27,59.965,1497129303,"201051344000853","219011344069620",27.63,42.00,0,318.91,393.45,114.2,108.3,0.552,737195.2,737195.2,9319,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129324,2087382.00
06/10/2017 17:15,2,4.057,ACTIVE,214.19,349.26,59.959,1497129303,"201051344000685","219011344069620",27.67,41.00,0,316.50,391.94,113.7,107.8,0.561,731779.6,731779.6,9337,0,0,0,L,1122011218,0,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129325,2087383.00
06/10/2017 17:15,2,4.021,ACTIVE,215.09,351.37,59.954,1497129303,"201051344000917","219011344069620",27.83,41.50,0,319.21,390.14,113.3,107.5,0.544,728377.9,728377.9,9322,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129326,2087384.00
06/10/2017 17:15,2,4.043,ACTIVE,214.64,350.47,59.954,1497129303,"201051344001145","219011344069620",27.65,41.00,0,319.51,389.54,113.3,107.4,0.530,736401.3,736401.3,9319,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129327,2087385.00
06/10/2017 17:15,2,4.033,ACTIVE,215.09,349.86,59.965,1497129303,"201051344000651","219011344069620",27.89,40.60,0,318.91,392.25,113.9,108.0,0.521,724879.7,724879.7,9329,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129328,2087386.00
06/10/2017 17:15,2,3.869,ACTIVE,211.93,351.37,59.949,1497129303,"274151322000088","219011344069620",27.14,45.80,0,322.21,374.81,106.4,100.8,0.415,938121.8,938121.8,9271,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129329,2087387.00
06/10/2017 17:15,2,2.676,ACTIVE,212.83,401.56,59.944,1497129303,"274151322000068","219011344069620",37.45,47.80,0,331.53,441.24,101.3,95.9,0.389,811632.6,811632.6,9523,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129330,2087388.00
06/10/2017 17:15,2,4.115,ACTIVE,214.64,349.26,59.949,1497129303,"201051344001135","219011344069620",27.49,40.80,0,318.91,390.14,114.6,108.7,0.535,720311.8,720311.8,9316,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129331,2087389.00
06/10/2017 17:15,2,4.076,ACTIVE,214.64,350.17,59.954,1497129303,"201051344000594","219011344069620",27.51,43.80,0,317.40,389.54,113.5,107.7,0.526,739227.2,739227.2,9319,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129331,2087390.00
06/10/2017 17:15,2,3.996,ACTIVE,215.32,349.86,59.954,1497129303,"201051344001203","219011344069620",27.79,40.60,0,317.70,390.74,112.4,106.5,0.530,729620.7,729620.7,9348,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129332,2087391.00
06/10/2017 17:15,2,3.744,ACTIVE,211.70,353.77,59.959,1497129303,"274151322000054","219011344069620",26.70,47.00,0,323.11,375.11,101.2,95.8,0.389,955362.2,955362.2,9257,0,0,0,L,1151911521,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129333,2087392.00
06/10/2017 17:15,2,3.111,ACTIVE,214.19,345.66,59.986,1497129303,"201051344000867","219011344069620",27.15,42.80,0,318.91,389.84,85.5,80.6,0.393,723430.1,723430.1,9346,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129335,2087393.00
06/10/2017 17:15,2,2.898,ACTIVE,214.19,346.26,59.975,1497129303,"201051344001093","219011344069620",27.91,40.00,0,317.40,390.14,81.9,77.2,0.380,728168.5,728168.5,9337,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129336,2087394.00
06/10/2017 17:15,2,3.123,ACTIVE,214.64,348.06,59.965,1497129303,"201051344000900","219011344069620",27.39,40.40,0,318.30,389.54,86.7,81.7,0.402,744891.5,744891.5,9322,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129337,2087395.00
06/10/2017 17:15,2,3.031,ACTIVE,214.64,347.76,59.928,1497129303,"201051344000648","219011344069620",27.21,41.00,0,317.10,390.44,83.6,78.8,0.402,733486.5,733486.5,9316,0,0,0,L,1122011218,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129338,2087396.00
06/10/2017 17:15,2,3.137,ACTIVE,214.41,346.56,59.970,1497129303,"201051344000569","219011344069620",27.02,42.00,0,318.00,390.14,85.9,81.0,0.411,747115.6,747115.6,9298,0,0,0,L,1122011218,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129338,2087397.00
06/10/2017 17:15,2,3.008,ACTIVE,214.64,346.86,59.959,1497129303,"201051344000983","219011344069620",27.45,42.80,0,317.40,389.84,83.6,78.7,0.398,737648.8,737648.8,9320,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129339,2087398.00
06/10/2017 17:15,2,2.891,ACTIVE,214.41,345.66,59.959,1497129303,"201051344001158","219011344069620",27.12,42.80,0,316.80,389.84,79.4,74.7,0.371,722815.3,722815.3,9325,0,0,0,L,1122011218,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129340,2087399.00
06/10/2017 17:15,2,2.754,ACTIVE,214.41,358.28,59.954,1497129303,"201051344000576","219011344069620",27.15,41.00,0,317.70,392.55,75.8,71.3,0.645,737358.2,737358.2,9318,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129341,2087400.00
06/10/2017 17:15,2,2.785,ACTIVE,211.48,361.29,59.954,1497129303,"274151322000087","219011344069620",27.10,51.50,0,321.31,375.11,76.5,71.9,0.499,928685.9,928685.9,9410,0,0,0,L,1151911521,0,121.78,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497129342,2087401.00
06/10/2017 17:30,2,1.547,ACTIVE,212.83,347.16,59.928,1497130204,"201051344000645","219011344069620",26.82,39.50,0,319.81,389.84,42.0,38.6,0.354,736332.5,736332.5,9311,0,0,0,L,1122011218,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130205,2087402.00
06/10/2017 17:30,2,1.455,ACTIVE,210.57,342.05,59.975,1497130204,"274151322000085","219011344069620",26.50,43.20,0,324.92,374.21,39.1,35.8,0.265,951430.3,951430.3,9264,0,0,0,L,1151911521,0,121.33,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130206,2087403.00
06/10/2017 17:30,2,1.543,ACTIVE,212.61,347.76,59.991,1497130204,"201051344000633","219011344069620",27.47,39.50,0,318.00,391.04,43.0,39.5,0.367,722942.4,722942.4,9348,0,0,0,L,1122011218,0,121.33,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130207,2087404.00
06/10/2017 17:30,2,1.557,ACTIVE,212.83,346.56,59.986,1497130204,"201051344000469","219011344069620",27.27,37.80,0,317.10,390.44,43.0,39.6,0.371,726076.5,726076.5,9325,0,0,0,L,1122011218,0,120.88,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130208,2087405.00
06/10/2017 17:30,2,1.568,ACTIVE,211.93,347.16,59.975,1497130204,"201051344000646","219011344069620",27.10,40.00,0,316.50,389.54,43.1,39.7,0.362,721729.1,721729.1,9326,0,0,0,L,1122011218,0,121.55,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130209,2087406.00
06/10/2017 17:30,2,1.525,ACTIVE,210.57,343.55,59.922,1497130204,"274151322000052","219011344069620",26.90,45.80,0,322.21,373.91,41.6,38.2,0.296,988354.7,988354.7,9270,0,0,0,L,1151911521,0,120.88,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130209,2087407.00
06/10/2017 17:30,2,1.652,ACTIVE,212.61,348.36,59.975,1497130204,"201051344000585","219011344069620",27.06,39.50,0,317.40,388.64,45.3,41.8,0.371,733842.8,733842.8,9326,0,0,0,L,1122011218,0,121.33,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130210,2087408.00
06/10/2017 17:30,2,1.518,ACTIVE,211.70,345.66,59.975,1497130204,"201051344001230","219011344069620",27.27,39.00,0,316.50,387.14,42.0,38.6,0.340,726405.1,726405.1,9331,0,0,0,L,1122011218,0,121.55,120.42,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130211,2087409.00
06/10/2017 17:30,2,1.529,ACTIVE,212.38,347.76,59.959,1497130204,"201051344000582","219011344069620",26.94,38.40,0,316.20,390.44,41.8,38.4,0.349,715920.1,715920.1,9315,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130212,2087410.00
06/10/2017 17:30,2,1.572,ACTIVE,211.93,346.56,59.981,1497130204,"201051344000955","219011344069620",26.92,39.50,0,317.40,388.04,42.9,39.5,0.367,735069.5,735069.5,9335,0,0,0,L,1122011218,0,121.10,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130213,2087411.00
06/10/2017 17:30,2,0.961,ACTIVE,211.03,400.06,59.975,1497130204,"274151322000094","219011344069620",37.39,43.80,0,328.52,439.74,36.5,33.3,0.243,811175.2,811175.2,9509,0,0,0,L,1151911521,0,121.33,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130214,2087412.00
06/10/2017 17:30,2,1.605,ACTIVE,212.38,346.86,59.970,1497130204,"201051344000579","219011344069620",27.12,41.30,0,317.70,391.04,44.1,40.6,0.362,744248.8,744248.8,9318,0,0,0,L,1122011218,0,120.88,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130215,2087413.00
06/10/2017 17:30,2,1.549,ACTIVE,212.16,346.86,59.970,1497130204,"201051344000890","219011344069620",27.41,40.60,0,318.30,389.84,43.0,39.6,0.354,729050.9,729050.9,9327,0,0,0,L,1122011218,0,121.78,120.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130216,2087414.00
06/10/2017 17:30,2,1.520,ACTIVE,212.38,347.76,59.975,1497130204,"201051344000438","219011344069620",27.53,40.00,0,318.30,390.44,42.4,39.0,0.362,731761.7,731761.7,9323,0,0,0,L,1122011218,0,122.01,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130217,2087415.00
06/10/2017 17:30,2,1.514,ACTIVE,212.16,342.95,59.965,1497130204,"201051344000417","219011344069620",18.05,39.80,0,318.30,386.83,27.6,24.7,0.230,671146.5,671146.5,9350,0,0,0,L,1122011218,0,121.33,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130218,2087416.00
06/10/2017 17:30,2,1.508,ACTIVE,211.03,342.95,59.975,1497130204,"274151322000083","219011344069620",26.96,45.00,0,323.41,374.21,41.1,37.8,0.278,978357.3,978357.3,9272,0,0,0,L,1151911521,0,121.10,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130218,2087417.00
06/10/2017 17:30,2,1.586,ACTIVE,211.03,345.36,59.965,1497130204,"274151322000076","219011344069620",27.73,45.30,0,327.62,374.81,44.5,41.1,0.314,1043542.8,1043542.8,9266,0,0,0,L,1151911521,0,121.33,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130219,2087418.00
06/10/2017 17:30,2,1.588,ACTIVE,212.16,346.56,59.970,1497130204,"201051344000868","219011344069620",27.04,38.00,0,318.00,388.64,43.5,40.0,0.354,724558.9,724558.9,9329,0,0,0,L,1122011218,0,120.88,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130220,2087419.00
06/10/2017 17:30,2,1.578,ACTIVE,210.12,339.04,59.965,1497130204,"274151322000095","219011344069620",27.47,44.80,0,323.41,374.81,43.9,40.5,0.305,1033438.4,1033438.4,9278,0,0,0,L,1151911521,0,121.33,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130221,2087420.00
06/10/2017 17:30,2,1.543,ACTIVE,212.61,343.85,59.970,1497130204,"201051344000988","219011344069620",17.89,38.80,0,319.51,389.24,28.0,25.1,0.230,644260.3,644260.3,9340,0,0,0,L,1122011218,0,120.88,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130222,2087421.00
06/10/2017 17:30,2,1.584,ACTIVE,212.16,346.86,59.970,1497130204,"201051344001025","219011344069620",27.19,39.30,0,318.61,389.54,43.6,40.2,0.358,731362.0,731362.0,9338,0,0,0,L,1122011218,0,121.33,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130223,2087422.00
06/10/2017 17:30,2,1.545,ACTIVE,212.61,345.96,59.949,1497130204,"201051344000458","219011344069620",27.14,40.80,0,317.40,391.04,42.5,39.1,0.362,736477.4,736477.4,9309,0,0,0,L,1122011218,0,121.33,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130224,2087423.00
06/10/2017 17:30,2,1.576,ACTIVE,213.06,348.06,59.981,1497130204,"201051344000853","219011344069620",26.78,39.80,0,318.91,391.64,42.8,39.4,0.367,737208.1,737208.1,9320,0,0,0,L,1122011218,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130225,2087424.00
06/10/2017 17:30,2,1.494,ACTIVE,212.16,347.46,59.970,1497130204,"201051344000685","219011344069620",27.43,39.50,0,317.40,389.54,41.6,38.2,0.371,731792.3,731792.3,9338,0,0,0,L,1122011218,0,122.23,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130226,2087425.00
06/10/2017 17:30,2,1.525,ACTIVE,212.38,347.16,59.975,1497130204,"201051344000917","219011344069620",27.21,39.00,0,318.91,389.24,42.1,38.7,0.340,728390.7,728390.7,9323,0,0,0,L,1122011218,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130227,2087426.00
06/10/2017 17:30,2,1.514,ACTIVE,212.16,346.86,59.970,1497130204,"201051344001145","219011344069620",27.57,38.80,0,318.30,388.94,42.3,38.9,0.345,736414.0,736414.0,9320,0,0,0,L,1122011218,0,121.55,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130227,2087427.00
06/10/2017 17:30,2,1.547,ACTIVE,212.61,347.46,59.970,1497130204,"201051344000651","219011344069620",27.00,38.60,0,319.21,389.84,42.4,39.0,0.358,724892.5,724892.5,9330,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130228,2087428.00
06/10/2017 17:30,2,1.463,ACTIVE,210.35,338.14,59.975,1497130204,"274151322000088","219011344069620",26.54,43.00,0,322.81,374.51,39.4,36.1,0.274,938133.6,938133.6,9272,0,0,0,L,1151911521,0,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130229,2087429.00
06/10/2017 17:30,2,1.010,ACTIVE,211.70,401.26,59.981,1497130204,"274151322000068","219011344069620",36.60,45.00,0,331.83,443.94,37.2,34.0,0.247,811643.7,811643.7,9524,0,0,0,L,1151911521,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130230,2087430.00
06/10/2017 17:30,2,1.566,ACTIVE,211.93,346.56,59.981,1497130204,"201051344001135","219011344069620",27.67,39.30,0,318.61,388.94,43.9,40.4,0.354,720324.9,720324.9,9317,0,0,0,L,1122011218,0,121.55,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130231,2087431.00
06/10/2017 17:30,2,1.570,ACTIVE,212.16,346.56,59.975,1497130204,"201051344000594","219011344069620",27.19,41.00,0,318.00,388.94,43.3,39.8,0.354,739240.0,739240.0,9320,0,0,0,L,1122011218,0,120.88,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130232,2087432.00
06/10/2017 17:30,2,1.576,ACTIVE,212.61,347.16,59.944,1497130204,"201051344001203","219011344069620",27.15,39.00,0,317.10,390.14,43.5,40.0,0.362,729633.7,729633.7,9349,0,0,0,L,1122011218,0,122.23,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130233,2087433.00
06/10/2017 17:30,2,1.471,ACTIVE,210.35,338.14,59.970,1497130204,"274151322000054","219011344069620",26.54,43.40,0,321.61,374.81,39.6,36.3,0.278,955374.0,955374.0,9258,0,0,0,L,1151911521,0,121.10,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130234,2087434.00
06/10/2017 17:30,2,1.590,ACTIVE,212.61,345.96,59.970,1497130204,"201051344000867","219011344069620",27.12,40.20,0,318.91,388.34,43.7,40.3,0.354,723443.0,723443.0,9347,0,0,0,L,1122011218,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130235,2087435.00
06/10/2017 17:30,2,1.490,ACTIVE,212.61,347.46,59.981,1497130204,"201051344001093","219011344069620",27.45,38.00,0,318.61,390.14,41.5,38.1,0.340,728180.8,728180.8,9338,0,0,0,L,1122011218,0,122.01,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130236,2087436.00
06/10/2017 17:30,2,1.555,ACTIVE,212.38,346.56,59.975,1497130204,"201051344000900","219011344069620",27.57,38.40,0,318.30,389.84,43.5,40.0,0.358,744904.3,744904.3,9323,0,0,0,L,1122011218,0,121.10,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130236,2087437.00
06/10/2017 17:30,2,1.520,ACTIVE,212.61,345.96,59.981,1497130204,"201051344000648","219011344069620",27.14,39.00,0,318.61,390.74,41.8,38.4,0.354,733498.8,733498.8,9317,0,0,0,L,1122011218,0,120.65,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130237,2087438.00
06/10/2017 17:30,2,1.568,ACTIVE,212.83,346.86,60.028,1497130204,"201051344000569","219011344069620",26.98,39.80,0,318.61,390.74,42.9,39.5,0.358,747128.2,747128.2,9299,0,0,0,L,1122011218,0,120.65,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130238,2087439.00
06/10/2017 17:30,2,1.568,ACTIVE,212.38,346.56,59.917,1497130204,"201051344000983","219011344069620",27.65,40.20,0,318.91,389.54,43.9,40.5,0.362,737661.7,737661.7,9321,0,0,0,L,1122011218,0,121.10,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130239,2087440.00
06/10/2017 17:30,2,1.580,ACTIVE,212.38,346.26,59.975,1497130204,"201051344001158","219011344069620",26.74,40.20,0,318.61,390.44,42.8,39.4,0.362,722827.9,722827.9,9326,0,0,0,L,1122011218,0,120.88,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130240,2087441.00
06/10/2017 17:30,2,1.525,ACTIVE,212.83,348.36,59.975,1497130204,"201051344000576","219011344069620",26.92,38.80,0,319.21,390.44,41.6,38.2,0.354,737370.5,737370.5,9319,0,0,0,L,1122011218,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130241,2087442.00
06/10/2017 17:30,2,1.475,ACTIVE,210.57,342.95,59.970,1497130204,"274151322000087","219011344069620",26.66,48.00,0,325.22,373.91,39.9,36.5,0.243,928697.7,928697.7,9411,0,0,0,L,1151911521,0,121.33,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497130242,2087443.00
06/10/2017 17:45,2,3.553,ACTIVE,215.32,349.26,59.981,1497131103,"201051344000645","219011344069620",27.75,39.00,0,318.91,390.44,99.9,94.5,0.464,736347.3,736347.3,9312,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131104,2087444.00
06/10/2017 17:45,2,3.438,ACTIVE,211.93,351.37,59.981,1497131103,"274151322000085","219011344069620",26.88,43.40,0,323.72,374.51,93.6,88.4,0.358,951444.1,951444.1,9265,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131105,2087445.00
06/10/2017 17:45,2,3.609,ACTIVE,215.09,350.47,59.986,1497131103,"201051344000633","219011344069620",27.89,39.00,0,317.40,391.04,102.0,96.5,0.499,722957.5,722957.5,9349,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131106,2087446.00
06/10/2017 17:45,2,3.592,ACTIVE,215.54,349.26,59.970,1497131103,"201051344000469","219011344069620",28.23,37.50,0,316.80,391.04,102.7,97.2,0.508,726091.6,726091.6,9326,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131107,2087447.00
06/10/2017 17:45,2,3.674,ACTIVE,214.19,350.17,59.991,1497131103,"201051344000646","219011344069620",28.01,40.00,0,316.50,389.24,104.2,98.7,0.508,721744.2,721744.2,9327,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131108,2087448.00
06/10/2017 17:45,2,3.629,ACTIVE,211.93,342.95,59.986,1497131103,"274151322000052","219011344069620",27.75,46.00,0,324.02,374.51,101.9,96.4,0.402,988369.3,988369.3,9271,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131109,2087449.00
06/10/2017 17:45,2,3.908,ACTIVE,215.09,348.66,59.981,1497131103,"201051344000585","219011344069620",27.95,39.50,0,316.80,388.64,110.6,104.8,0.530,733858.7,733858.7,9327,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131110,2087450.00
06/10/2017 17:45,2,3.664,ACTIVE,214.19,348.66,60.012,1497131103,"201051344001230","219011344069620",28.11,38.80,0,316.80,388.94,104.3,98.8,0.491,726420.0,726420.0,9332,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131111,2087451.00
06/10/2017 17:45,2,3.717,ACTIVE,215.32,351.07,59.975,1497131103,"201051344000582","219011344069620",27.79,38.40,0,317.10,391.34,104.7,99.1,0.491,715935.0,715935.0,9316,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131112,2087452.00
06/10/2017 17:45,2,3.643,ACTIVE,213.96,348.36,59.965,1497131103,"201051344000955","219011344069620",28.05,39.80,0,318.00,389.54,103.4,97.9,0.495,735084.6,735084.6,9336,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131113,2087453.00
06/10/2017 17:45,2,2.318,ACTIVE,212.16,416.59,59.970,1497131103,"274151322000094","219011344069620",38.43,44.30,0,329.13,442.44,90.3,85.2,0.349,811188.4,811188.4,9510,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131114,2087454.00
06/10/2017 17:45,2,3.723,ACTIVE,215.54,350.47,59.975,1497131103,"201051344000579","219011344069620",27.99,41.00,0,318.00,391.04,105.5,99.9,0.508,744264.4,744264.4,9319,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131115,2087455.00
06/10/2017 17:45,2,3.787,ACTIVE,214.41,349.86,59.970,1497131103,"201051344000890","219011344069620",27.91,40.40,0,319.51,388.94,107.0,101.4,0.491,729066.1,729066.1,9328,0,0,0,L,1122011218,0,123.14,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131116,2087456.00
06/10/2017 17:45,2,3.770,ACTIVE,214.87,348.96,59.975,1497131103,"201051344000438","219011344069620",27.91,40.20,0,317.40,389.84,106.5,100.9,0.513,731776.8,731776.8,9324,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131116,2087457.00
06/10/2017 17:45,2,3.711,ACTIVE,214.64,354.97,59.986,1497131103,"201051344000417","219011344069620",18.35,39.00,0,319.51,390.14,69.0,64.7,0.597,671156.2,671156.2,9351,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131117,2087458.00
06/10/2017 17:45,2,3.738,ACTIVE,211.70,351.07,59.959,1497131103,"274151322000083","219011344069620",27.71,44.80,0,323.41,373.91,104.8,99.2,0.420,978372.1,978372.1,9273,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131118,2087459.00
06/10/2017 17:45,2,3.762,ACTIVE,212.38,346.26,59.965,1497131103,"274151322000076","219011344069620",28.23,45.30,0,327.02,375.11,107.5,101.9,0.420,1043558.8,1043558.8,9267,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131119,2087460.00
06/10/2017 17:45,2,2.863,ACTIVE,214.19,346.56,60.012,1497131103,"201051344000868","219011344069620",27.31,38.20,0,317.70,388.34,79.1,74.5,0.362,724574.3,724574.3,9330,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131120,2087461.00
06/10/2017 17:45,2,3.047,ACTIVE,211.25,343.55,59.975,1497131103,"274151322000095","219011344069620",28.09,44.30,0,322.81,374.51,86.6,81.6,0.340,1033454.4,1033454.4,9279,0,0,0,L,1151911521,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131121,2087462.00
06/10/2017 17:45,2,2.701,ACTIVE,214.19,353.77,59.970,1497131103,"201051344000988","219011344069620",17.93,38.40,0,317.40,392.55,49.1,45.5,0.420,644270.1,644270.1,9341,0,0,0,L,1122011218,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131122,2087463.00
06/10/2017 17:45,2,3.029,ACTIVE,213.96,346.86,59.986,1497131103,"201051344001025","219011344069620",27.33,39.30,0,318.30,389.54,84.1,79.2,0.398,731377.7,731377.7,9339,0,0,0,L,1122011218,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131123,2087464.00
06/10/2017 17:45,2,3.543,ACTIVE,215.32,348.96,59.975,1497131103,"201051344000458","219011344069620",27.57,40.40,0,317.40,393.15,99.1,93.7,0.482,736492.6,736492.6,9310,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131124,2087465.00
06/10/2017 17:45,2,3.732,ACTIVE,216.22,351.97,59.954,1497131103,"201051344000853","219011344069620",27.83,40.00,0,317.40,393.15,105.3,99.7,0.508,737223.4,737223.4,9321,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131125,2087466.00
06/10/2017 17:45,2,3.775,ACTIVE,214.41,349.56,59.965,1497131103,"201051344000685","219011344069620",27.47,39.50,0,315.90,391.64,105.1,99.5,0.517,731807.4,731807.4,9339,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131125,2087467.00
06/10/2017 17:45,2,3.746,ACTIVE,214.64,350.17,59.970,1497131103,"201051344000917","219011344069620",28.05,39.50,0,319.81,391.94,106.4,100.7,0.508,728406.0,728406.0,9324,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131126,2087468.00
06/10/2017 17:45,2,3.748,ACTIVE,214.64,349.86,59.981,1497131103,"201051344001145","219011344069620",28.25,38.80,0,319.51,389.24,107.2,101.6,0.482,736429.4,736429.4,9321,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131127,2087469.00
06/10/2017 17:45,2,3.838,ACTIVE,215.32,351.37,59.975,1497131103,"201051344000651","219011344069620",27.79,38.60,0,318.91,391.94,108.1,102.4,0.504,724907.8,724907.8,9331,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131128,2087470.00
06/10/2017 17:45,2,3.621,ACTIVE,211.93,341.15,59.970,1497131103,"274151322000088","219011344069620",27.35,42.80,0,322.51,375.71,100.4,95.0,0.384,938147.8,938147.8,9273,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131129,2087471.00
06/10/2017 17:45,2,2.432,ACTIVE,212.61,406.07,59.959,1497131103,"274151322000068","219011344069620",37.69,45.00,0,330.93,442.14,92.7,87.5,0.354,811657.3,811657.3,9525,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131130,2087472.00
06/10/2017 17:45,2,3.074,ACTIVE,214.19,345.96,59.975,1497131103,"201051344001135","219011344069620",27.79,39.50,0,318.61,389.84,86.4,81.5,0.393,720340.6,720340.6,9318,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131131,2087473.00
06/10/2017 17:45,2,3.059,ACTIVE,213.74,345.96,59.970,1497131103,"201051344000594","219011344069620",27.73,41.00,0,316.80,389.84,85.8,80.9,0.407,739255.6,739255.6,9321,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131132,2087474.00
06/10/2017 17:45,2,2.992,ACTIVE,214.41,345.36,59.944,1497131103,"201051344001203","219011344069620",28.15,39.00,0,318.00,390.14,85.3,80.4,0.398,729649.3,729649.3,9350,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131133,2087475.00
06/10/2017 17:45,2,2.557,ACTIVE,211.03,351.97,59.954,1497131103,"274151322000054","219011344069620",26.86,43.80,0,322.51,374.81,69.3,65.0,0.468,955388.3,955388.3,9259,0,0,0,L,1151911521,0,121.55,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131133,2087476.00
06/10/2017 17:45,2,2.322,ACTIVE,213.51,354.07,59.917,1497131103,"201051344000867","219011344069620",27.65,40.20,0,318.30,388.34,65.1,60.9,0.539,723458.6,723458.6,9348,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131135,2087477.00
