ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 17:45,2,2.340,ACTIVE,213.51,354.97,59.928,1497131103,"201051344001093","219011344069620",27.91,38.40,0,318.61,390.14,66.3,62.1,0.557,728195.9,728195.9,9339,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131136,2087478.00
06/10/2017 17:45,2,3.004,ACTIVE,214.19,353.17,60.007,1497131103,"201051344000900","219011344069620",27.79,38.40,0,318.91,389.84,84.7,79.8,0.398,744920.0,744920.0,9324,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131137,2087479.00
06/10/2017 17:45,2,3.023,ACTIVE,215.09,349.26,59.975,1497131103,"201051344000648","219011344069620",27.89,39.30,0,317.10,391.94,85.4,80.5,0.411,733513.9,733513.9,9318,0,0,0,L,1122011218,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131137,2087480.00
06/10/2017 17:45,2,3.260,ACTIVE,214.64,349.26,59.975,1497131103,"201051344000569","219011344069620",27.97,39.80,0,317.70,390.14,92.5,87.4,0.446,747143.7,747143.7,9300,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131138,2087481.00
06/10/2017 17:45,2,3.574,ACTIVE,215.54,351.07,59.975,1497131103,"201051344000983","219011344069620",28.27,40.00,0,317.10,390.74,102.5,97.0,0.482,737677.5,737677.5,9322,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131139,2087482.00
06/10/2017 17:45,2,3.807,ACTIVE,215.77,350.77,59.954,1497131103,"201051344001158","219011344069620",27.25,40.60,0,317.40,389.84,105.0,99.5,0.499,722843.4,722843.4,9327,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131140,2087483.00
06/10/2017 17:45,2,3.502,ACTIVE,215.77,350.77,59.975,1497131103,"201051344000576","219011344069620",28.01,39.30,0,317.70,391.64,99.3,93.9,0.473,737385.7,737385.7,9320,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131141,2087484.00
06/10/2017 17:45,2,3.434,ACTIVE,211.93,342.35,59.970,1497131103,"274151322000087","219011344069620",27.49,48.50,0,323.11,374.81,95.5,90.3,0.349,928712.3,928712.3,9412,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497131142,2087485.00
06/10/2017 18:00,2,1.291,ACTIVE,212.83,345.36,59.965,1497132003,"201051344000645","219011344069620",26.80,40.20,0,319.21,390.44,35.0,31.9,0.292,736365.7,736365.7,9313,0,0,0,L,1122011218,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132004,2087486.00
06/10/2017 18:00,2,1.229,ACTIVE,211.03,340.55,59.965,1497132003,"274151322000085","219011344069620",25.84,44.00,0,324.02,375.71,32.2,29.2,0.212,951461.3,951461.3,9266,0,0,0,L,1151911521,0,121.78,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132005,2087487.00
06/10/2017 18:00,2,1.426,ACTIVE,212.83,347.46,59.970,1497132003,"201051344000633","219011344069620",19.00,40.20,0,318.61,390.74,28.1,25.2,0.283,722976.3,722976.3,9350,0,0,0,L,1122011218,0,121.33,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132006,2087488.00
06/10/2017 18:00,2,1.377,ACTIVE,212.83,345.96,59.981,1497132003,"201051344000469","219011344069620",26.70,38.40,0,316.80,391.34,37.3,34.1,0.314,726110.4,726110.4,9327,0,0,0,L,1122011218,0,120.65,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132007,2087489.00
06/10/2017 18:00,2,1.400,ACTIVE,211.93,345.66,60.002,1497132003,"201051344000646","219011344069620",26.58,40.60,0,316.80,390.14,37.8,34.5,0.318,721763.1,721763.1,9328,0,0,0,L,1122011218,0,122.01,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132008,2087490.00
06/10/2017 18:00,2,1.312,ACTIVE,210.35,338.44,59.928,1497132003,"274151322000052","219011344069620",26.62,46.80,0,322.81,374.21,35.4,32.2,0.252,988387.5,988387.5,9272,0,0,0,L,1151911521,0,120.65,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132008,2087491.00
06/10/2017 18:00,2,1.406,ACTIVE,212.83,346.26,59.933,1497132003,"201051344000585","219011344069620",26.96,40.00,0,318.00,389.24,38.5,35.2,0.305,733878.7,733878.7,9328,0,0,0,L,1122011218,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132009,2087492.00
06/10/2017 18:00,2,1.279,ACTIVE,212.16,343.85,59.970,1497132003,"201051344001230","219011344069620",26.68,39.80,0,317.70,387.44,34.6,31.5,0.287,726438.5,726438.5,9333,0,0,0,L,1122011218,0,121.78,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132010,2087493.00
06/10/2017 18:00,2,1.299,ACTIVE,212.83,346.26,60.023,1497132003,"201051344000582","219011344069620",26.46,39.30,0,317.40,391.34,34.9,31.7,0.292,715953.5,715953.5,9317,0,0,0,L,1122011218,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132011,2087494.00
06/10/2017 18:00,2,1.332,ACTIVE,212.16,344.76,59.975,1497132003,"201051344000955","219011344069620",26.58,40.40,0,317.70,388.34,35.9,32.7,0.309,735103.0,735103.0,9337,0,0,0,L,1122011218,0,121.33,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132012,2087495.00
06/10/2017 18:00,2,0.799,ACTIVE,210.57,397.35,59.965,1497132003,"274151322000094","219011344069620",36.86,43.60,0,378.42,439.74,30.0,27.0,0.194,811204.6,811204.6,9511,0,0,0,L,1151911521,0,120.65,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132013,2087496.00
06/10/2017 18:00,2,1.354,ACTIVE,212.83,345.06,59.954,1497132003,"201051344000579","219011344069620",26.88,41.80,0,318.91,390.44,36.9,33.7,0.296,744283.4,744283.4,9320,0,0,0,L,1122011218,0,121.10,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132014,2087497.00
06/10/2017 18:00,2,1.309,ACTIVE,212.38,344.45,59.975,1497132003,"201051344000890","219011344069620",27.04,40.80,0,318.91,388.64,35.9,32.7,0.283,729084.8,729084.8,9329,0,0,0,L,1122011218,0,122.01,120.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132015,2087498.00
06/10/2017 18:00,2,1.301,ACTIVE,212.61,345.36,59.975,1497132003,"201051344000438","219011344069620",26.88,40.40,0,318.00,390.14,35.5,32.3,0.301,731795.3,731795.3,9325,0,0,0,L,1122011218,0,122.01,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132016,2087499.00
06/10/2017 18:00,2,1.275,ACTIVE,212.38,341.75,59.975,1497132003,"201051344000417","219011344069620",17.89,38.80,0,332.13,384.73,23.1,20.4,0.181,671168.1,671168.1,9352,0,0,0,L,1122011218,0,121.55,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132017,2087500.00
06/10/2017 18:00,2,1.256,ACTIVE,210.80,342.05,59.986,1497132003,"274151322000083","219011344069620",26.54,46.20,0,320.41,374.51,33.8,30.7,0.212,978390.5,978390.5,9274,0,0,0,L,1151911521,0,121.10,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132018,2087501.00
06/10/2017 18:00,2,1.322,ACTIVE,210.80,341.45,59.981,1497132003,"274151322000076","219011344069620",27.31,46.60,0,326.72,374.81,36.6,33.4,0.247,1043578.3,1043578.3,9268,0,0,0,L,1151911521,0,121.10,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132019,2087502.00
06/10/2017 18:00,2,1.352,ACTIVE,212.38,344.76,59.986,1497132003,"201051344000868","219011344069620",26.64,38.60,0,317.70,389.24,36.5,33.3,0.292,724592.9,724592.9,9331,0,0,0,L,1122011218,0,120.88,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132019,2087503.00
06/10/2017 18:00,2,1.324,ACTIVE,210.80,344.45,59.986,1497132003,"274151322000095","219011344069620",26.82,45.80,0,323.41,374.21,35.9,32.8,0.234,1033474.0,1033474.0,9280,0,0,0,L,1151911521,0,121.55,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132020,2087504.00
06/10/2017 18:00,2,1.279,ACTIVE,212.83,343.25,59.965,1497132003,"201051344000988","219011344069620",17.89,38.40,0,333.33,387.44,23.2,20.5,0.199,644282.1,644282.1,9342,0,0,0,L,1122011218,0,120.88,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132021,2087505.00
06/10/2017 18:00,2,1.359,ACTIVE,212.38,344.45,59.986,1497132003,"201051344001025","219011344069620",26.90,40.00,0,318.91,391.34,37.1,33.9,0.296,731396.8,731396.8,9340,0,0,0,L,1122011218,0,121.55,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132022,2087506.00
06/10/2017 18:00,2,1.324,ACTIVE,212.83,345.06,59.986,1497132003,"201051344000458","219011344069620",26.94,41.30,0,317.10,390.74,36.2,33.0,0.309,736511.1,736511.1,9311,0,0,0,L,1122011218,0,121.33,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132023,2087507.00
06/10/2017 18:00,2,1.355,ACTIVE,213.29,346.26,59.981,1497132003,"201051344000853","219011344069620",26.56,40.20,0,318.61,391.94,36.5,33.3,0.305,737242.0,737242.0,9322,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132024,2087508.00
06/10/2017 18:00,2,1.297,ACTIVE,212.61,345.96,59.986,1497132003,"201051344000685","219011344069620",26.78,39.80,0,315.90,391.04,35.2,32.0,0.309,731825.8,731825.8,9340,0,0,0,L,1122011218,0,122.46,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132025,2087509.00
06/10/2017 18:00,2,1.322,ACTIVE,212.61,345.06,60.007,1497132003,"201051344000917","219011344069620",26.58,40.00,0,319.21,389.54,35.6,32.5,0.292,728424.6,728424.6,9325,0,0,0,L,1122011218,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132026,2087510.00
06/10/2017 18:00,2,1.338,ACTIVE,212.61,345.06,59.996,1497132003,"201051344001145","219011344069620",26.72,39.30,0,319.21,390.14,36.3,33.1,0.287,736448.1,736448.1,9322,0,0,0,L,1122011218,0,121.78,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132027,2087511.00
06/10/2017 18:00,2,1.354,ACTIVE,212.83,345.96,59.970,1497132003,"201051344000651","219011344069620",26.80,39.00,0,319.51,390.74,36.8,33.6,0.305,724926.4,724926.4,9332,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132027,2087512.00
06/10/2017 18:00,2,1.285,ACTIVE,210.12,339.34,59.981,1497132003,"274151322000088","219011344069620",26.18,43.40,0,323.41,375.71,34.1,31.0,0.230,938164.9,938164.9,9274,0,0,0,L,1151911521,0,121.55,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132028,2087513.00
06/10/2017 18:00,2,0.857,ACTIVE,211.25,395.25,59.986,1497132003,"274151322000068","219011344069620",36.92,44.50,0,376.62,444.85,32.5,29.5,0.217,811673.4,811673.4,9526,0,0,0,L,1151911521,0,121.55,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132029,2087514.00
06/10/2017 18:00,2,1.441,ACTIVE,212.16,345.06,59.965,1497132003,"201051344001135","219011344069620",26.94,39.80,0,318.91,388.34,39.4,36.1,0.318,720359.3,720359.3,9319,0,0,0,L,1122011218,0,121.78,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132030,2087515.00
06/10/2017 18:00,2,1.436,ACTIVE,212.38,344.76,59.996,1497132003,"201051344000594","219011344069620",26.70,41.50,0,317.40,390.14,38.8,35.5,0.323,739274.2,739274.2,9322,0,0,0,L,1122011218,0,121.10,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132031,2087516.00
06/10/2017 18:00,2,1.445,ACTIVE,212.61,345.36,59.991,1497132003,"201051344001203","219011344069620",26.86,39.30,0,318.91,389.84,39.4,36.1,0.323,729667.9,729667.9,9351,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132032,2087517.00
06/10/2017 18:00,2,1.395,ACTIVE,210.35,343.55,59.975,1497132003,"274151322000054","219011344069620",26.26,44.00,0,323.72,376.62,37.1,33.9,0.252,955405.4,955405.4,9260,0,0,0,L,1151911521,0,121.55,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132033,2087518.00
06/10/2017 18:00,2,2.289,ACTIVE,213.29,349.56,59.991,1497132003,"201051344000867","219011344069620",25.05,40.40,0,319.51,388.04,58.2,54.2,0.486,723477.2,723477.2,9349,0,0,0,L,1122011218,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132034,2087519.00
06/10/2017 18:00,2,2.639,ACTIVE,213.29,353.17,59.938,1497132003,"201051344001093","219011344069620",24.07,38.80,0,319.21,389.84,64.8,60.6,0.570,728213.6,728213.6,9340,0,0,0,L,1122011218,0,122.23,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132035,2087520.00
06/10/2017 18:00,2,2.996,ACTIVE,214.41,348.66,59.954,1497132003,"201051344000900","219011344069620",27.53,39.00,0,318.91,389.84,83.7,78.8,0.398,744938.6,744938.6,9325,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132037,2087521.00
06/10/2017 18:00,2,2.881,ACTIVE,214.87,346.56,59.959,1497132003,"201051344000648","219011344069620",27.55,39.30,0,318.30,390.74,80.5,75.7,0.384,733531.7,733531.7,9319,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132038,2087522.00
06/10/2017 18:00,2,2.920,ACTIVE,214.41,346.86,59.981,1497132003,"201051344000569","219011344069620",27.85,40.00,0,318.00,390.14,82.3,77.5,0.398,747162.1,747162.1,9301,0,0,0,L,1122011218,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132039,2087523.00
06/10/2017 18:00,2,2.906,ACTIVE,214.64,345.36,59.975,1497132003,"201051344000983","219011344069620",27.99,40.60,0,319.51,390.14,82.4,77.6,0.389,737696.2,737696.2,9323,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132040,2087524.00
06/10/2017 18:00,2,2.797,ACTIVE,214.41,347.46,59.986,1497132003,"201051344001158","219011344069620",27.45,40.00,0,318.61,390.44,77.8,73.2,0.358,722861.8,722861.8,9328,0,0,0,L,1122011218,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132040,2087525.00
06/10/2017 18:00,2,2.709,ACTIVE,214.41,359.48,59.975,1497132003,"201051344000576","219011344069620",27.43,39.00,0,317.70,390.74,75.3,70.8,0.650,737403.5,737403.5,9321,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132041,2087526.00
06/10/2017 18:00,2,2.742,ACTIVE,211.03,360.69,59.970,1497132003,"274151322000087","219011344069620",27.51,49.80,0,323.11,374.21,76.3,71.7,0.517,928729.7,928729.7,9413,0,0,0,L,1151911521,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132042,2087527.00
06/10/2017 18:15,2,2.650,ACTIVE,213.96,357.38,59.965,1497132903,"201051344000645","219011344069620",27.10,40.40,0,318.30,390.14,72.7,68.3,0.610,736384.5,736384.5,9314,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132904,2087528.00
06/10/2017 18:15,2,2.553,ACTIVE,211.25,345.96,60.028,1497132903,"274151322000085","219011344069620",26.58,43.60,0,323.72,376.01,68.7,64.4,0.477,951479.0,951479.0,9267,0,0,0,L,1151911521,0,122.23,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132905,2087529.00
06/10/2017 18:15,2,2.668,ACTIVE,213.51,357.98,59.970,1497132903,"201051344000633","219011344069620",27.65,40.40,0,316.80,389.84,74.8,70.2,0.645,722995.7,722995.7,9351,0,0,0,L,1122011218,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132906,2087530.00
06/10/2017 18:15,2,2.658,ACTIVE,213.74,358.28,59.933,1497132903,"201051344000469","219011344069620",27.57,39.00,0,316.50,390.14,74.2,69.7,0.641,726129.6,726129.6,9328,0,0,0,L,1122011218,0,121.10,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132907,2087531.00
06/10/2017 18:15,2,2.686,ACTIVE,212.83,356.78,59.954,1497132903,"201051344000646","219011344069620",27.61,40.80,0,316.80,389.24,75.0,70.5,0.650,721782.5,721782.5,9329,0,0,0,L,1122011218,0,122.23,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132908,2087532.00
06/10/2017 18:15,2,2.658,ACTIVE,210.57,351.37,59.922,1497132903,"274151322000052","219011344069620",27.14,47.00,0,321.01,375.71,73.0,68.6,0.530,988406.4,988406.4,9273,0,0,0,L,1151911521,0,120.65,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132908,2087533.00
06/10/2017 18:15,2,2.869,ACTIVE,213.29,348.66,59.981,1497132903,"201051344000585","219011344069620",27.59,41.00,0,317.70,388.34,80.2,75.5,0.376,733899.5,733899.5,9329,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132909,2087534.00
06/10/2017 18:15,2,2.637,ACTIVE,212.61,355.58,59.959,1497132903,"201051344001230","219011344069620",27.57,40.00,0,316.20,387.44,73.6,69.1,0.623,726457.7,726457.7,9334,0,0,0,L,1122011218,0,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132910,2087535.00
06/10/2017 18:15,2,2.654,ACTIVE,213.51,358.58,59.970,1497132903,"201051344000582","219011344069620",27.43,39.80,0,317.10,391.64,73.8,69.3,0.619,715972.8,715972.8,9318,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132911,2087536.00
06/10/2017 18:15,2,2.627,ACTIVE,212.61,356.18,59.944,1497132903,"201051344000955","219011344069620",27.37,40.60,0,317.10,387.44,72.9,68.4,0.623,735122.0,735122.0,9338,0,0,0,L,1122011218,0,121.55,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132912,2087537.00
06/10/2017 18:15,2,1.689,ACTIVE,210.80,409.38,59.970,1497132903,"274151322000094","219011344069620",37.59,43.60,0,370.00,439.43,64.2,60.1,0.455,811221.4,811221.4,9512,0,0,0,L,1151911521,0,120.88,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132913,2087538.00
06/10/2017 18:15,2,2.732,ACTIVE,213.96,357.68,59.975,1497132903,"201051344000579","219011344069620",27.43,42.50,0,318.00,390.44,75.9,71.4,0.641,744303.1,744303.1,9321,0,0,0,L,1122011218,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132914,2087539.00
06/10/2017 18:15,2,2.695,ACTIVE,212.38,356.18,59.965,1497132903,"201051344000890","219011344069620",27.39,41.30,0,318.00,388.94,74.8,70.3,0.623,729104.3,729104.3,9330,0,0,0,L,1122011218,0,122.01,120.42,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132915,2087540.00
06/10/2017 18:15,2,2.615,ACTIVE,213.29,357.38,59.959,1497132903,"201051344000438","219011344069620",27.75,40.80,0,318.00,389.24,73.6,69.1,0.632,731814.5,731814.5,9326,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132916,2087541.00
06/10/2017 18:15,2,2.637,ACTIVE,213.06,350.17,59.986,1497132903,"201051344000417","219011344069620",17.95,39.30,0,330.03,378.12,47.8,44.2,0.415,671180.4,671180.4,9353,0,0,0,L,1122011218,0,122.01,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132917,2087542.00
06/10/2017 18:15,2,2.682,ACTIVE,210.57,342.95,59.970,1497132903,"274151322000083","219011344069620",27.27,46.60,0,321.01,374.81,74.0,69.5,0.513,978409.8,978409.8,9275,0,0,0,L,1151911521,0,120.65,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132918,2087543.00
06/10/2017 18:15,2,2.795,ACTIVE,211.25,338.44,59.981,1497132903,"274151322000076","219011344069620",27.71,48.30,0,326.42,374.81,78.4,73.8,0.309,1043598.8,1043598.8,9269,0,0,0,L,1151911521,0,121.33,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132919,2087544.00
06/10/2017 18:15,2,2.650,ACTIVE,213.29,356.78,59.928,1497132903,"201051344000868","219011344069620",27.49,39.30,0,317.10,388.94,73.8,69.3,0.610,724612.4,724612.4,9332,0,0,0,L,1122011218,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132919,2087545.00
06/10/2017 18:15,2,2.805,ACTIVE,209.90,344.76,59.991,1497132903,"274151322000095","219011344069620",27.95,47.50,0,325.82,374.51,79.5,74.8,0.305,1033494.9,1033494.9,9281,0,0,0,L,1151911521,0,121.10,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132920,2087546.00
06/10/2017 18:15,2,2.666,ACTIVE,213.74,352.27,59.922,1497132903,"201051344000988","219011344069620",17.89,38.80,0,331.83,380.52,48.4,44.7,0.411,644294.7,644294.7,9343,0,0,0,L,1122011218,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132921,2087547.00
06/10/2017 18:15,2,2.730,ACTIVE,213.29,357.68,60.028,1497132903,"201051344001025","219011344069620",27.69,40.80,0,316.20,390.44,76.6,72.0,0.632,731417.0,731417.0,9341,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132922,2087548.00
06/10/2017 18:15,2,2.666,ACTIVE,213.51,357.68,59.975,1497132903,"201051344000458","219011344069620",27.10,42.00,0,317.70,391.04,73.2,68.7,0.636,736530.4,736530.4,9312,0,0,0,L,1122011218,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132923,2087549.00
06/10/2017 18:15,2,2.641,ACTIVE,214.19,358.58,59.981,1497132903,"201051344000853","219011344069620",27.49,40.80,0,318.00,391.64,73.6,69.1,0.632,737261.4,737261.4,9323,0,0,0,L,1122011218,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132924,2087550.00
06/10/2017 18:15,2,2.643,ACTIVE,213.06,357.98,60.023,1497132903,"201051344000685","219011344069620",27.49,40.40,0,317.10,390.14,73.6,69.1,0.658,731845.3,731845.3,9341,0,0,0,L,1122011218,0,122.68,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132925,2087551.00
06/10/2017 18:15,2,2.707,ACTIVE,213.29,357.68,59.965,1497132903,"201051344000917","219011344069620",27.37,40.80,0,318.30,389.84,75.0,70.4,0.641,728444.4,728444.4,9326,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132926,2087552.00
06/10/2017 18:15,2,2.668,ACTIVE,212.83,356.48,59.991,1497132903,"201051344001145","219011344069620",27.79,39.80,0,319.21,389.54,75.1,70.5,0.628,736468.0,736468.0,9323,0,0,0,L,1122011218,0,122.01,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132927,2087553.00
06/10/2017 18:15,2,2.641,ACTIVE,213.51,358.28,59.975,1497132903,"201051344000651","219011344069620",27.59,39.80,0,318.61,391.04,73.8,69.3,0.619,724946.1,724946.1,9333,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132927,2087554.00
06/10/2017 18:15,2,2.447,ACTIVE,210.35,346.26,59.970,1497132903,"274151322000088","219011344069620",27.10,43.40,0,324.32,376.01,67.2,62.9,0.473,938182.9,938182.9,9275,0,0,0,L,1151911521,0,121.33,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132928,2087555.00
06/10/2017 18:15,2,1.645,ACTIVE,211.25,419.30,59.981,1497132903,"274151322000068","219011344069620",37.91,45.00,0,378.12,446.05,63.1,59.0,0.438,811690.7,811690.7,9527,0,0,0,L,1151911521,0,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132929,2087556.00
06/10/2017 18:15,2,2.641,ACTIVE,212.83,356.48,60.007,1497132903,"201051344001135","219011344069620",27.71,40.40,0,317.70,389.54,74.1,69.6,0.619,720379.1,720379.1,9320,0,0,0,L,1122011218,0,122.23,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132930,2087557.00
06/10/2017 18:15,2,2.646,ACTIVE,212.83,356.78,59.970,1497132903,"201051344000594","219011344069620",27.61,42.00,0,317.70,389.24,74.0,69.5,0.623,739293.9,739293.9,9323,0,0,0,L,1122011218,0,121.10,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132931,2087558.00
06/10/2017 18:15,2,2.656,ACTIVE,213.51,357.08,59.954,1497132903,"201051344001203","219011344069620",27.61,40.20,0,316.80,390.74,74.3,69.8,0.632,729687.7,729687.7,9352,0,0,0,L,1122011218,0,122.68,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132932,2087559.00
06/10/2017 18:15,2,2.516,ACTIVE,210.57,358.58,59.991,1497132903,"274151322000054","219011344069620",26.78,44.30,0,324.02,376.92,68.2,63.9,0.460,955423.6,955423.6,9261,0,0,0,L,1151911521,0,120.88,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132933,2087560.00
06/10/2017 18:15,2,2.641,ACTIVE,213.29,355.88,59.986,1497132903,"201051344000867","219011344069620",27.49,41.30,0,318.00,388.34,73.5,69.0,0.614,723496.9,723496.9,9350,0,0,0,L,1122011218,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132934,2087561.00
06/10/2017 18:15,2,2.494,ACTIVE,213.29,356.78,59.996,1497132903,"201051344001093","219011344069620",27.65,39.00,0,318.61,388.64,69.8,65.5,0.570,728232.5,728232.5,9341,0,0,0,L,1122011218,0,122.23,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132935,2087562.00
06/10/2017 18:15,2,2.625,ALERT,213.51,358.28,59.991,1497132903,"201051344000900","219011344069620",27.51,39.80,0,299.67,389.84,73.2,68.8,0.610,744958.2,744958.2,9326,0,0,0,L,1122011218,0,121.55,122.23,0002,37,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132937,2087563.00
06/10/2017 18:15,2,2.531,ACTIVE,213.51,356.48,60.007,1497132903,"201051344000648","219011344069620",27.35,39.80,0,316.80,390.44,70.1,65.8,0.597,733550.5,733550.5,9320,0,0,0,L,1122011218,0,120.88,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132938,2087564.00
06/10/2017 18:15,2,2.623,ACTIVE,213.51,357.68,59.986,1497132903,"201051344000569","219011344069620",27.35,40.80,0,318.30,390.74,72.7,68.2,0.623,747181.5,747181.5,9302,0,0,0,L,1122011218,0,120.88,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132938,2087565.00
06/10/2017 18:15,2,2.641,ACTIVE,213.96,357.38,59.996,1497132903,"201051344000983","219011344069620",27.75,41.50,0,319.21,389.24,74.2,69.7,0.632,737716.0,737716.0,9324,0,0,0,L,1122011218,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132939,2087566.00
06/10/2017 18:15,2,2.648,ACTIVE,213.51,357.68,60.012,1497132903,"201051344001158","219011344069620",27.12,41.00,0,317.70,390.14,72.8,68.3,0.614,722881.3,722881.3,9329,0,0,0,L,1122011218,0,121.10,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132940,2087567.00
06/10/2017 18:15,2,2.533,ACTIVE,213.96,357.38,59.996,1497132903,"201051344000576","219011344069620",27.31,39.50,0,317.40,391.34,70.1,65.7,0.601,737422.4,737422.4,9322,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132941,2087568.00
06/10/2017 18:15,2,2.529,ACTIVE,210.35,355.58,59.986,1497132903,"274151322000087","219011344069620",27.23,50.40,0,325.52,374.81,69.8,65.5,0.446,928748.4,928748.4,9414,0,0,0,L,1151911521,0,121.10,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497132942,2087569.00
06/10/2017 18:30,2,1.240,ACTIVE,212.61,344.76,59.986,1497133803,"201051344000645","219011344069620",26.46,39.00,0,318.61,390.14,33.2,30.1,0.274,736398.8,736398.8,9315,0,0,0,L,1122011218,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133804,2087570.00
06/10/2017 18:30,2,1.156,ACTIVE,210.80,344.45,59.975,1497133803,"274151322000085","219011344069620",26.40,41.80,0,326.12,374.21,30.9,27.9,0.212,951492.4,951492.4,9268,0,0,0,L,1151911521,0,121.78,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133805,2087571.00
06/10/2017 18:30,2,1.240,ACTIVE,212.83,345.96,59.986,1497133803,"201051344000633","219011344069620",27.15,38.60,0,318.00,391.04,34.1,31.0,0.287,723010.4,723010.4,9352,0,0,0,L,1122011218,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133806,2087572.00
06/10/2017 18:30,2,1.232,ACTIVE,212.38,345.06,59.975,1497133803,"201051344000469","219011344069620",27.17,37.80,0,316.80,390.44,33.9,30.8,0.296,726144.2,726144.2,9329,0,0,0,L,1122011218,0,120.42,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133807,2087573.00
06/10/2017 18:30,2,1.250,ACTIVE,211.70,344.76,59.954,1497133803,"201051344000646","219011344069620",26.94,39.00,0,317.70,389.54,34.1,31.0,0.283,721797.2,721797.2,9330,0,0,0,L,1122011218,0,121.78,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133808,2087574.00
06/10/2017 18:30,2,1.215,ACTIVE,210.35,337.54,59.986,1497133803,"274151322000052","219011344069620",26.78,44.00,0,324.32,376.31,33.0,29.9,0.194,988420.7,988420.7,9274,0,0,0,L,1151911521,0,120.88,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133809,2087575.00
06/10/2017 18:30,2,1.326,ACTIVE,212.61,345.96,59.996,1497133803,"201051344000585","219011344069620",27.35,38.80,0,315.90,388.94,36.8,33.6,0.292,733915.2,733915.2,9330,0,0,0,L,1122011218,0,121.33,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133810,2087576.00
06/10/2017 18:30,2,1.238,ACTIVE,212.16,343.85,60.023,1497133803,"201051344001230","219011344069620",27.14,38.40,0,318.61,387.74,34.0,30.9,0.274,726472.1,726472.1,9335,0,0,0,L,1122011218,0,121.78,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133811,2087577.00
06/10/2017 18:30,2,1.279,ACTIVE,213.06,346.56,59.991,1497133803,"201051344000582","219011344069620",27.33,38.00,0,317.10,391.34,35.5,32.3,0.305,715987.2,715987.2,9319,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133812,2087578.00
06/10/2017 18:30,2,1.418,ACTIVE,211.93,345.66,59.938,1497133803,"201051344000955","219011344069620",27.17,38.80,0,317.10,388.04,39.2,35.9,0.331,735136.3,735136.3,9339,0,0,0,L,1122011218,0,121.33,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133813,2087579.00
06/10/2017 18:30,2,1.086,ACTIVE,210.57,396.15,59.986,1497133803,"274151322000094","219011344069620",36.30,42.00,0,372.41,437.63,40.0,36.7,0.283,811234.0,811234.0,9513,0,0,0,L,1151911521,0,120.65,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133813,2087580.00
06/10/2017 18:30,2,1.793,ACTIVE,213.06,348.66,59.981,1497133803,"201051344000579","219011344069620",27.31,40.40,0,317.70,390.44,49.6,45.9,0.407,744318.0,744318.0,9322,0,0,0,L,1122011218,0,121.10,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133814,2087581.00
06/10/2017 18:30,2,1.572,ACTIVE,212.16,346.86,59.970,1497133803,"201051344000890","219011344069620",27.41,39.50,0,319.51,389.24,43.6,40.1,0.345,729118.9,729118.9,9331,0,0,0,L,1122011218,0,122.01,120.42,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133815,2087582.00
06/10/2017 18:30,2,1.264,ACTIVE,212.38,345.96,59.991,1497133803,"201051344000438","219011344069620",27.59,39.00,0,318.61,390.44,35.4,32.2,0.301,731828.8,731828.8,9327,0,0,0,L,1122011218,0,122.01,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133817,2087583.00
06/10/2017 18:30,2,1.207,ACTIVE,212.16,341.15,59.981,1497133803,"201051344000417","219011344069620",18.03,38.60,0,332.73,373.01,22.1,19.4,0.177,671189.6,671189.6,9354,0,0,0,L,1122011218,0,121.33,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133818,2087584.00
06/10/2017 18:30,2,1.189,ACTIVE,210.12,341.75,59.996,1497133803,"274151322000083","219011344069620",26.82,43.40,0,323.11,376.01,32.4,29.3,0.234,978424.1,978424.1,9276,0,0,0,L,1151911521,0,121.10,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133818,2087585.00
06/10/2017 18:30,2,1.248,ACTIVE,211.03,339.04,59.986,1497133803,"274151322000076","219011344069620",27.61,44.00,0,326.12,375.41,34.9,31.7,0.239,1043614.1,1043614.1,9270,0,0,0,L,1151911521,0,121.10,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133819,2087586.00
06/10/2017 18:30,2,1.221,ACTIVE,211.93,342.95,59.981,1497133803,"201051344000868","219011344069620",27.27,37.50,0,319.81,388.94,33.7,30.6,0.265,724626.9,724626.9,9333,0,0,0,L,1122011218,0,120.65,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133820,2087587.00
06/10/2017 18:30,2,1.232,ACTIVE,210.35,340.55,60.012,1497133803,"274151322000095","219011344069620",26.84,43.40,0,324.92,375.71,33.5,30.4,0.230,1033510.3,1033510.3,9282,0,0,0,L,1151911521,0,121.55,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133821,2087588.00
06/10/2017 18:30,2,1.168,ACTIVE,212.61,342.05,59.981,1497133803,"201051344000988","219011344069620",17.95,38.20,0,333.03,376.01,21.2,18.6,0.181,644304.0,644304.0,9344,0,0,0,L,1122011218,0,120.88,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133822,2087589.00
06/10/2017 18:30,2,1.219,ACTIVE,212.16,343.85,59.981,1497133803,"201051344001025","219011344069620",27.17,38.60,0,317.10,390.44,33.6,30.5,0.270,731431.9,731431.9,9342,0,0,0,L,1122011218,0,121.33,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133823,2087590.00
06/10/2017 18:30,2,1.197,ACTIVE,212.38,342.65,59.944,1497133803,"201051344000458","219011344069620",26.70,40.40,0,318.00,390.14,32.4,29.3,0.270,736544.8,736544.8,9313,0,0,0,L,1122011218,0,121.10,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133824,2087591.00
06/10/2017 18:30,2,1.189,ACTIVE,213.06,345.36,59.996,1497133803,"201051344000853","219011344069620",26.96,39.50,0,319.51,391.34,32.5,29.5,0.274,737275.8,737275.8,9324,0,0,0,L,1122011218,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133825,2087592.00
06/10/2017 18:30,2,1.145,ACTIVE,212.38,345.06,59.986,1497133803,"201051344000685","219011344069620",26.98,38.80,0,317.40,390.14,31.3,28.3,0.274,731859.5,731859.5,9342,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133826,2087593.00
06/10/2017 18:30,2,1.168,ACTIVE,212.38,344.76,59.991,1497133803,"201051344000917","219011344069620",27.15,38.80,0,318.91,389.84,32.1,29.1,0.261,728459.0,728459.0,9327,0,0,0,L,1122011218,0,121.33,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133827,2087594.00
06/10/2017 18:30,2,1.205,ACTIVE,212.61,345.06,59.970,1497133803,"201051344001145","219011344069620",26.46,38.00,0,317.70,389.84,32.3,29.3,0.256,736482.6,736482.6,9324,0,0,0,L,1122011218,0,121.78,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133828,2087595.00
06/10/2017 18:30,2,1.188,ACTIVE,212.38,345.06,59.991,1497133803,"201051344000651","219011344069620",26.84,37.80,0,317.40,391.04,32.3,29.3,0.261,724960.5,724960.5,9334,0,0,0,L,1122011218,0,122.01,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133829,2087596.00
06/10/2017 18:30,2,1.123,ACTIVE,210.12,342.65,59.975,1497133803,"274151322000088","219011344069620",26.32,41.00,0,326.12,375.41,30.0,27.0,0.203,938196.2,938196.2,9276,0,0,0,L,1151911521,0,121.78,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133829,2087597.00
06/10/2017 18:30,2,0.760,ACTIVE,211.25,398.86,59.975,1497133803,"274151322000068","219011344069620",37.03,43.20,0,374.21,443.04,28.7,25.8,0.190,811703.3,811703.3,9528,0,0,0,L,1151911521,0,121.55,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133830,2087598.00
06/10/2017 18:30,2,1.223,ACTIVE,211.93,343.55,59.975,1497133803,"201051344001135","219011344069620",27.39,38.60,0,318.30,388.94,34.0,30.9,0.265,720393.8,720393.8,9321,0,0,0,L,1122011218,0,121.55,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133831,2087599.00
06/10/2017 18:30,2,1.205,ACTIVE,211.93,342.65,59.975,1497133803,"201051344000594","219011344069620",27.12,40.20,0,318.00,389.54,33.1,30.0,0.278,739308.4,739308.4,9324,0,0,0,L,1122011218,0,120.88,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133832,2087600.00
06/10/2017 18:30,2,1.227,ACTIVE,212.61,343.85,59.975,1497133803,"201051344001203","219011344069620",27.08,38.20,0,317.40,390.74,33.7,30.6,0.274,729702.3,729702.3,9353,0,0,0,L,1122011218,0,122.23,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133833,2087601.00
06/10/2017 18:30,2,1.143,ACTIVE,210.35,337.54,59.970,1497133803,"274151322000054","219011344069620",26.28,42.00,0,325.52,375.71,30.4,27.4,0.208,955436.9,955436.9,9262,0,0,0,L,1151911521,0,121.55,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133834,2087602.00
06/10/2017 18:30,2,1.254,ACTIVE,212.38,343.55,59.981,1497133803,"201051344000867","219011344069620",27.12,39.50,0,319.21,388.94,34.5,31.4,0.274,723511.4,723511.4,9351,0,0,0,L,1122011218,0,121.10,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133835,2087603.00
06/10/2017 18:30,2,1.188,ACTIVE,212.61,344.76,59.949,1497133803,"201051344001093","219011344069620",26.72,37.50,0,319.21,389.84,32.2,29.2,0.261,728246.4,728246.4,9342,0,0,0,L,1122011218,0,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133836,2087604.00
06/10/2017 18:30,2,1.205,ACTIVE,212.16,343.55,59.986,1497133803,"201051344000900","219011344069620",26.84,38.20,0,316.20,390.44,32.7,29.7,0.265,744972.7,744972.7,9328,0,0,0,L,1122011218,0,121.10,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133837,2087605.00
06/10/2017 18:30,2,1.150,ACTIVE,212.61,343.25,59.981,1497133803,"201051344000648","219011344069620",26.90,38.40,0,318.61,390.74,31.4,28.3,0.265,733564.3,733564.3,9321,0,0,0,L,1122011218,0,120.65,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133838,2087606.00
06/10/2017 18:30,2,1.182,ACTIVE,212.61,343.25,59.970,1497133803,"201051344000569","219011344069620",27.00,39.30,0,317.70,390.44,32.4,29.3,0.261,747195.8,747195.8,9303,0,0,0,L,1122011218,0,120.65,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133839,2087607.00
06/10/2017 18:30,2,1.209,ACTIVE,212.38,343.55,59.975,1497133803,"201051344000983","219011344069620",27.02,39.80,0,318.91,390.14,33.1,30.0,0.274,737730.6,737730.6,9325,0,0,0,L,1122011218,0,120.88,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133840,2087608.00
06/10/2017 18:30,2,1.188,ACTIVE,211.93,342.65,59.970,1497133803,"201051344001158","219011344069620",26.58,39.50,0,319.81,390.14,32.0,29.0,0.265,722895.5,722895.5,9330,0,0,0,L,1122011218,0,120.65,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133841,2087609.00
06/10/2017 18:30,2,1.125,ACTIVE,212.83,345.06,59.981,1497133803,"201051344000576","219011344069620",26.96,38.20,0,318.00,391.04,30.7,27.7,0.252,737436.1,737436.1,9323,0,0,0,L,1122011218,0,121.10,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133841,2087610.00
06/10/2017 18:30,2,1.100,ACTIVE,211.03,339.04,59.975,1497133803,"274151322000087","219011344069620",26.48,47.30,0,321.91,375.71,29.5,26.5,0.190,928761.9,928761.9,9415,0,0,0,L,1151911521,0,121.55,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497133842,2087611.00
06/10/2017 18:45,2,2.117,ACTIVE,213.96,354.07,59.954,1497134703,"201051344000645","219011344069620",27.17,38.00,0,330.63,379.62,58.3,54.4,0.491,736409.1,736409.1,9316,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134704,2087612.00
06/10/2017 18:45,2,2.045,ACTIVE,211.70,345.96,59.965,1497134703,"274151322000085","219011344069620",27.02,40.80,0,327.62,365.80,55.9,52.0,0.380,951502.1,951502.1,9269,0,0,0,L,1151911521,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134705,2087613.00
06/10/2017 18:45,2,2.174,ACTIVE,213.51,354.37,59.965,1497134703,"201051344000633","219011344069620",27.41,37.80,0,331.83,381.42,60.4,56.4,0.517,723021.0,723021.0,9353,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134706,2087614.00
06/10/2017 18:45,2,2.123,ACTIVE,213.96,354.37,60.018,1497134703,"201051344000469","219011344069620",27.79,36.80,0,330.93,380.22,59.8,55.8,0.513,726154.8,726154.8,9330,0,0,0,L,1122011218,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134707,2087615.00
06/10/2017 18:45,2,2.166,ACTIVE,212.83,353.47,59.981,1497134703,"201051344000646","219011344069620",27.69,38.00,0,329.43,380.22,60.8,56.7,0.526,721807.9,721807.9,9331,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134708,2087616.00
06/10/2017 18:45,2,2.141,ACTIVE,211.48,347.16,59.912,1497134703,"274151322000052","219011344069620",27.51,42.50,0,327.02,367.90,59.6,55.6,0.429,988431.1,988431.1,9275,0,0,0,L,1151911521,0,121.10,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134709,2087617.00
06/10/2017 18:45,2,2.322,ACTIVE,213.29,354.37,60.012,1497134703,"201051344000585","219011344069620",27.87,37.50,0,331.53,382.63,65.6,61.4,0.548,733926.7,733926.7,9331,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134710,2087618.00
06/10/2017 18:45,2,2.127,ACTIVE,212.83,352.27,59.965,1497134703,"201051344001230","219011344069620",27.69,37.50,0,328.82,377.82,59.7,55.7,0.504,726482.6,726482.6,9336,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134711,2087619.00
06/10/2017 18:45,2,2.139,ACTIVE,213.51,354.07,59.991,1497134703,"201051344000582","219011344069620",27.51,36.80,0,330.93,380.82,59.7,55.7,0.504,715997.7,715997.7,9320,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134711,2087620.00
