ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 18:45,2,2.080,ACTIVE,212.61,351.37,60.002,1497134703,"201051344000955","219011344069620",27.87,37.80,0,330.63,378.42,58.7,54.7,0.495,735146.9,735146.9,9340,0,0,0,L,1122011218,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134712,2087621.00
06/10/2017 18:45,2,1.406,ACTIVE,211.93,410.88,59.965,1497134703,"274151322000094","219011344069620",37.19,41.30,0,374.81,430.72,53.8,50.0,0.380,811243.2,811243.2,9514,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134713,2087622.00
06/10/2017 18:45,2,2.186,ACTIVE,213.51,353.47,59.970,1497134703,"201051344000579","219011344069620",27.83,39.50,0,333.03,382.03,61.6,57.6,0.513,744329.0,744329.0,9323,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134714,2087623.00
06/10/2017 18:45,2,2.186,ACTIVE,212.83,352.57,59.970,1497134703,"201051344000890","219011344069620",27.39,38.60,0,332.13,379.32,60.7,56.6,0.504,729129.7,729129.7,9332,0,0,0,L,1122011218,0,122.23,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134715,2087624.00
06/10/2017 18:45,2,2.121,ACTIVE,213.51,353.77,59.986,1497134703,"201051344000438","219011344069620",27.71,38.20,0,332.13,380.52,59.5,55.5,0.508,731839.4,731839.4,9328,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134716,2087625.00
06/10/2017 18:45,2,2.146,ACTIVE,212.83,347.16,59.975,1497134703,"201051344000417","219011344069620",17.91,38.00,0,329.73,365.80,39.0,35.7,0.327,671196.4,671196.4,9355,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134717,2087626.00
06/10/2017 18:45,2,2.184,ACTIVE,211.48,355.88,59.975,1497134703,"274151322000083","219011344069620",27.63,42.30,0,327.92,368.50,61.1,57.0,0.442,978434.7,978434.7,9277,0,0,0,L,1151911521,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134718,2087627.00
06/10/2017 18:45,2,2.266,ACTIVE,212.16,345.66,59.970,1497134703,"274151322000076","219011344069620",27.93,42.50,0,327.92,370.30,64.1,59.9,0.468,1043625.3,1043625.3,9271,0,0,0,L,1151911521,0,121.33,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134719,2087628.00
06/10/2017 18:45,2,2.189,ACTIVE,213.06,352.87,59.944,1497134703,"201051344000868","219011344069620",27.17,36.80,0,329.73,379.62,60.3,56.3,0.486,724637.8,724637.8,9334,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134719,2087629.00
06/10/2017 18:45,2,2.346,ACTIVE,211.48,343.25,59.959,1497134703,"274151322000095","219011344069620",27.69,41.80,0,327.62,371.21,65.8,61.6,0.460,1033521.7,1033521.7,9283,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134720,2087630.00
06/10/2017 18:45,2,2.168,ACTIVE,213.74,350.17,59.975,1497134703,"201051344000988","219011344069620",17.93,37.80,0,330.63,367.90,39.4,36.1,0.336,644310.8,644310.8,9345,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134721,2087631.00
06/10/2017 18:45,2,2.230,ACTIVE,213.06,353.77,60.023,1497134703,"201051344001025","219011344069620",27.67,37.50,0,331.23,382.03,62.5,58.4,0.504,731443.0,731443.0,9343,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134722,2087632.00
06/10/2017 18:45,2,2.121,ACTIVE,213.29,354.07,59.970,1497134703,"201051344000458","219011344069620",27.55,39.30,0,330.63,379.92,59.2,55.2,0.521,736555.4,736555.4,9314,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134723,2087633.00
06/10/2017 18:45,2,2.105,ACTIVE,214.41,355.28,59.975,1497134703,"201051344000853","219011344069620",27.93,38.80,0,331.83,381.42,59.5,55.5,0.513,737286.5,737286.5,9325,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134724,2087634.00
06/10/2017 18:45,2,2.117,ACTIVE,213.06,354.07,59.949,1497134703,"201051344000685","219011344069620",27.69,38.00,0,331.23,380.22,59.4,55.4,0.530,731870.1,731870.1,9343,0,0,0,L,1122011218,0,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134725,2087635.00
06/10/2017 18:45,2,2.178,ACTIVE,213.29,354.07,59.944,1497134703,"201051344000917","219011344069620",27.71,38.00,0,330.33,380.82,61.1,57.1,0.521,728469.9,728469.9,9328,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134726,2087636.00
06/10/2017 18:45,2,2.211,ACTIVE,213.29,353.47,59.981,1497134703,"201051344001145","219011344069620",27.39,37.30,0,332.13,381.12,61.3,57.2,0.504,736493.5,736493.5,9325,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134727,2087637.00
06/10/2017 18:45,2,2.137,ACTIVE,213.29,353.77,59.970,1497134703,"201051344000651","219011344069620",27.85,36.80,0,332.13,381.42,60.3,56.3,0.504,724971.3,724971.3,9335,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134728,2087638.00
06/10/2017 18:45,2,1.994,ACTIVE,211.03,353.77,60.002,1497134703,"274151322000088","219011344069620",27.29,40.40,0,327.32,365.80,55.1,51.3,0.376,938206.0,938206.0,9277,0,0,0,L,1151911521,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134728,2087639.00
06/10/2017 18:45,2,1.404,ACTIVE,212.16,405.17,60.007,1497134703,"274151322000068","219011344069620",37.65,42.30,0,373.91,433.42,53.3,49.5,0.371,811712.8,811712.8,9529,0,0,0,L,1151911521,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134729,2087640.00
06/10/2017 18:45,2,2.182,ACTIVE,212.83,352.57,59.991,1497134703,"201051344001135","219011344069620",27.49,37.50,0,330.63,379.92,60.8,56.7,0.513,720404.8,720404.8,9322,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134730,2087641.00
06/10/2017 18:45,2,2.137,ACTIVE,212.83,352.57,59.975,1497134703,"201051344000594","219011344069620",27.73,39.00,0,328.22,379.62,60.0,56.0,0.508,739319.4,739319.4,9325,0,0,0,L,1122011218,0,121.33,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134731,2087642.00
06/10/2017 18:45,2,2.156,ACTIVE,213.29,353.17,59.938,1497134703,"201051344001203","219011344069620",27.49,37.50,0,331.83,381.12,60.0,56.0,0.499,729713.2,729713.2,9354,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134732,2087643.00
06/10/2017 18:45,2,2.037,ACTIVE,211.48,351.07,59.949,1497134703,"274151322000054","219011344069620",26.92,41.00,0,327.92,366.70,55.6,51.7,0.389,955446.9,955446.9,9263,0,0,0,L,1151911521,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134733,2087644.00
06/10/2017 18:45,2,2.127,ACTIVE,213.51,351.97,59.975,1497134703,"201051344000867","219011344069620",27.71,38.60,0,329.73,379.32,59.8,55.8,0.486,723522.5,723522.5,9352,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134734,2087645.00
06/10/2017 18:45,2,2.012,ACTIVE,213.51,353.47,60.018,1497134703,"201051344001093","219011344069620",27.83,36.80,0,332.13,379.32,56.7,52.8,0.473,728256.8,728256.8,9343,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134735,2087646.00
06/10/2017 18:45,2,2.117,ACTIVE,213.51,353.77,59.975,1497134703,"201051344000900","219011344069620",27.57,37.50,0,330.63,380.22,59.1,55.2,0.491,744983.6,744983.6,9329,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134737,2087647.00
06/10/2017 18:45,2,2.012,ACTIVE,213.74,352.87,60.007,1497134703,"201051344000648","219011344069620",27.65,37.50,0,330.33,379.62,56.3,52.4,0.477,733574.7,733574.7,9322,0,0,0,L,1122011218,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134738,2087648.00
06/10/2017 18:45,2,2.102,ACTIVE,213.74,353.47,59.996,1497134703,"201051344000569","219011344069620",27.51,38.60,0,330.63,380.22,58.6,54.6,0.499,747206.6,747206.6,9304,0,0,0,L,1122011218,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134739,2087649.00
06/10/2017 18:45,2,2.150,ACTIVE,213.51,353.17,59.954,1497134703,"201051344000983","219011344069620",27.55,39.00,0,330.33,381.73,60.0,56.0,0.513,737741.7,737741.7,9326,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134740,2087650.00
06/10/2017 18:45,2,2.125,ACTIVE,213.51,354.07,59.970,1497134703,"201051344001158","219011344069620",27.29,38.60,0,328.82,379.92,58.7,54.8,0.499,722906.4,722906.4,9331,0,0,0,L,1122011218,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134740,2087651.00
06/10/2017 18:45,2,2.012,ACTIVE,214.19,354.07,59.981,1497134703,"201051344000576","219011344069620",27.65,37.30,0,330.63,379.92,56.4,52.5,0.482,737446.6,737446.6,9324,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134741,2087652.00
06/10/2017 18:45,2,2.051,ACTIVE,211.25,347.46,59.981,1497134703,"274151322000087","219011344069620",27.31,45.80,0,327.32,366.10,56.7,52.8,0.367,928772.2,928772.2,9416,0,0,0,L,1151911521,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497134742,2087653.00
06/10/2017 19:00,2,1.121,ACTIVE,213.06,343.85,59.991,1497135603,"201051344000645","219011344069620",27.02,37.50,0,333.33,379.02,30.7,27.7,0.252,736419.9,736419.9,9317,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135604,2087654.00
06/10/2017 19:00,2,1.057,ACTIVE,211.48,339.04,60.023,1497135603,"274151322000085","219011344069620",26.58,40.20,0,329.73,364.59,28.5,25.6,0.181,951512.0,951512.0,9270,0,0,0,L,1151911521,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135605,2087655.00
06/10/2017 19:00,2,1.150,ACTIVE,212.83,345.36,59.975,1497135603,"201051344000633","219011344069620",27.15,37.00,0,332.13,380.22,31.7,28.7,0.256,723032.2,723032.2,9354,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135606,2087656.00
06/10/2017 19:00,2,1.143,ACTIVE,212.83,343.85,59.991,1497135603,"201051344000469","219011344069620",27.19,36.30,0,332.13,378.72,31.5,28.5,0.265,726165.8,726165.8,9331,0,0,0,L,1122011218,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135607,2087657.00
06/10/2017 19:00,2,1.158,ACTIVE,211.93,343.55,59.975,1497135603,"201051344000646","219011344069620",27.02,37.50,0,332.13,379.32,31.7,28.7,0.252,721819.2,721819.2,9332,0,0,0,L,1122011218,0,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135608,2087658.00
06/10/2017 19:00,2,1.117,ACTIVE,211.03,337.54,59.970,1497135603,"274151322000052","219011344069620",26.86,41.50,0,328.82,366.40,30.4,27.4,0.217,988442.0,988442.0,9276,0,0,0,L,1151911521,0,120.88,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135609,2087659.00
06/10/2017 19:00,2,1.232,ACTIVE,212.83,344.45,59.981,1497135603,"201051344000585","219011344069620",27.19,37.30,0,332.73,382.03,34.0,30.8,0.270,733938.9,733938.9,9332,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135610,2087660.00
06/10/2017 19:00,2,1.115,ACTIVE,212.38,343.25,59.922,1497135603,"201051344001230","219011344069620",27.21,37.00,0,329.73,376.01,30.8,27.8,0.252,726493.6,726493.6,9337,0,0,0,L,1122011218,0,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135611,2087661.00
06/10/2017 19:00,2,1.129,ACTIVE,212.83,344.15,59.981,1497135603,"201051344000582","219011344069620",26.84,35.80,0,332.73,379.62,30.7,27.7,0.247,716008.7,716008.7,9321,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135612,2087662.00
06/10/2017 19:00,2,1.129,ACTIVE,212.16,342.95,59.975,1497135603,"201051344000955","219011344069620",27.53,37.30,0,331.83,377.22,31.5,28.5,0.261,735157.8,735157.8,9341,0,0,0,L,1122011218,0,121.10,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135612,2087663.00
06/10/2017 19:00,2,0.715,ACTIVE,211.48,394.95,59.975,1497135603,"274151322000094","219011344069620",36.72,40.40,0,332.73,429.82,26.6,23.7,0.181,811252.8,811252.8,9515,0,0,0,L,1151911521,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135613,2087664.00
06/10/2017 19:00,2,1.199,ACTIVE,212.61,344.15,59.975,1497135603,"201051344000579","219011344069620",27.19,38.80,0,333.63,380.52,33.1,30.0,0.265,744340.4,744340.4,9324,0,0,0,L,1122011218,0,121.10,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135614,2087665.00
06/10/2017 19:00,2,1.170,ACTIVE,212.16,342.95,59.965,1497135603,"201051344000890","219011344069620",27.15,37.80,0,331.83,378.72,32.2,29.2,0.256,729140.9,729140.9,9333,0,0,0,L,1122011218,0,121.78,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135615,2087666.00
06/10/2017 19:00,2,1.148,ACTIVE,212.83,344.15,59.981,1497135603,"201051344000438","219011344069620",27.02,37.80,0,333.33,379.32,31.4,28.4,0.261,731850.3,731850.3,9329,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135616,2087667.00
06/10/2017 19:00,2,1.135,ACTIVE,212.61,341.15,59.933,1497135603,"201051344000417","219011344069620",17.89,37.50,0,332.13,365.80,20.6,18.0,0.159,671203.4,671203.4,9356,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135617,2087668.00
06/10/2017 19:00,2,1.121,ACTIVE,211.03,341.45,59.981,1497135603,"274151322000083","219011344069620",26.52,41.00,0,327.62,367.00,30.1,27.2,0.212,978445.7,978445.7,9278,0,0,0,L,1151911521,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135618,2087669.00
06/10/2017 19:00,2,1.160,ACTIVE,211.93,345.36,59.981,1497135603,"274151322000076","219011344069620",27.57,41.30,0,331.23,368.80,32.4,29.3,0.217,1043637.0,1043637.0,9272,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135619,2087670.00
06/10/2017 19:00,2,1.189,ACTIVE,212.38,343.55,59.933,1497135603,"201051344000868","219011344069620",26.68,36.30,0,331.23,378.72,32.2,29.1,0.247,724648.9,724648.9,9335,0,0,0,L,1122011218,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135620,2087671.00
06/10/2017 19:00,2,1.154,ACTIVE,211.03,338.44,59.965,1497135603,"274151322000095","219011344069620",27.23,40.40,0,327.62,368.80,31.9,28.8,0.194,1033533.5,1033533.5,9284,0,0,0,L,1151911521,0,122.01,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135621,2087672.00
06/10/2017 19:00,2,1.123,ACTIVE,212.38,342.35,59.975,1497135603,"201051344000988","219011344069620",17.91,37.50,0,333.33,368.50,20.4,17.7,0.168,644317.8,644317.8,9346,0,0,0,L,1122011218,0,121.10,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135622,2087673.00
06/10/2017 19:00,2,1.170,ACTIVE,212.61,343.25,59.975,1497135603,"201051344001025","219011344069620",27.17,36.80,0,332.73,381.12,32.2,29.2,0.261,731454.4,731454.4,9344,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135623,2087674.00
06/10/2017 19:00,2,1.133,ACTIVE,212.61,343.25,59.981,1497135603,"201051344000458","219011344069620",27.21,38.80,0,332.73,378.72,31.3,28.3,0.265,736566.3,736566.3,9315,0,0,0,L,1122011218,0,121.33,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135624,2087675.00
06/10/2017 19:00,2,1.152,ACTIVE,213.06,345.06,59.928,1497135603,"201051344000853","219011344069620",26.94,38.00,0,334.84,380.82,31.5,28.4,0.261,737297.5,737297.5,9326,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135625,2087676.00
06/10/2017 19:00,2,1.102,ACTIVE,212.83,344.76,59.991,1497135603,"201051344000685","219011344069620",27.08,37.30,0,332.43,380.22,30.2,27.3,0.265,731880.9,731880.9,9344,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135625,2087677.00
06/10/2017 19:00,2,1.129,ACTIVE,212.83,344.15,60.034,1497135603,"201051344000917","219011344069620",27.12,37.00,0,332.13,379.62,31.0,28.0,0.252,728481.0,728481.0,9329,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135626,2087678.00
06/10/2017 19:00,2,1.137,ACTIVE,212.83,344.15,59.970,1497135603,"201051344001145","219011344069620",27.04,36.50,0,333.03,380.82,31.1,28.1,0.243,736504.7,736504.7,9326,0,0,0,L,1122011218,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135627,2087679.00
06/10/2017 19:00,2,1.109,ACTIVE,213.06,344.15,59.949,1497135603,"201051344000651","219011344069620",27.45,36.00,0,333.63,379.32,30.9,27.9,0.252,724982.3,724982.3,9336,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135628,2087680.00
06/10/2017 19:00,2,1.068,ACTIVE,211.25,339.34,59.981,1497135603,"274151322000088","219011344069620",26.16,39.50,0,328.52,364.89,28.3,25.4,0.190,938216.1,938216.1,9278,0,0,0,L,1151911521,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135629,2087681.00
06/10/2017 19:00,2,0.742,ACTIVE,211.93,392.25,59.970,1497135603,"274151322000068","219011344069620",36.66,41.50,0,330.03,431.62,27.4,24.5,0.177,811722.5,811722.5,9530,0,0,0,L,1151911521,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135630,2087682.00
06/10/2017 19:00,2,1.193,ACTIVE,212.61,342.95,59.981,1497135603,"201051344001135","219011344069620",27.12,36.80,0,332.73,377.82,32.8,29.7,0.252,720416.1,720416.1,9323,0,0,0,L,1122011218,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135631,2087683.00
06/10/2017 19:00,2,1.156,ACTIVE,212.38,343.55,59.991,1497135603,"201051344000594","219011344069620",27.14,38.20,0,325.82,377.82,31.8,28.7,0.256,739330.4,739330.4,9326,0,0,0,L,1122011218,0,121.10,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135632,2087684.00
06/10/2017 19:00,2,1.180,ACTIVE,212.83,343.25,59.996,1497135603,"201051344001203","219011344069620",26.54,36.80,0,333.63,379.92,31.7,28.7,0.256,729724.3,729724.3,9355,0,0,0,L,1122011218,0,122.23,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135633,2087685.00
06/10/2017 19:00,2,1.076,ACTIVE,211.25,344.15,59.986,1497135603,"274151322000054","219011344069620",26.38,40.40,0,328.22,364.89,28.8,25.8,0.186,955457.0,955457.0,9264,0,0,0,L,1151911521,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135634,2087686.00
06/10/2017 19:00,2,1.174,ACTIVE,212.83,343.85,59.996,1497135603,"201051344000867","219011344069620",27.08,37.80,0,329.43,378.42,32.2,29.2,0.247,723533.6,723533.6,9353,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135635,2087687.00
06/10/2017 19:00,2,1.100,ACTIVE,212.61,343.85,59.981,1497135603,"201051344001093","219011344069620",27.15,36.00,0,333.03,377.82,30.3,27.3,0.243,728267.3,728267.3,9344,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135636,2087688.00
06/10/2017 19:00,2,1.143,ACTIVE,212.61,344.76,59.938,1497135603,"201051344000900","219011344069620",27.47,37.00,0,332.73,378.12,31.8,28.8,0.256,744994.6,744994.6,9330,0,0,0,L,1122011218,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135636,2087689.00
06/10/2017 19:00,2,1.113,ACTIVE,212.83,343.85,60.002,1497135603,"201051344000648","219011344069620",27.17,37.00,0,333.03,377.22,30.6,27.6,0.252,733585.2,733585.2,9323,0,0,0,L,1122011218,0,120.88,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135637,2087690.00
06/10/2017 19:00,2,1.146,ACTIVE,212.38,343.25,59.991,1497135603,"201051344000569","219011344069620",27.19,38.20,0,332.43,378.12,31.6,28.6,0.261,747217.5,747217.5,9305,0,0,0,L,1122011218,0,120.65,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135638,2087691.00
06/10/2017 19:00,2,1.186,ACTIVE,212.83,343.85,59.975,1497135603,"201051344000983","219011344069620",26.94,38.40,0,332.43,378.72,32.4,29.3,0.261,737752.8,737752.8,9327,0,0,0,L,1122011218,0,121.33,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135639,2087692.00
06/10/2017 19:00,2,1.160,ACTIVE,212.61,344.15,59.954,1497135603,"201051344001158","219011344069620",26.70,38.00,0,333.03,379.32,31.4,28.4,0.256,722917.3,722917.3,9332,0,0,0,L,1122011218,0,121.10,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135640,2087693.00
06/10/2017 19:00,2,1.117,ACTIVE,213.06,344.76,59.949,1497135603,"201051344000576","219011344069620",26.70,36.80,0,333.93,377.82,30.2,27.3,0.252,737457.0,737457.0,9325,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135641,2087694.00
06/10/2017 19:00,2,1.074,ACTIVE,211.48,342.05,59.991,1497135603,"274151322000087","219011344069620",26.54,44.00,0,328.82,364.59,28.9,26.0,0.177,928782.5,928782.5,9417,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497135642,2087695.00
06/10/2017 19:15,2,1.166,ACTIVE,213.29,345.06,59.975,1497136503,"201051344000645","219011344069620",26.90,37.00,0,330.93,367.30,31.8,28.8,0.261,736428.9,736428.9,9318,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136504,2087696.00
06/10/2017 19:15,2,1.086,ACTIVE,211.25,337.54,59.965,1497136503,"274151322000085","219011344069620",26.74,39.50,0,330.03,355.58,29.4,26.5,0.194,951520.1,951520.1,9271,0,0,0,L,1151911521,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136505,2087697.00
06/10/2017 19:15,2,1.191,ACTIVE,213.29,346.26,59.981,1497136503,"201051344000633","219011344069620",27.31,36.80,0,331.53,368.50,33.0,29.9,0.270,723041.5,723041.5,9355,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136506,2087698.00
06/10/2017 19:15,2,1.189,ACTIVE,213.06,344.76,59.981,1497136503,"201051344000469","219011344069620",26.94,36.00,0,330.93,368.20,32.5,29.4,0.278,726175.0,726175.0,9332,0,0,0,L,1122011218,0,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136507,2087699.00
06/10/2017 19:15,2,1.186,ACTIVE,212.16,344.15,59.970,1497136503,"201051344000646","219011344069620",27.59,37.30,0,330.63,367.60,33.1,30.1,0.265,721828.5,721828.5,9333,0,0,0,L,1122011218,0,122.01,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136508,2087700.00
06/10/2017 19:15,2,1.199,ACTIVE,211.48,345.06,59.959,1497136503,"274151322000052","219011344069620",26.88,40.80,0,328.82,358.58,32.6,29.6,0.221,988451.2,988451.2,9277,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136509,2087701.00
06/10/2017 19:15,2,1.305,ACTIVE,213.06,345.66,59.954,1497136503,"201051344000585","219011344069620",27.63,36.80,0,330.93,370.00,36.5,33.4,0.292,733949.1,733949.1,9333,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136510,2087702.00
06/10/2017 19:15,2,1.162,ACTIVE,212.16,342.65,59.981,1497136503,"201051344001230","219011344069620",27.39,36.50,0,329.73,365.80,32.3,29.3,0.261,726502.8,726502.8,9338,0,0,0,L,1122011218,0,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136510,2087703.00
06/10/2017 19:15,2,1.182,ACTIVE,213.29,345.06,59.970,1497136503,"201051344000582","219011344069620",26.98,35.80,0,331.53,368.50,32.3,29.3,0.265,716017.8,716017.8,9322,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136511,2087704.00
06/10/2017 19:15,2,1.174,ACTIVE,212.38,342.95,59.975,1497136503,"201051344000955","219011344069620",27.10,36.80,0,329.43,365.49,32.2,29.2,0.265,735166.9,735166.9,9342,0,0,0,L,1122011218,0,121.33,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136512,2087705.00
06/10/2017 19:15,2,0.764,ACTIVE,211.70,395.25,59.965,1497136503,"274151322000094","219011344069620",36.86,40.20,0,331.83,419.60,28.5,25.6,0.190,811260.9,811260.9,9516,0,0,0,L,1151911521,0,121.10,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136513,2087706.00
06/10/2017 19:15,2,1.221,ACTIVE,213.06,345.06,59.996,1497136503,"201051344000579","219011344069620",27.39,38.40,0,330.63,368.50,33.9,30.8,0.278,744349.9,744349.9,9325,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136514,2087707.00
06/10/2017 19:15,2,1.203,ACTIVE,212.61,343.25,59.981,1497136503,"201051344000890","219011344069620",27.10,37.30,0,330.33,367.00,33.1,30.0,0.261,729150.3,729150.3,9334,0,0,0,L,1122011218,0,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136515,2087708.00
06/10/2017 19:15,2,1.160,ACTIVE,212.61,343.85,59.922,1497136503,"201051344000438","219011344069620",27.21,37.00,0,331.53,367.60,32.0,29.0,0.265,731859.5,731859.5,9330,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136516,2087709.00
06/10/2017 19:15,2,1.164,ACTIVE,212.61,340.85,59.970,1497136503,"201051344000417","219011344069620",17.95,37.00,0,330.33,356.78,21.2,18.5,0.168,671209.2,671209.2,9357,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136517,2087710.00
06/10/2017 19:15,2,1.211,ACTIVE,211.70,342.05,59.975,1497136503,"274151322000083","219011344069620",26.94,40.60,0,328.52,359.48,33.1,30.0,0.234,978455.1,978455.1,9279,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136518,2087711.00
06/10/2017 19:15,2,1.223,ACTIVE,212.16,342.95,59.981,1497136503,"274151322000076","219011344069620",27.77,40.60,0,331.53,360.69,34.4,31.3,0.230,1043646.9,1043646.9,9273,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136519,2087712.00
06/10/2017 19:15,2,1.188,ACTIVE,212.61,344.15,59.981,1497136503,"201051344000868","219011344069620",27.04,35.80,0,331.23,367.00,32.5,29.5,0.261,724658.3,724658.3,9336,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136520,2087713.00
06/10/2017 19:15,2,1.219,ACTIVE,211.48,341.15,59.965,1497136503,"274151322000095","219011344069620",27.45,40.00,0,328.82,360.38,33.9,30.8,0.230,1033543.6,1033543.6,9285,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136521,2087714.00
06/10/2017 19:15,2,1.115,ACTIVE,213.06,342.65,59.965,1497136503,"201051344000988","219011344069620",17.93,37.30,0,330.33,359.48,20.2,17.6,0.172,644323.7,644323.7,9347,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136522,2087715.00
06/10/2017 19:15,2,1.174,ACTIVE,212.61,342.95,59.933,1497136503,"201051344001025","219011344069620",27.21,36.30,0,330.93,369.10,32.4,29.3,0.256,731464.1,731464.1,9345,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136523,2087716.00
06/10/2017 19:15,2,1.146,ACTIVE,212.83,343.55,60.018,1497136503,"201051344000458","219011344069620",26.84,38.40,0,331.23,367.90,31.2,28.2,0.265,736575.5,736575.5,9316,0,0,0,L,1122011218,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136524,2087717.00
06/10/2017 19:15,2,1.162,ACTIVE,213.51,345.96,60.018,1497136503,"201051344000853","219011344069620",26.84,38.00,0,333.03,369.70,31.6,28.6,0.261,737306.7,737306.7,9327,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136525,2087718.00
06/10/2017 19:15,2,1.127,ACTIVE,212.83,344.45,59.970,1497136503,"201051344000685","219011344069620",26.96,36.80,0,330.93,367.60,30.8,27.8,0.265,731890.0,731890.0,9345,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136526,2087719.00
06/10/2017 19:15,2,1.162,ACTIVE,212.61,343.85,59.986,1497136503,"201051344000917","219011344069620",27.12,36.80,0,330.63,368.50,31.9,28.9,0.261,728490.4,728490.4,9330,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136527,2087720.00
06/10/2017 19:15,2,1.123,ACTIVE,212.83,343.85,59.970,1497136503,"201051344001145","219011344069620",27.39,36.00,0,331.53,368.20,31.2,28.2,0.243,736514.1,736514.1,9327,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136528,2087721.00
06/10/2017 19:15,2,1.074,ACTIVE,212.83,344.15,59.970,1497136503,"201051344000651","219011344069620",27.15,35.60,0,331.83,368.50,29.6,26.6,0.239,724991.5,724991.5,9337,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136528,2087722.00
06/10/2017 19:15,2,0.986,ACTIVE,211.48,342.65,59.970,1497136503,"274151322000088","219011344069620",26.58,39.00,0,328.52,357.08,26.6,23.7,0.172,938224.6,938224.6,9279,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136529,2087723.00
06/10/2017 19:15,2,0.646,ACTIVE,211.70,395.85,59.970,1497136503,"274151322000068","219011344069620",37.17,41.30,0,332.73,423.81,24.2,21.4,0.150,811730.8,811730.8,9531,0,0,0,L,1151911521,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136530,2087724.00
06/10/2017 19:15,2,1.053,ACTIVE,212.38,341.45,59.970,1497136503,"201051344001135","219011344069620",27.17,36.30,0,331.83,367.30,29.0,26.0,0.221,720425.7,720425.7,9324,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136531,2087725.00
06/10/2017 19:15,2,1.025,ACTIVE,212.16,341.45,59.981,1497136503,"201051344000594","219011344069620",26.80,37.80,0,329.73,367.30,27.8,24.9,0.225,739339.8,739339.8,9327,0,0,0,L,1122011218,0,121.33,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136532,2087726.00
06/10/2017 19:15,2,1.025,ACTIVE,212.61,341.45,59.981,1497136503,"201051344001203","219011344069620",26.72,36.30,0,331.23,368.80,27.8,24.9,0.225,729733.7,729733.7,9356,0,0,0,L,1122011218,0,122.23,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136533,2087727.00
06/10/2017 19:15,2,0.938,ACTIVE,211.48,339.34,59.970,1497136503,"274151322000054","219011344069620",26.28,39.80,0,329.13,357.38,25.0,22.2,0.159,955465.7,955465.7,9265,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136534,2087728.00
06/10/2017 19:15,2,1.016,ACTIVE,212.83,342.05,59.991,1497136503,"201051344000867","219011344069620",27.14,37.50,0,330.63,367.30,27.9,25.1,0.212,723543.0,723543.0,9354,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136535,2087729.00
06/10/2017 19:15,2,0.949,ACTIVE,212.38,342.35,59.949,1497136503,"201051344001093","219011344069620",27.19,35.80,0,331.53,366.70,26.1,23.3,0.208,728276.2,728276.2,9345,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136536,2087730.00
06/10/2017 19:15,2,1.004,ACTIVE,212.83,343.25,59.938,1497136503,"201051344000900","219011344069620",26.86,36.50,0,330.93,367.90,27.3,24.4,0.212,745003.9,745003.9,9331,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136537,2087731.00
06/10/2017 19:15,2,0.982,ACTIVE,213.06,342.05,59.975,1497136503,"201051344000648","219011344069620",26.50,36.50,0,331.53,367.30,26.4,23.5,0.212,733594.1,733594.1,9324,0,0,0,L,1122011218,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136538,2087732.00
06/10/2017 19:15,2,0.996,ACTIVE,212.61,342.65,59.975,1497136503,"201051344000569","219011344069620",26.74,37.80,0,330.63,367.60,27.0,24.1,0.217,747226.8,747226.8,9306,0,0,0,L,1122011218,0,120.88,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136538,2087733.00
06/10/2017 19:15,2,1.014,ACTIVE,212.61,342.05,59.975,1497136503,"201051344000983","219011344069620",27.02,38.20,0,331.23,368.20,27.8,24.9,0.221,737762.4,737762.4,9328,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136539,2087734.00
06/10/2017 19:15,2,0.986,ACTIVE,212.83,342.05,59.996,1497136503,"201051344001158","219011344069620",26.76,37.80,0,331.23,367.90,26.8,23.9,0.217,722926.5,722926.5,9333,0,0,0,L,1122011218,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136540,2087735.00
06/10/2017 19:15,2,0.943,ACTIVE,213.06,343.55,59.975,1497136503,"201051344000576","219011344069620",26.94,36.50,0,331.83,367.90,25.7,22.9,0.212,737465.9,737465.9,9326,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136541,2087736.00
06/10/2017 19:15,2,0.920,ACTIVE,211.70,342.05,59.970,1497136503,"274151322000087","219011344069620",26.32,43.40,0,329.43,357.38,24.5,21.7,0.155,928791.4,928791.4,9418,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497136542,2087737.00
06/10/2017 19:30,2,0.975,ACTIVE,213.29,343.25,59.991,1497137404,"201051344000645","219011344069620",26.74,36.30,0,332.43,360.38,26.4,23.6,0.212,736434.6,736434.6,9319,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137405,2087738.00
06/10/2017 19:30,2,0.924,ACTIVE,211.48,340.25,59.949,1497137404,"274151322000085","219011344069620",26.26,38.40,0,327.92,350.77,24.6,21.8,0.164,951525.3,951525.3,9272,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137406,2087739.00
06/10/2017 19:30,2,0.982,ACTIVE,213.06,344.45,59.986,1497137404,"201051344000633","219011344069620",27.06,35.80,0,332.13,360.69,27.0,24.1,0.221,723047.4,723047.4,9356,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137407,2087740.00
06/10/2017 19:30,2,0.965,ACTIVE,213.06,343.25,59.986,1497137404,"201051344000469","219011344069620",27.39,35.20,0,330.93,359.78,26.8,23.9,0.221,726180.9,726180.9,9333,0,0,0,L,1122011218,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137407,2087741.00
06/10/2017 19:30,2,0.992,ACTIVE,211.93,342.65,59.986,1497137404,"201051344000646","219011344069620",26.78,36.30,0,328.82,358.88,27.0,24.1,0.221,721834.4,721834.4,9334,0,0,0,L,1122011218,0,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137408,2087742.00
06/10/2017 19:30,2,0.959,ACTIVE,211.25,336.34,59.996,1497137404,"274151322000052","219011344069620",26.46,40.00,0,328.52,351.97,25.7,22.9,0.186,988456.8,988456.8,9278,0,0,0,L,1151911521,0,120.88,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137409,2087743.00
06/10/2017 19:30,2,1.031,ACTIVE,212.83,343.55,59.986,1497137404,"201051344000585","219011344069620",27.19,35.80,0,329.13,361.29,28.4,25.5,0.217,733955.4,733955.4,9334,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137410,2087744.00
06/10/2017 19:30,2,0.949,ACTIVE,212.16,340.85,59.991,1497137404,"201051344001230","219011344069620",27.17,35.60,0,327.92,358.28,26.1,23.3,0.208,726508.5,726508.5,9339,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137411,2087745.00
06/10/2017 19:30,2,0.951,ACTIVE,212.83,342.65,59.996,1497137404,"201051344000582","219011344069620",26.68,35.00,0,329.73,358.88,25.7,22.9,0.208,716023.5,716023.5,9323,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137412,2087746.00
06/10/2017 19:30,2,0.977,ACTIVE,212.16,341.75,59.991,1497137404,"201051344000955","219011344069620",27.00,35.80,0,328.82,357.98,26.7,23.9,0.221,735172.8,735172.8,9343,0,0,0,L,1122011218,0,121.10,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137413,2087747.00
06/10/2017 19:30,2,0.611,ACTIVE,211.70,384.43,59.975,1497137404,"274151322000094","219011344069620",35.70,39.00,0,329.43,413.29,22.0,19.3,0.146,811265.7,811265.7,9517,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137414,2087748.00
06/10/2017 19:30,2,0.988,ACTIVE,212.38,341.75,59.981,1497137404,"201051344000579","219011344069620",27.35,37.50,0,331.83,360.08,27.4,24.5,0.208,744356.0,744356.0,9326,0,0,0,L,1122011218,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137415,2087749.00
06/10/2017 19:30,2,0.959,ACTIVE,212.16,341.15,59.981,1497137404,"201051344000890","219011344069620",27.39,36.30,0,328.82,359.18,26.6,23.8,0.203,729156.2,729156.2,9335,0,0,0,L,1122011218,0,121.78,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137416,2087750.00
06/10/2017 19:30,2,0.949,ACTIVE,212.61,342.35,59.981,1497137404,"201051344000438","219011344069620",26.94,36.00,0,329.73,359.18,26.0,23.1,0.217,731865.2,731865.2,9331,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137417,2087751.00
06/10/2017 19:30,2,0.934,ACTIVE,212.38,339.65,59.975,1497137404,"201051344000417","219011344069620",17.97,36.30,0,329.73,351.37,17.0,14.5,0.128,671212.9,671212.9,9358,0,0,0,L,1122011218,0,121.55,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137418,2087752.00
06/10/2017 19:30,2,0.904,ACTIVE,211.25,339.04,59.965,1497137404,"274151322000083","219011344069620",26.66,39.30,0,327.62,351.97,24.4,21.6,0.172,978460.6,978460.6,9280,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137418,2087753.00
06/10/2017 19:30,2,0.953,ACTIVE,212.16,342.95,60.007,1497137404,"274151322000076","219011344069620",27.31,39.50,0,330.03,352.87,26.4,23.6,0.177,1043652.9,1043652.9,9274,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137419,2087754.00
06/10/2017 19:30,2,0.975,ACTIVE,212.38,342.05,59.975,1497137404,"201051344000868","219011344069620",26.92,35.40,0,330.63,358.88,26.6,23.7,0.208,724664.2,724664.2,9337,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137420,2087755.00
06/10/2017 19:30,2,0.936,ACTIVE,211.25,336.94,59.981,1497137404,"274151322000095","219011344069620",27.12,38.80,0,327.62,352.87,25.7,22.9,0.172,1033549.5,1033549.5,9286,0,0,0,L,1151911521,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137421,2087756.00
06/10/2017 19:30,2,0.908,ACTIVE,212.83,340.85,59.981,1497137404,"201051344000988","219011344069620",17.97,36.30,0,330.93,353.77,16.6,14.0,0.137,644327.3,644327.3,9348,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137422,2087757.00
06/10/2017 19:30,2,0.949,ACTIVE,212.16,341.15,59.944,1497137404,"201051344001025","219011344069620",27.08,35.60,0,328.82,359.18,26.1,23.2,0.199,731470.0,731470.0,9346,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137423,2087758.00
06/10/2017 19:30,2,0.920,ACTIVE,212.61,341.15,59.986,1497137404,"201051344000458","219011344069620",27.12,37.50,0,331.23,358.58,25.3,22.5,0.208,736581.2,736581.2,9317,0,0,0,L,1122011218,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137424,2087759.00
06/10/2017 19:30,2,0.926,ACTIVE,213.51,343.55,59.959,1497137404,"201051344000853","219011344069620",27.06,36.80,0,332.73,360.69,25.4,22.6,0.199,737312.5,737312.5,9328,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137425,2087760.00
06/10/2017 19:30,2,0.891,ACTIVE,212.61,342.95,59.981,1497137404,"201051344000685","219011344069620",26.80,35.80,0,330.33,359.18,24.2,21.4,0.208,731895.5,731895.5,9346,0,0,0,L,1122011218,0,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137426,2087761.00
06/10/2017 19:30,2,0.910,ACTIVE,212.38,342.05,59.954,1497137404,"201051344000917","219011344069620",27.02,36.00,0,329.43,358.28,24.9,22.1,0.194,728496.2,728496.2,9331,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137427,2087762.00
06/10/2017 19:30,2,0.906,ACTIVE,212.61,341.75,59.981,1497137404,"201051344001145","219011344069620",27.25,35.40,0,330.63,359.18,25.1,22.3,0.186,736519.9,736519.9,9328,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137428,2087763.00
