ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 19:30,2,0.893,ACTIVE,212.38,342.35,59.975,1497137404,"201051344000651","219011344069620",27.15,35.00,0,329.73,358.58,24.5,21.8,0.194,724997.2,724997.2,9338,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137428,2087764.00
06/10/2017 19:30,2,0.852,ACTIVE,210.80,335.14,59.970,1497137404,"274151322000088","219011344069620",26.00,38.20,0,327.02,350.77,22.5,19.8,0.146,938229.8,938229.8,9280,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137429,2087765.00
06/10/2017 19:30,2,0.602,ACTIVE,211.93,381.42,59.975,1497137404,"274151322000068","219011344069620",35.60,40.20,0,329.43,413.59,21.8,19.1,0.137,811735.8,811735.8,9532,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137430,2087766.00
06/10/2017 19:30,2,0.969,ACTIVE,212.16,340.25,59.970,1497137404,"201051344001135","219011344069620",26.72,35.60,0,329.13,357.68,26.2,23.4,0.194,720431.8,720431.8,9325,0,0,0,L,1122011218,0,121.55,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137431,2087767.00
06/10/2017 19:30,2,0.918,ACTIVE,212.16,340.85,59.981,1497137404,"201051344000594","219011344069620",27.10,37.00,0,329.43,358.58,25.2,22.4,0.199,739345.7,739345.7,9328,0,0,0,L,1122011218,0,121.10,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137432,2087768.00
06/10/2017 19:30,2,0.932,ACTIVE,212.61,340.85,59.981,1497137404,"201051344001203","219011344069620",26.74,35.60,0,329.73,359.48,25.3,22.5,0.203,729739.6,729739.6,9357,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137433,2087769.00
06/10/2017 19:30,2,0.854,ACTIVE,211.48,342.05,59.959,1497137404,"274151322000054","219011344069620",26.14,38.80,0,326.72,351.37,22.6,19.9,0.146,955471.0,955471.0,9266,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137434,2087770.00
06/10/2017 19:30,2,0.922,ACTIVE,212.38,339.95,59.996,1497137404,"201051344000867","219011344069620",27.23,36.50,0,330.93,357.98,25.4,22.6,0.190,723549.0,723549.0,9355,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137435,2087771.00
06/10/2017 19:30,2,0.877,ACTIVE,212.61,342.05,59.970,1497137404,"201051344001093","219011344069620",27.00,35.20,0,329.43,358.28,24.0,21.3,0.186,728281.8,728281.8,9346,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137436,2087772.00
06/10/2017 19:30,2,0.908,ACTIVE,212.61,342.35,59.986,1497137404,"201051344000900","219011344069620",26.94,35.80,0,331.23,358.58,24.8,22.0,0.190,745009.8,745009.8,9332,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137437,2087773.00
06/10/2017 19:30,2,0.891,ACTIVE,212.83,341.45,59.986,1497137404,"201051344000648","219011344069620",26.70,35.80,0,331.23,358.88,24.1,21.4,0.190,733599.8,733599.8,9325,0,0,0,L,1122011218,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137438,2087774.00
06/10/2017 19:30,2,0.912,ACTIVE,212.38,341.45,59.991,1497137404,"201051344000569","219011344069620",26.68,36.80,0,330.93,359.18,24.6,21.9,0.194,747232.6,747232.6,9307,0,0,0,L,1122011218,0,120.88,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137439,2087775.00
06/10/2017 19:30,2,0.918,ACTIVE,212.83,342.05,59.975,1497137404,"201051344000983","219011344069620",27.27,37.30,0,330.63,359.18,25.4,22.6,0.190,737768.4,737768.4,9329,0,0,0,L,1122011218,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137440,2087776.00
06/10/2017 19:30,2,0.900,ACTIVE,212.61,342.05,59.975,1497137404,"201051344001158","219011344069620",26.58,36.50,0,330.63,358.88,24.2,21.5,0.194,722932.3,722932.3,9334,0,0,0,L,1122011218,0,121.10,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137441,2087777.00
06/10/2017 19:30,2,0.861,ACTIVE,213.06,342.65,59.986,1497137404,"201051344000576","219011344069620",26.76,35.60,0,331.53,358.88,23.4,20.7,0.186,737471.5,737471.5,9327,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137442,2087778.00
06/10/2017 19:30,2,0.830,ACTIVE,211.70,340.85,59.981,1497137404,"274151322000087","219011344069620",26.18,42.00,0,326.72,351.37,22.1,19.4,0.124,928796.7,928796.7,9419,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497137443,2087779.00
06/10/2017 19:45,2,0.660,ACTIVE,212.83,339.95,59.970,1497138303,"201051344000645","219011344069620",26.38,36.00,0,332.13,359.78,17.7,15.1,0.128,736440.0,736440.0,9320,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138304,2087780.00
06/10/2017 19:45,2,0.609,ACTIVE,211.70,338.44,59.975,1497138303,"274151322000085","219011344069620",26.00,38.00,0,327.92,351.07,16.1,13.6,0.102,951530.3,951530.3,9273,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138305,2087781.00
06/10/2017 19:45,2,0.678,ACTIVE,212.83,340.55,59.928,1497138303,"201051344000633","219011344069620",26.82,35.40,0,330.93,360.69,18.4,15.9,0.137,723053.0,723053.0,9357,0,0,0,L,1122011218,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138306,2087782.00
06/10/2017 19:45,2,0.662,ACTIVE,212.61,339.34,59.965,1497138303,"201051344000469","219011344069620",27.00,35.00,0,330.63,359.18,18.1,15.5,0.141,726186.4,726186.4,9334,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138307,2087783.00
06/10/2017 19:45,2,0.680,ACTIVE,212.16,339.04,59.991,1497138303,"201051344000646","219011344069620",26.78,35.60,0,329.43,358.88,18.4,15.9,0.133,721840.0,721840.0,9335,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138308,2087784.00
06/10/2017 19:45,2,0.639,ACTIVE,211.25,339.34,59.965,1497138303,"274151322000052","219011344069620",26.64,39.00,0,329.13,351.97,17.2,14.7,0.115,988462.1,988462.1,9279,0,0,0,L,1151911521,0,120.88,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138309,2087785.00
06/10/2017 19:45,2,0.738,ACTIVE,212.38,339.65,59.954,1497138303,"201051344000585","219011344069620",26.72,35.40,0,331.53,359.78,20.0,17.4,0.141,733961.4,733961.4,9335,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138309,2087786.00
06/10/2017 19:45,2,0.646,ACTIVE,212.61,338.74,60.007,1497138303,"201051344001230","219011344069620",27.10,35.20,0,329.43,357.38,17.8,15.2,0.128,726513.9,726513.9,9340,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138310,2087787.00
06/10/2017 19:45,2,0.654,ACTIVE,212.83,339.65,59.938,1497138303,"201051344000582","219011344069620",26.50,34.50,0,330.63,359.18,17.6,15.0,0.133,716028.8,716028.8,9324,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138311,2087788.00
06/10/2017 19:45,2,0.676,ACTIVE,211.93,338.44,59.970,1497138303,"201051344000955","219011344069620",26.90,35.40,0,329.43,357.68,18.4,15.9,0.137,735178.4,735178.4,9344,0,0,0,L,1122011218,0,121.10,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138312,2087789.00
06/10/2017 19:45,2,0.406,ACTIVE,211.93,376.62,59.970,1497138303,"274151322000094","219011344069620",35.17,38.40,0,332.13,418.70,14.5,12.0,0.093,811270.2,811270.2,9518,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138313,2087790.00
06/10/2017 19:45,2,0.705,ACTIVE,212.38,339.04,59.986,1497138303,"201051344000579","219011344069620",26.82,37.00,0,331.53,359.48,19.2,16.6,0.133,744361.8,744361.8,9327,0,0,0,L,1122011218,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138314,2087791.00
06/10/2017 19:45,2,0.689,ACTIVE,212.38,338.44,60.007,1497138303,"201051344000890","219011344069620",26.52,35.80,0,330.33,358.88,18.5,16.0,0.133,729161.8,729161.8,9336,0,0,0,L,1122011218,0,122.01,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138315,2087792.00
06/10/2017 19:45,2,0.656,ACTIVE,212.61,339.65,59.938,1497138303,"201051344000438","219011344069620",26.98,35.40,0,331.23,359.78,17.9,15.4,0.133,731870.7,731870.7,9332,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138316,2087793.00
06/10/2017 19:45,2,0.652,ACTIVE,212.61,337.54,59.981,1497138303,"201051344000417","219011344069620",17.89,35.60,0,330.63,350.77,11.8,9.5,0.080,671216.3,671216.3,9359,0,0,0,L,1122011218,0,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138317,2087794.00
06/10/2017 19:45,2,0.621,ACTIVE,211.25,337.84,59.975,1497138303,"274151322000083","219011344069620",26.32,38.60,0,329.73,352.27,16.5,14.0,0.110,978465.8,978465.8,9281,0,0,0,L,1151911521,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138318,2087795.00
06/10/2017 19:45,2,0.654,ACTIVE,211.93,337.24,59.975,1497138303,"274151322000076","219011344069620",27.06,38.60,0,331.23,353.47,17.9,15.4,0.115,1043658.5,1043658.5,9275,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138319,2087796.00
06/10/2017 19:45,2,0.701,ACTIVE,212.38,339.04,59.975,1497138303,"201051344000868","219011344069620",26.34,34.80,0,329.73,358.58,18.7,16.2,0.133,724669.9,724669.9,9338,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138320,2087797.00
06/10/2017 19:45,2,0.641,ACTIVE,211.48,336.34,59.970,1497138303,"274151322000095","219011344069620",26.76,38.00,0,329.43,352.57,17.4,14.8,0.110,1033555.0,1033555.0,9287,0,0,0,L,1151911521,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138320,2087798.00
06/10/2017 19:45,2,0.625,ACTIVE,212.61,339.34,59.981,1497138303,"201051344000988","219011344069620",17.87,36.00,0,330.93,353.77,11.3,9.0,0.080,644330.7,644330.7,9349,0,0,0,L,1122011218,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138321,2087799.00
06/10/2017 19:45,2,0.668,ACTIVE,212.61,338.74,59.986,1497138303,"201051344001025","219011344069620",27.00,35.20,0,330.63,359.48,18.3,15.8,0.133,731475.6,731475.6,9347,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138322,2087800.00
06/10/2017 19:45,2,0.670,ACTIVE,212.38,339.34,59.981,1497138303,"201051344000458","219011344069620",26.34,37.30,0,330.63,358.88,17.9,15.4,0.137,736586.7,736586.7,9318,0,0,0,L,1122011218,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138323,2087801.00
06/10/2017 19:45,2,0.660,ACTIVE,213.29,340.85,59.970,1497138303,"201051344000853","219011344069620",26.66,36.50,0,332.13,360.38,17.8,15.3,0.137,737318.0,737318.0,9329,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138324,2087802.00
06/10/2017 19:45,2,0.629,ACTIVE,212.83,340.55,59.986,1497138303,"201051344000685","219011344069620",26.32,35.40,0,330.93,359.18,16.8,14.3,0.137,731900.7,731900.7,9347,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138325,2087803.00
06/10/2017 19:45,2,0.656,ACTIVE,212.61,339.34,59.975,1497138303,"201051344000917","219011344069620",26.50,35.40,0,330.03,358.88,17.6,15.1,0.124,728501.6,728501.6,9332,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138326,2087804.00
06/10/2017 19:45,2,0.668,ACTIVE,212.38,339.04,59.981,1497138303,"201051344001145","219011344069620",26.18,35.00,0,332.13,359.48,17.7,15.2,0.124,736525.4,736525.4,9329,0,0,0,L,1122011218,0,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138327,2087805.00
06/10/2017 19:45,2,0.648,ACTIVE,212.83,339.65,59.975,1497138303,"201051344000651","219011344069620",26.26,34.50,0,330.63,359.18,17.3,14.8,0.128,725002.6,725002.6,9339,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138328,2087806.00
06/10/2017 19:45,2,0.592,ACTIVE,211.25,336.94,60.028,1497138303,"274151322000088","219011344069620",25.76,37.50,0,327.32,350.77,15.5,13.0,0.097,938234.6,938234.6,9281,0,0,0,L,1151911521,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138329,2087807.00
06/10/2017 19:45,2,0.426,ACTIVE,211.93,379.02,59.975,1497138303,"274151322000068","219011344069620",35.31,39.50,0,333.03,410.58,15.2,12.8,0.084,811740.5,811740.5,9533,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138330,2087808.00
06/10/2017 19:45,2,0.705,ACTIVE,212.16,338.44,59.954,1497138303,"201051344001135","219011344069620",26.94,35.20,0,329.43,358.58,19.2,16.7,0.133,720437.6,720437.6,9326,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138331,2087809.00
06/10/2017 19:45,2,0.670,ACTIVE,212.38,339.04,59.933,1497138303,"201051344000594","219011344069620",26.80,36.30,0,329.43,358.88,18.2,15.6,0.137,739351.3,739351.3,9329,0,0,0,L,1122011218,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138332,2087810.00
06/10/2017 19:45,2,0.680,ACTIVE,212.38,338.74,59.975,1497138303,"201051344001203","219011344069620",26.58,35.20,0,330.93,360.08,18.3,15.8,0.128,729745.2,729745.2,9358,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138332,2087811.00
06/10/2017 19:45,2,0.605,ACTIVE,211.25,336.34,59.970,1497138303,"274151322000054","219011344069620",25.96,38.20,0,329.43,351.67,15.9,13.5,0.106,955475.9,955475.9,9267,0,0,0,L,1151911521,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138333,2087812.00
06/10/2017 19:45,2,0.691,ACTIVE,212.83,338.74,60.002,1497138303,"201051344000867","219011344069620",26.50,36.00,0,330.03,358.28,18.6,16.0,0.128,723554.7,723554.7,9356,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138334,2087813.00
06/10/2017 19:45,2,0.637,ACTIVE,212.61,339.34,59.981,1497138303,"201051344001093","219011344069620",26.90,34.50,0,330.33,358.88,17.4,14.9,0.119,728287.1,728287.1,9347,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138335,2087814.00
06/10/2017 19:45,2,0.666,ACTIVE,212.61,339.95,59.970,1497138303,"201051344000900","219011344069620",26.76,35.40,0,330.63,359.18,18.1,15.5,0.128,745015.4,745015.4,9333,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138336,2087815.00
06/10/2017 19:45,2,0.658,ACTIVE,213.06,339.34,59.981,1497138303,"201051344000648","219011344069620",26.44,35.40,0,331.53,359.48,17.7,15.1,0.133,733605.3,733605.3,9326,0,0,0,L,1122011218,0,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138337,2087816.00
06/10/2017 19:45,2,0.680,ACTIVE,212.61,338.44,59.991,1497138303,"201051344000569","219011344069620",26.42,36.50,0,330.63,359.18,18.2,15.6,0.133,747238.2,747238.2,9308,0,0,0,L,1122011218,0,120.65,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138338,2087817.00
06/10/2017 19:45,2,0.689,ACTIVE,212.83,339.65,60.028,1497138303,"201051344000983","219011344069620",27.00,36.80,0,330.33,359.18,18.9,16.3,0.137,737774.2,737774.2,9330,0,0,0,L,1122011218,0,121.33,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138339,2087818.00
06/10/2017 19:45,2,0.668,ACTIVE,212.61,339.04,59.981,1497138303,"201051344001158","219011344069620",26.42,36.30,0,330.63,359.18,17.9,15.4,0.137,722937.8,722937.8,9335,0,0,0,L,1122011218,0,121.10,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138340,2087819.00
06/10/2017 19:45,2,0.633,ACTIVE,213.29,340.55,59.981,1497138303,"201051344000576","219011344069620",26.60,35.40,0,331.53,360.08,17.1,14.6,0.133,737476.8,737476.8,9328,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138341,2087820.00
06/10/2017 19:45,2,0.600,ACTIVE,211.48,337.54,59.970,1497138303,"274151322000087","219011344069620",26.18,41.30,0,329.73,351.37,15.9,13.4,0.093,928801.6,928801.6,9420,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497138342,2087821.00
06/10/2017 20:00,2,0.723,ACTIVE,213.06,340.25,60.023,1497139204,"201051344000645","219011344069620",26.40,35.60,0,330.93,355.28,19.4,16.8,0.146,736444.8,736444.8,9321,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139205,2087822.00
06/10/2017 20:00,2,0.660,ACTIVE,211.48,336.04,59.991,1497139204,"274151322000085","219011344069620",26.00,37.30,0,329.13,348.96,17.4,14.9,0.106,951534.7,951534.7,9274,0,0,0,L,1151911521,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139206,2087823.00
06/10/2017 20:00,2,0.730,ACTIVE,212.83,341.15,59.996,1497139204,"201051344000633","219011344069620",26.82,35.20,0,330.63,357.08,19.9,17.3,0.150,723058.0,723058.0,9358,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139207,2087824.00
06/10/2017 20:00,2,0.723,ACTIVE,213.06,340.25,60.002,1497139204,"201051344000469","219011344069620",26.78,34.50,0,329.73,355.28,19.6,17.0,0.150,726191.3,726191.3,9335,0,0,0,L,1122011218,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139208,2087825.00
06/10/2017 20:00,2,0.719,ACTIVE,211.93,339.34,59.986,1497139204,"201051344000646","219011344069620",27.14,35.20,0,330.03,354.97,19.8,17.1,0.150,721845.0,721845.0,9336,0,0,0,L,1122011218,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139209,2087826.00
06/10/2017 20:00,2,0.693,ACTIVE,211.48,338.44,60.002,1497139204,"274151322000052","219011344069620",26.58,38.60,0,329.13,349.56,18.7,16.1,0.119,988466.8,988466.8,9280,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139210,2087827.00
06/10/2017 20:00,2,0.789,ACTIVE,212.83,340.85,59.996,1497139204,"201051344000585","219011344069620",26.90,35.00,0,330.63,355.58,21.5,18.8,0.150,733966.8,733966.8,9336,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139211,2087828.00
06/10/2017 20:00,2,0.719,ACTIVE,212.38,339.04,59.991,1497139204,"201051344001230","219011344069620",26.52,34.80,0,329.43,353.47,19.3,16.7,0.146,726518.8,726518.8,9341,0,0,0,L,1122011218,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139212,2087829.00
06/10/2017 20:00,2,0.695,ACTIVE,212.83,339.95,59.991,1497139204,"201051344000582","219011344069620",26.74,34.00,0,330.63,355.58,18.9,16.3,0.137,716033.6,716033.6,9325,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139212,2087830.00
06/10/2017 20:00,2,0.725,ACTIVE,212.16,339.04,59.959,1497139204,"201051344000955","219011344069620",27.04,35.00,0,329.43,354.37,19.9,17.3,0.150,735183.4,735183.4,9345,0,0,0,L,1122011218,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139213,2087831.00
06/10/2017 20:00,2,0.436,ACTIVE,211.70,388.94,59.986,1497139204,"274151322000094","219011344069620",36.14,38.20,0,332.73,406.67,16.0,13.5,0.102,811274.2,811274.2,9519,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139214,2087832.00
06/10/2017 20:00,2,0.760,ACTIVE,212.61,339.34,59.996,1497139204,"201051344000579","219011344069620",27.15,36.50,0,331.53,355.28,20.9,18.3,0.150,744367.1,744367.1,9328,0,0,0,L,1122011218,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139215,2087833.00
06/10/2017 20:00,2,0.740,ACTIVE,212.38,339.34,59.986,1497139204,"201051344000890","219011344069620",26.64,35.40,0,330.03,355.28,20.0,17.3,0.150,729166.9,729166.9,9337,0,0,0,L,1122011218,0,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139216,2087834.00
06/10/2017 20:00,2,0.699,ACTIVE,212.83,340.25,59.959,1497139204,"201051344000438","219011344069620",27.27,35.00,0,331.23,355.58,19.4,16.8,0.146,731875.6,731875.6,9333,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139217,2087835.00
06/10/2017 20:00,2,0.703,ACTIVE,212.38,338.14,59.986,1497139204,"201051344000417","219011344069620",17.91,35.20,0,330.33,348.96,12.8,10.4,0.093,671219.4,671219.4,9360,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139218,2087836.00
06/10/2017 20:00,2,0.684,ACTIVE,211.25,338.44,59.986,1497139204,"274151322000083","219011344069620",26.34,38.00,0,328.82,348.96,18.3,15.7,0.110,978470.4,978470.4,9282,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139219,2087837.00
06/10/2017 20:00,2,0.725,ACTIVE,212.16,336.94,59.986,1497139204,"274151322000076","219011344069620",27.04,38.00,0,329.73,350.77,19.8,17.2,0.133,1043663.5,1043663.5,9276,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139220,2087838.00
06/10/2017 20:00,2,0.742,ACTIVE,212.61,339.95,59.986,1497139204,"201051344000868","219011344069620",27.19,34.30,0,330.33,354.97,20.5,17.9,0.150,724675.1,724675.1,9339,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139221,2087839.00
06/10/2017 20:00,2,0.711,ACTIVE,211.25,338.44,59.986,1497139204,"274151322000095","219011344069620",26.90,37.30,0,327.02,349.86,19.4,16.8,0.133,1033559.9,1033559.9,9288,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139222,2087840.00
06/10/2017 20:00,2,0.699,ACTIVE,212.83,339.65,59.991,1497139204,"201051344000988","219011344069620",17.89,35.60,0,330.03,351.07,12.7,10.3,0.097,644333.7,644333.7,9350,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139222,2087841.00
06/10/2017 20:00,2,0.740,ACTIVE,212.38,338.44,59.991,1497139204,"201051344001025","219011344069620",26.70,34.80,0,330.93,355.88,20.1,17.4,0.146,731480.7,731480.7,9348,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139223,2087842.00
06/10/2017 20:00,2,0.734,ACTIVE,212.61,339.65,59.991,1497139204,"201051344000458","219011344069620",26.72,36.80,0,330.93,355.28,19.9,17.3,0.159,736591.7,736591.7,9319,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139224,2087843.00
06/10/2017 20:00,2,0.734,ACTIVE,213.51,341.75,59.991,1497139204,"201051344000853","219011344069620",26.62,35.80,0,332.13,356.78,19.8,17.2,0.159,737323.0,737323.0,9330,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139225,2087844.00
06/10/2017 20:00,2,0.682,ACTIVE,212.83,340.85,59.991,1497139204,"201051344000685","219011344069620",26.80,35.00,0,331.23,355.58,18.5,16.0,0.155,731905.4,731905.4,9348,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139226,2087845.00
06/10/2017 20:00,2,0.725,ACTIVE,212.61,340.25,59.965,1497139204,"201051344000917","219011344069620",26.80,35.00,0,330.03,355.28,19.7,17.1,0.141,728506.5,728506.5,9333,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139227,2087846.00
06/10/2017 20:00,2,0.725,ACTIVE,212.83,340.55,59.970,1497139204,"201051344001145","219011344069620",27.06,34.50,0,330.93,355.88,19.9,17.3,0.141,736530.3,736530.3,9330,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139228,2087847.00
06/10/2017 20:00,2,0.703,ACTIVE,212.83,339.95,59.996,1497139204,"201051344000651","219011344069620",26.84,34.30,0,330.93,355.58,19.1,16.5,0.150,725007.4,725007.4,9340,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139229,2087848.00
06/10/2017 20:00,2,0.660,ACTIVE,211.25,337.24,59.959,1497139204,"274151322000088","219011344069620",25.98,37.00,0,327.02,348.36,17.3,14.8,0.110,938239.0,938239.0,9282,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139230,2087849.00
06/10/2017 20:00,2,0.482,ACTIVE,212.16,373.01,59.981,1497139204,"274151322000068","219011344069620",34.61,38.80,0,333.03,410.88,17.0,14.5,0.102,811744.7,811744.7,9534,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139231,2087850.00
06/10/2017 20:00,2,0.785,ACTIVE,212.61,339.65,59.991,1497139204,"201051344001135","219011344069620",26.54,34.80,0,330.03,354.67,21.1,18.5,0.150,720442.9,720442.9,9327,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139232,2087851.00
06/10/2017 20:00,2,0.744,ACTIVE,212.38,339.65,60.012,1497139204,"201051344000594","219011344069620",26.92,35.80,0,329.13,354.97,20.3,17.7,0.155,739356.4,739356.4,9330,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139233,2087852.00
06/10/2017 20:00,2,0.754,ACTIVE,212.83,339.65,59.949,1497139204,"201051344001203","219011344069620",26.46,34.80,0,330.63,356.48,20.2,17.6,0.150,729750.3,729750.3,9359,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139233,2087853.00
06/10/2017 20:00,2,0.680,ACTIVE,211.70,336.34,59.986,1497139204,"274151322000054","219011344069620",26.12,37.80,0,328.52,348.96,18.0,15.5,0.110,955480.4,955480.4,9268,0,0,0,L,1151911521,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139234,2087854.00
06/10/2017 20:00,2,0.773,ACTIVE,212.83,339.34,60.034,1497139204,"201051344000867","219011344069620",26.56,35.60,0,330.63,354.37,20.8,18.2,0.146,723559.9,723559.9,9357,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139235,2087855.00
06/10/2017 20:00,2,0.717,ACTIVE,212.61,340.55,59.986,1497139204,"201051344001093","219011344069620",26.82,34.50,0,330.93,355.58,19.5,16.9,0.141,728291.9,728291.9,9348,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139236,2087856.00
06/10/2017 20:00,2,0.764,ACTIVE,212.83,340.25,59.986,1497139204,"201051344000900","219011344069620",26.52,35.20,0,330.63,354.97,20.6,17.9,0.150,745020.4,745020.4,9334,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139237,2087857.00
06/10/2017 20:00,2,0.734,ACTIVE,213.06,339.95,60.007,1497139204,"201051344000648","219011344069620",27.02,35.00,0,330.63,355.58,20.1,17.5,0.150,733610.2,733610.2,9327,0,0,0,L,1122011218,0,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139238,2087858.00
06/10/2017 20:00,2,0.768,ACTIVE,212.38,339.65,59.975,1497139204,"201051344000569","219011344069620",26.44,36.00,0,330.33,355.28,20.6,18.0,0.159,747243.3,747243.3,9309,0,0,0,L,1122011218,0,120.65,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139239,2087859.00
06/10/2017 20:00,2,0.791,ACTIVE,212.83,339.65,60.034,1497139204,"201051344000983","219011344069620",26.84,36.00,0,330.93,355.28,21.5,18.9,0.155,737779.4,737779.4,9331,0,0,0,L,1122011218,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139240,2087860.00
06/10/2017 20:00,2,0.764,ACTIVE,212.61,339.65,59.996,1497139204,"201051344001158","219011344069620",26.18,35.80,0,330.03,355.28,20.3,17.7,0.155,722942.8,722942.8,9336,0,0,0,L,1122011218,0,121.10,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139241,2087861.00
06/10/2017 20:00,2,0.727,ACTIVE,213.06,341.15,60.007,1497139204,"201051344000576","219011344069620",26.78,35.00,0,331.23,355.88,19.8,17.2,0.155,737481.6,737481.6,9329,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139242,2087862.00
06/10/2017 20:00,2,0.695,ACTIVE,211.70,338.14,59.996,1497139204,"274151322000087","219011344069620",25.98,40.60,0,328.22,348.96,18.3,15.7,0.097,928806.1,928806.1,9421,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497139243,2087863.00
06/10/2017 20:15,2,0.809,ACTIVE,213.29,341.15,60.007,1497140103,"201051344000645","219011344069620",26.48,35.40,0,330.93,350.47,21.7,19.1,0.172,736449.2,736449.2,9322,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140104,2087864.00
06/10/2017 20:15,2,0.762,ACTIVE,211.93,336.34,60.012,1497140103,"274151322000085","219011344069620",26.10,36.80,0,328.82,345.36,20.1,17.5,0.128,951538.7,951538.7,9275,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140105,2087865.00
06/10/2017 20:15,2,0.816,ACTIVE,213.29,341.75,60.007,1497140103,"201051344000633","219011344069620",27.06,35.00,0,330.03,352.57,22.4,19.7,0.177,723062.5,723062.5,9359,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140106,2087866.00
06/10/2017 20:15,2,0.812,ACTIVE,212.83,340.85,59.996,1497140103,"201051344000469","219011344069620",26.88,34.50,0,329.43,350.47,22.1,19.5,0.177,726195.8,726195.8,9336,0,0,0,L,1122011218,0,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140107,2087867.00
06/10/2017 20:15,2,0.828,ACTIVE,212.38,341.15,60.002,1497140103,"201051344000646","219011344069620",26.78,35.00,0,329.43,350.77,22.5,19.8,0.168,721849.5,721849.5,9337,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140108,2087868.00
06/10/2017 20:15,2,0.793,ACTIVE,211.70,337.54,60.002,1497140103,"274151322000052","219011344069620",26.56,38.20,0,326.72,346.26,21.3,18.6,0.141,988471.1,988471.1,9281,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140109,2087869.00
06/10/2017 20:15,2,0.887,ACTIVE,212.83,341.45,60.012,1497140103,"201051344000585","219011344069620",26.96,34.80,0,330.63,351.37,24.3,21.5,0.177,733971.8,733971.8,9337,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140111,2087870.00
06/10/2017 20:15,2,0.816,ACTIVE,212.16,339.95,59.996,1497140103,"201051344001230","219011344069620",26.70,34.30,0,328.82,349.26,22.1,19.4,0.168,726523.2,726523.2,9342,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140112,2087871.00
06/10/2017 20:15,2,0.799,ACTIVE,213.06,341.45,60.007,1497140103,"201051344000582","219011344069620",26.84,34.00,0,331.23,351.07,21.8,19.1,0.168,716037.9,716037.9,9326,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140112,2087872.00
06/10/2017 20:15,2,0.820,ACTIVE,212.38,340.25,60.007,1497140103,"201051344000955","219011344069620",27.10,34.80,0,329.13,349.56,22.6,19.8,0.177,735187.9,735187.9,9346,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140113,2087873.00
06/10/2017 20:15,2,0.510,ACTIVE,211.93,383.53,59.991,1497140103,"274151322000094","219011344069620",35.54,37.80,0,332.13,397.35,18.5,15.9,0.128,811277.8,811277.8,9520,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140114,2087874.00
06/10/2017 20:15,2,0.850,ACTIVE,212.61,340.55,59.996,1497140103,"201051344000579","219011344069620",27.14,36.30,0,330.33,350.47,23.4,20.7,0.172,744371.9,744371.9,9329,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140115,2087875.00
06/10/2017 20:15,2,0.836,ACTIVE,212.61,339.95,60.012,1497140103,"201051344000890","219011344069620",26.96,35.00,0,330.63,350.77,22.8,20.1,0.168,729171.4,729171.4,9338,0,0,0,L,1122011218,0,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140116,2087876.00
06/10/2017 20:15,2,0.805,ACTIVE,212.83,341.15,59.996,1497140103,"201051344000438","219011344069620",27.14,34.80,0,330.93,351.07,22.1,19.5,0.172,731880.0,731880.0,9334,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140117,2087877.00
06/10/2017 20:15,2,0.807,ACTIVE,212.61,338.44,60.034,1497140103,"201051344000417","219011344069620",17.89,35.00,0,330.03,346.26,14.6,12.2,0.110,671222.1,671222.1,9361,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140118,2087878.00
06/10/2017 20:15,2,0.773,ACTIVE,211.70,339.04,59.959,1497140103,"274151322000083","219011344069620",26.68,37.50,0,327.62,345.96,20.9,18.2,0.124,978474.5,978474.5,9283,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140119,2087879.00
06/10/2017 20:15,2,0.816,ACTIVE,212.38,341.15,60.002,1497140103,"274151322000076","219011344069620",27.25,37.80,0,328.52,346.56,22.5,19.8,0.146,1043668.1,1043668.1,9277,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140120,2087880.00
06/10/2017 20:15,2,0.844,ACTIVE,212.61,340.55,60.018,1497140103,"201051344000868","219011344069620",26.90,34.30,0,330.63,350.47,23.0,20.3,0.172,724679.8,724679.8,9340,0,0,0,L,1122011218,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140121,2087881.00
06/10/2017 20:15,2,0.803,ACTIVE,211.48,338.74,60.007,1497140103,"274151322000095","219011344069620",27.25,36.80,0,327.62,346.26,22.2,19.5,0.128,1033564.4,1033564.4,9289,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140121,2087882.00
06/10/2017 20:15,2,0.791,ACTIVE,213.06,340.25,60.034,1497140103,"201051344000988","219011344069620",17.89,35.60,0,330.63,348.36,14.3,11.9,0.106,644336.4,644336.4,9351,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140122,2087883.00
06/10/2017 20:15,2,0.828,ACTIVE,212.61,339.95,59.991,1497140103,"201051344001025","219011344069620",27.12,34.30,0,330.03,351.37,22.8,20.1,0.177,731485.3,731485.3,9349,0,0,0,L,1122011218,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140123,2087884.00
06/10/2017 20:15,2,0.812,ACTIVE,212.83,339.95,59.996,1497140103,"201051344000458","219011344069620",26.92,36.30,0,330.63,350.47,22.2,19.5,0.177,736596.2,736596.2,9320,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140124,2087885.00
06/10/2017 20:15,2,0.814,ACTIVE,213.29,342.05,60.002,1497140103,"201051344000853","219011344069620",26.90,36.00,0,332.13,351.97,22.2,19.5,0.177,737327.5,737327.5,9331,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140125,2087886.00
06/10/2017 20:15,2,0.783,ACTIVE,212.61,341.45,59.996,1497140103,"201051344000685","219011344069620",26.62,34.50,0,330.93,351.07,21.1,18.5,0.181,731909.6,731909.6,9349,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140126,2087887.00
06/10/2017 20:15,2,0.816,ACTIVE,212.83,341.15,60.002,1497140103,"201051344000917","219011344069620",26.92,34.80,0,330.63,350.77,22.2,19.5,0.168,728511.0,728511.0,9334,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140127,2087888.00
06/10/2017 20:15,2,0.832,ACTIVE,212.83,341.45,59.970,1497140103,"201051344001145","219011344069620",26.60,34.00,0,331.23,351.07,22.4,19.7,0.168,736534.8,736534.8,9331,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140128,2087889.00
06/10/2017 20:15,2,0.799,ACTIVE,212.83,341.45,59.959,1497140103,"201051344000651","219011344069620",26.82,33.80,0,331.53,351.07,21.7,19.0,0.168,725011.7,725011.7,9341,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140129,2087890.00
06/10/2017 20:15,2,0.750,ACTIVE,211.25,336.04,59.996,1497140103,"274151322000088","219011344069620",26.00,37.00,0,326.42,345.66,19.8,17.2,0.124,938242.9,938242.9,9283,0,0,0,L,1151911521,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140130,2087891.00
06/10/2017 20:15,2,0.527,ACTIVE,212.38,385.33,59.996,1497140103,"274151322000068","219011344069620",35.64,38.60,0,332.73,400.66,19.1,16.5,0.119,811748.5,811748.5,9535,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140130,2087892.00
06/10/2017 20:15,2,0.871,ACTIVE,212.16,339.34,59.991,1497140103,"201051344001135","219011344069620",26.76,34.50,0,330.93,350.77,23.6,20.9,0.168,720447.7,720447.7,9328,0,0,0,L,1122011218,0,121.55,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140131,2087893.00
06/10/2017 20:15,2,0.828,ACTIVE,212.61,340.85,59.996,1497140103,"201051344000594","219011344069620",26.98,35.60,0,328.82,350.17,22.7,20.0,0.177,739361.0,739361.0,9331,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140132,2087894.00
06/10/2017 20:15,2,0.830,ACTIVE,212.83,340.25,59.991,1497140103,"201051344001203","219011344069620",27.00,34.30,0,330.33,351.97,22.7,20.0,0.177,729754.8,729754.8,9360,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140133,2087895.00
06/10/2017 20:15,2,0.762,ACTIVE,211.25,339.65,59.991,1497140103,"274151322000054","219011344069620",26.32,37.30,0,326.42,345.96,20.4,17.7,0.137,955484.4,955484.4,9269,0,0,0,L,1151911521,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140134,2087896.00
06/10/2017 20:15,2,0.850,ACTIVE,213.06,339.65,60.044,1497140103,"201051344000867","219011344069620",26.62,35.60,0,330.63,350.17,22.9,20.2,0.168,723564.6,723564.6,9358,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140135,2087897.00
06/10/2017 20:15,2,0.793,ACTIVE,213.06,341.75,60.007,1497140103,"201051344001093","219011344069620",27.17,34.30,0,331.23,351.07,21.9,19.2,0.159,728296.3,728296.3,9349,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140136,2087898.00
06/10/2017 20:15,2,0.822,ACTIVE,212.83,340.85,59.996,1497140103,"201051344000900","219011344069620",27.06,35.20,0,330.63,350.47,22.6,19.9,0.172,745025.0,745025.0,9335,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140137,2087899.00
06/10/2017 20:15,2,0.805,ACTIVE,213.06,340.85,60.002,1497140103,"201051344000648","219011344069620",26.88,34.80,0,330.63,350.77,22.0,19.3,0.172,733614.7,733614.7,9328,0,0,0,L,1122011218,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140138,2087900.00
06/10/2017 20:15,2,0.826,ACTIVE,212.83,340.55,59.986,1497140103,"201051344000569","219011344069620",27.04,36.00,0,330.93,350.77,22.6,19.9,0.177,747247.9,747247.9,9310,0,0,0,L,1122011218,0,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140139,2087901.00
06/10/2017 20:15,2,0.846,ACTIVE,212.83,340.85,60.018,1497140103,"201051344000983","219011344069620",27.23,36.00,0,330.03,350.77,23.4,20.6,0.177,737784.2,737784.2,9332,0,0,0,L,1122011218,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140140,2087902.00
06/10/2017 20:15,2,0.832,ACTIVE,212.61,340.25,59.996,1497140103,"201051344001158","219011344069620",26.44,35.60,0,330.63,350.47,22.3,19.6,0.177,722947.4,722947.4,9337,0,0,0,L,1122011218,0,121.10,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140141,2087903.00
06/10/2017 20:15,2,0.799,ACTIVE,213.29,341.75,59.986,1497140103,"201051344000576","219011344069620",26.56,34.80,0,331.83,351.37,21.5,18.8,0.168,737486.0,737486.0,9330,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140142,2087904.00
06/10/2017 20:15,2,0.762,ACTIVE,211.93,340.55,59.996,1497140103,"274151322000087","219011344069620",26.46,40.20,0,327.32,345.36,20.4,17.8,0.119,928810.2,928810.2,9422,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497140142,2087905.00
06/10/2017 20:30,2,0.361,ACTIVE,212.83,336.64,59.981,1497141003,"201051344000645","219011344069620",25.17,34.80,0,331.23,351.97,9.2,7.0,0.057,736452.1,736452.1,9323,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141004,2087906.00
