ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 20:30,2,0.312,ACTIVE,211.48,334.54,59.944,1497141003,"274151322000085","219011344069620",25.03,36.30,0,330.63,345.36,8.0,5.8,0.040,951541.2,951541.2,9276,0,0,0,L,1151911521,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141005,2087907.00
06/10/2017 20:30,2,0.387,ACTIVE,212.61,337.24,59.981,1497141003,"201051344000633","219011344069620",25.60,34.30,0,331.23,353.77,10.1,7.8,0.053,723065.6,723065.6,9360,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141006,2087908.00
06/10/2017 20:30,2,0.369,ACTIVE,212.38,336.34,60.007,1497141003,"201051344000469","219011344069620",25.86,33.80,0,330.03,351.97,9.7,7.5,0.053,726198.8,726198.8,9337,0,0,0,L,1122011218,0,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141007,2087909.00
06/10/2017 20:30,2,0.396,ACTIVE,211.93,336.34,59.981,1497141003,"201051344000646","219011344069620",24.85,34.50,0,330.33,351.67,10.0,7.8,0.053,721852.6,721852.6,9338,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141008,2087910.00
06/10/2017 20:30,2,0.334,ACTIVE,211.03,335.44,60.002,1497141003,"274151322000052","219011344069620",25.62,37.50,0,327.02,345.96,8.7,6.5,0.049,988473.8,988473.8,9282,0,0,0,L,1151911521,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141009,2087911.00
06/10/2017 20:30,2,0.422,ACTIVE,212.61,336.94,59.981,1497141003,"201051344000585","219011344069620",26.24,34.30,0,331.23,351.97,11.2,8.9,0.053,733975.1,733975.1,9338,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141010,2087912.00
06/10/2017 20:30,2,0.369,ACTIVE,212.16,335.74,59.991,1497141003,"201051344001230","219011344069620",26.08,33.80,0,329.43,350.77,9.8,7.5,0.053,726526.2,726526.2,9343,0,0,0,L,1122011218,0,121.78,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141011,2087913.00
06/10/2017 20:30,2,0.361,ACTIVE,212.61,336.34,59.986,1497141003,"201051344000582","219011344069620",25.56,33.30,0,330.33,352.27,9.4,7.1,0.057,716040.8,716040.8,9327,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141011,2087914.00
06/10/2017 20:30,2,0.377,ACTIVE,211.93,335.14,59.986,1497141003,"201051344000955","219011344069620",26.30,34.30,0,329.43,351.67,10.1,7.8,0.057,735191.0,735191.0,9347,0,0,0,L,1122011218,0,121.10,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141012,2087915.00
06/10/2017 20:30,2,0.197,ACTIVE,211.25,360.69,59.981,1497141003,"274151322000094","219011344069620",33.58,37.30,0,332.13,397.96,6.7,4.5,0.035,811279.9,811279.9,9521,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141013,2087916.00
06/10/2017 20:30,2,0.412,ACTIVE,211.93,335.14,59.986,1497141003,"201051344000579","219011344069620",25.74,35.60,0,330.33,351.67,10.8,8.5,0.053,744375.1,744375.1,9330,0,0,0,L,1122011218,0,120.88,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141014,2087917.00
06/10/2017 20:30,2,0.383,ACTIVE,212.16,335.74,59.991,1497141003,"201051344000890","219011344069620",26.00,34.50,0,330.33,351.37,10.1,7.8,0.053,729174.5,729174.5,9339,0,0,0,L,1122011218,0,121.78,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141015,2087918.00
06/10/2017 20:30,2,0.350,ACTIVE,212.61,336.94,59.991,1497141003,"201051344000438","219011344069620",26.72,34.00,0,331.23,352.87,9.5,7.2,0.057,731882.9,731882.9,9335,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141016,2087919.00
06/10/2017 20:30,2,0.346,ACTIVE,212.38,335.44,59.996,1497141003,"201051344000417","219011344069620",17.89,34.50,0,331.23,347.76,6.3,4.2,0.027,671223.8,671223.8,9362,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141017,2087920.00
06/10/2017 20:30,2,0.316,ACTIVE,211.03,335.14,59.996,1497141003,"274151322000083","219011344069620",25.37,37.00,0,329.43,345.66,8.1,5.9,0.044,978477.1,978477.1,9284,0,0,0,L,1151911521,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141018,2087921.00
06/10/2017 20:30,2,0.338,ACTIVE,211.70,335.14,59.959,1497141003,"274151322000076","219011344069620",25.62,37.00,0,329.13,346.56,8.8,6.6,0.044,1043670.9,1043670.9,9278,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141019,2087922.00
06/10/2017 20:30,2,0.393,ACTIVE,211.93,335.44,59.991,1497141003,"201051344000868","219011344069620",25.70,33.80,0,330.03,351.67,10.3,8.0,0.057,724682.9,724682.9,9341,0,0,0,L,1122011218,0,120.65,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141020,2087923.00
06/10/2017 20:30,2,0.326,ACTIVE,210.80,334.24,59.981,1497141003,"274151322000095","219011344069620",25.31,36.00,0,327.02,346.26,8.4,6.2,0.040,1033567.0,1033567.0,9290,0,0,0,L,1151911521,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141020,2087924.00
06/10/2017 20:30,2,0.305,ACTIVE,212.38,336.34,59.949,1497141003,"201051344000988","219011344069620",17.93,34.80,0,330.63,348.66,5.5,3.4,0.027,644338.0,644338.0,9352,0,0,0,L,1122011218,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141021,2087925.00
06/10/2017 20:30,2,0.369,ACTIVE,212.16,335.44,60.002,1497141003,"201051344001025","219011344069620",25.88,33.80,0,330.33,352.87,9.7,7.5,0.053,731488.3,731488.3,9350,0,0,0,L,1122011218,0,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141022,2087926.00
06/10/2017 20:30,2,0.361,ACTIVE,211.93,335.14,60.007,1497141003,"201051344000458","219011344069620",25.94,35.60,0,330.93,350.77,9.5,7.3,0.062,736599.1,736599.1,9321,0,0,0,L,1122011218,0,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141023,2087927.00
06/10/2017 20:30,2,0.350,ACTIVE,212.83,336.94,59.986,1497141003,"201051344000853","219011344069620",26.40,35.00,0,332.13,353.17,9.3,7.1,0.049,737330.4,737330.4,9332,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141024,2087928.00
06/10/2017 20:30,2,0.328,ACTIVE,212.83,337.54,60.002,1497141003,"201051344000685","219011344069620",25.50,34.00,0,330.93,353.17,8.5,6.3,0.057,731912.2,731912.2,9350,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141025,2087929.00
06/10/2017 20:30,2,0.365,ACTIVE,212.38,336.64,59.986,1497141003,"201051344000917","219011344069620",26.04,34.30,0,330.03,351.97,9.7,7.4,0.057,728513.9,728513.9,9335,0,0,0,L,1122011218,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141026,2087930.00
06/10/2017 20:30,2,0.352,ACTIVE,212.83,336.94,60.002,1497141003,"201051344001145","219011344069620",26.76,33.50,0,332.43,352.27,9.6,7.3,0.049,736537.7,736537.7,9332,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141027,2087931.00
06/10/2017 20:30,2,0.350,ACTIVE,212.38,336.04,59.996,1497141003,"201051344000651","219011344069620",25.19,33.30,0,332.13,352.57,8.9,6.7,0.053,725014.5,725014.5,9342,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141028,2087932.00
06/10/2017 20:30,2,0.289,ACTIVE,210.57,332.43,59.986,1497141003,"274151322000088","219011344069620",24.55,36.30,0,329.73,345.06,7.2,5.0,0.031,938245.2,938245.2,9284,0,0,0,L,1151911521,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141029,2087933.00
06/10/2017 20:30,2,0.209,ACTIVE,211.70,369.70,59.986,1497141003,"274151322000068","219011344069620",34.67,38.00,0,333.03,395.55,7.3,5.2,0.027,811750.7,811750.7,9536,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141029,2087934.00
06/10/2017 20:30,2,0.404,ACTIVE,211.93,334.84,59.996,1497141003,"201051344001135","219011344069620",25.84,33.80,0,330.33,351.37,10.6,8.3,0.053,720450.8,720450.8,9329,0,0,0,L,1122011218,0,121.55,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141030,2087935.00
06/10/2017 20:30,2,0.373,ACTIVE,211.93,335.74,60.039,1497141003,"201051344000594","219011344069620",25.09,35.20,0,329.13,351.37,9.5,7.2,0.053,739363.9,739363.9,9332,0,0,0,L,1122011218,0,120.88,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141032,2087936.00
06/10/2017 20:30,2,0.381,ACTIVE,212.38,335.44,59.965,1497141003,"201051344001203","219011344069620",25.72,34.00,0,331.53,353.17,10.0,7.7,0.053,729757.8,729757.8,9361,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141033,2087937.00
06/10/2017 20:30,2,0.301,ACTIVE,211.25,333.33,59.991,1497141003,"274151322000054","219011344069620",25.03,36.50,0,329.73,345.66,7.7,5.5,0.040,955486.8,955486.8,9270,0,0,0,L,1151911521,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141033,2087938.00
06/10/2017 20:30,2,0.389,ACTIVE,212.38,336.04,59.996,1497141003,"201051344000867","219011344069620",25.52,35.00,0,329.43,351.07,10.1,7.8,0.053,723567.6,723567.6,9359,0,0,0,L,1122011218,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141034,2087939.00
06/10/2017 20:30,2,0.354,ACTIVE,212.38,336.64,59.991,1497141003,"201051344001093","219011344069620",26.22,33.80,0,331.23,351.37,9.4,7.2,0.049,728299.1,728299.1,9350,0,0,0,L,1122011218,0,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141035,2087940.00
06/10/2017 20:30,2,0.361,ACTIVE,211.93,335.74,59.991,1497141003,"201051344000900","219011344069620",25.60,34.30,0,330.33,352.27,9.4,7.1,0.049,745027.9,745027.9,9336,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141036,2087941.00
06/10/2017 20:30,2,0.363,ACTIVE,212.61,336.04,60.002,1497141003,"201051344000648","219011344069620",25.17,34.00,0,330.93,352.57,9.3,7.0,0.053,733617.5,733617.5,9329,0,0,0,L,1122011218,0,120.65,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141037,2087942.00
06/10/2017 20:30,2,0.363,ACTIVE,211.93,334.84,60.034,1497141003,"201051344000569","219011344069620",26.14,35.20,0,330.33,351.67,9.6,7.4,0.053,747250.8,747250.8,9311,0,0,0,L,1122011218,0,120.42,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141038,2087943.00
06/10/2017 20:30,2,0.391,ACTIVE,212.16,334.84,59.986,1497141003,"201051344000983","219011344069620",26.10,35.20,0,330.33,351.97,10.3,8.1,0.053,737787.3,737787.3,9333,0,0,0,L,1122011218,0,121.10,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141039,2087944.00
06/10/2017 20:30,2,0.359,ACTIVE,212.16,336.04,60.018,1497141003,"201051344001158","219011344069620",25.82,34.80,0,330.63,351.67,9.4,7.2,0.053,722950.2,722950.2,9338,0,0,0,L,1122011218,0,120.88,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141040,2087945.00
06/10/2017 20:30,2,0.336,ACTIVE,212.38,336.64,59.949,1497141003,"201051344000576","219011344069620",25.70,34.00,0,331.23,352.87,8.8,6.6,0.053,737488.7,737488.7,9331,0,0,0,L,1122011218,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141041,2087946.00
06/10/2017 20:30,2,0.311,ACTIVE,211.03,334.24,59.991,1497141003,"274151322000087","219011344069620",24.67,39.30,0,329.73,345.96,7.8,5.6,0.035,928812.6,928812.6,9423,0,0,0,L,1151911521,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141042,2087947.00
06/10/2017 20:45,2,0.174,ACTIVE,212.61,335.44,59.996,1497141903,"201051344000645","219011344069620",24.79,34.00,0,330.03,342.35,4.4,2.4,0.013,736452.9,736452.9,9324,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141904,2087948.00
06/10/2017 20:45,2,0.137,ACTIVE,211.70,333.93,59.991,1497141903,"274151322000085","219011344069620",23.00,35.60,0,330.63,338.74,3.2,1.1,0.013,951541.7,951541.7,9277,0,0,0,L,1151911521,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141905,2087949.00
06/10/2017 20:45,2,0.199,ACTIVE,212.61,336.94,59.959,1497141903,"201051344000633","219011344069620",25.80,33.50,0,329.73,344.76,5.3,3.2,0.013,723066.6,723066.6,9361,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141906,2087950.00
06/10/2017 20:45,2,0.189,ACTIVE,212.16,335.14,60.002,1497141903,"201051344000469","219011344069620",25.64,32.80,0,328.52,342.35,5.0,2.9,0.009,726199.7,726199.7,9338,0,0,0,L,1122011218,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141907,2087951.00
06/10/2017 20:45,2,0.201,ACTIVE,211.93,335.14,60.002,1497141903,"201051344000646","219011344069620",25.64,33.80,0,329.13,341.75,5.2,3.1,0.013,721853.6,721853.6,9339,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141908,2087952.00
06/10/2017 20:45,2,0.154,ACTIVE,211.25,334.54,59.996,1497141903,"274151322000052","219011344069620",24.47,36.80,0,330.03,338.74,3.9,1.8,0.013,988474.5,988474.5,9283,0,0,0,L,1151911521,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141909,2087953.00
06/10/2017 20:45,2,0.242,ACTIVE,212.61,336.04,60.012,1497141903,"201051344000585","219011344069620",25.60,33.50,0,330.33,342.65,6.3,4.2,0.009,733976.4,733976.4,9339,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141910,2087954.00
06/10/2017 20:45,2,0.205,ACTIVE,212.38,335.14,60.018,1497141903,"201051344001230","219011344069620",24.49,33.30,0,327.62,341.45,5.1,3.0,0.004,726527.2,726527.2,9344,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141911,2087955.00
06/10/2017 20:45,2,0.186,ACTIVE,212.61,334.84,59.991,1497141903,"201051344000582","219011344069620",24.79,32.80,0,329.73,342.05,4.7,2.6,0.009,716041.7,716041.7,9328,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141911,2087956.00
06/10/2017 20:45,2,0.209,ACTIVE,212.16,335.14,60.002,1497141903,"201051344000955","219011344069620",25.64,33.50,0,327.92,342.35,5.5,3.3,0.013,735192.0,735192.0,9348,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141912,2087957.00
06/10/2017 20:45,2,0.074,ACTIVE,211.70,335.14,60.002,1497141903,"274151322000094","219011344069620",29.26,36.00,0,330.93,378.12,2.2,0.2,0.009,811280.2,811280.2,9522,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141913,2087958.00
06/10/2017 20:45,2,0.230,ACTIVE,211.93,333.93,60.018,1497141903,"201051344000579","219011344069620",25.74,34.80,0,329.13,342.05,6.1,3.9,0.013,744376.3,744376.3,9331,0,0,0,L,1122011218,0,120.88,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141914,2087959.00
06/10/2017 20:45,2,0.207,ACTIVE,212.38,334.84,60.007,1497141903,"201051344000890","219011344069620",25.54,33.80,0,328.52,342.95,5.4,3.3,0.013,729175.5,729175.5,9340,0,0,0,L,1122011218,0,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141915,2087960.00
06/10/2017 20:45,2,0.186,ACTIVE,212.61,335.44,60.007,1497141903,"201051344000438","219011344069620",25.70,33.50,0,330.33,342.35,4.9,2.8,0.009,731883.8,731883.8,9336,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141916,2087961.00
06/10/2017 20:45,2,0.170,ALERT,212.16,297.57,60.012,1497141903,"201051344000417","219011344069620",17.89,33.30,0,296.06,340.25,3.1,1.1,0.000,671224.3,671224.3,9363,0,0,0,L,1122011218,0,121.33,121.33,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141918,2087962.00
06/10/2017 20:45,2,0.139,ACTIVE,211.48,334.54,60.007,1497141903,"274151322000083","219011344069620",23.56,36.00,0,330.33,338.74,3.3,1.3,0.009,978477.7,978477.7,9285,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141919,2087963.00
06/10/2017 20:45,2,0.148,ACTIVE,211.70,334.54,59.981,1497141903,"274151322000076","219011344069620",24.27,36.00,0,331.23,339.04,3.6,1.6,0.009,1043671.5,1043671.5,9279,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141920,2087964.00
06/10/2017 20:45,2,0.213,ACTIVE,211.93,334.54,60.002,1497141903,"201051344000868","219011344069620",25.15,33.00,0,328.52,342.95,5.5,3.3,0.009,724683.9,724683.9,9342,0,0,0,L,1122011218,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141920,2087965.00
06/10/2017 20:45,2,0.137,ACTIVE,211.70,333.93,60.012,1497141903,"274151322000095","219011344069620",23.64,35.60,0,330.33,338.14,3.3,1.2,0.009,1033567.6,1033567.6,9291,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141921,2087966.00
06/10/2017 20:45,2,0.123,ALERT,211.93,306.58,60.002,1497141903,"201051344000988","219011344069620",17.89,33.50,0,294.86,341.15,2.2,0.2,0.000,644338.2,644338.2,9353,0,0,0,L,1122011218,0,120.65,122.01,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141923,2087967.00
06/10/2017 20:45,2,0.189,ACTIVE,212.38,334.84,59.996,1497141903,"201051344001025","219011344069620",25.37,33.00,0,329.43,342.35,4.9,2.8,0.009,731489.2,731489.2,9351,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141924,2087968.00
06/10/2017 20:45,2,0.186,ACTIVE,212.16,333.93,60.007,1497141903,"201051344000458","219011344069620",25.72,34.80,0,327.32,342.05,4.9,2.8,0.009,736600.0,736600.0,9322,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141925,2087969.00
06/10/2017 20:45,2,0.191,ACTIVE,212.83,336.04,59.996,1497141903,"201051344000853","219011344069620",24.55,34.30,0,331.23,342.95,4.8,2.7,0.013,737331.3,737331.3,9333,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141926,2087970.00
06/10/2017 20:45,2,0.145,ACTIVE,212.83,336.04,59.996,1497141903,"201051344000685","219011344069620",26.10,33.50,0,330.63,343.55,3.8,1.8,0.009,731912.9,731912.9,9351,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141927,2087971.00
06/10/2017 20:45,2,0.207,ACTIVE,212.38,335.74,60.002,1497141903,"201051344000917","219011344069620",24.85,33.80,0,329.13,342.95,5.2,3.1,0.018,728514.9,728514.9,9336,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141928,2087972.00
06/10/2017 20:45,2,0.197,ACTIVE,212.61,335.74,59.986,1497141903,"201051344001145","219011344069620",25.13,33.00,0,330.93,342.65,5.0,2.9,0.009,736538.7,736538.7,9333,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141929,2087973.00
06/10/2017 20:45,2,0.172,ACTIVE,212.83,335.74,60.007,1497141903,"201051344000651","219011344069620",25.15,32.60,0,330.33,342.05,4.4,2.3,0.004,725015.2,725015.2,9343,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141930,2087974.00
06/10/2017 20:45,2,0.121,ACTIVE,210.80,333.63,59.996,1497141903,"274151322000088","219011344069620",22.92,35.60,0,329.73,338.14,2.8,0.8,0.004,938245.6,938245.6,9285,0,0,0,L,1151911521,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141930,2087975.00
06/10/2017 20:45,2,0.094,ACTIVE,211.93,333.63,59.991,1497141903,"274151322000068","219011344069620",29.28,36.50,0,331.53,373.61,2.8,0.8,0.000,811751.2,811751.2,9537,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141931,2087976.00
06/10/2017 20:45,2,0.219,ACTIVE,212.38,334.54,60.002,1497141903,"201051344001135","219011344069620",26.54,33.00,0,329.13,341.45,5.9,3.8,0.009,720452.0,720452.0,9330,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141932,2087977.00
06/10/2017 20:45,2,0.209,ACTIVE,212.38,334.54,59.986,1497141903,"201051344001203","219011344069620",25.70,33.30,0,330.33,343.25,5.5,3.4,0.004,729758.9,729758.9,9362,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141934,2087978.00
06/10/2017 20:45,2,0.133,ACTIVE,211.03,333.03,60.007,1497141903,"274151322000054","219011344069620",23.16,36.00,0,329.43,338.44,3.1,1.1,0.004,955487.3,955487.3,9271,0,0,0,L,1151911521,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141935,2087979.00
06/10/2017 20:45,2,0.211,ACTIVE,212.38,333.33,59.996,1497141903,"201051344000867","219011344069620",25.64,34.30,0,329.13,341.45,5.5,3.4,0.013,723568.7,723568.7,9360,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141936,2087980.00
06/10/2017 20:45,2,0.193,ACTIVE,212.38,335.44,59.996,1497141903,"201051344001093","219011344069620",25.54,33.00,0,329.73,342.35,5.0,2.9,0.009,728300.1,728300.1,9351,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141937,2087981.00
06/10/2017 20:45,2,0.184,ACTIVE,212.16,334.54,60.028,1497141903,"201051344000900","219011344069620",25.07,33.50,0,328.82,342.35,4.7,2.6,0.009,745028.8,745028.8,9337,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141938,2087982.00
06/10/2017 20:45,2,0.195,ACTIVE,212.61,334.84,59.965,1497141903,"201051344000648","219011344069620",24.97,33.50,0,329.73,341.75,5.0,2.9,0.009,733618.4,733618.4,9330,0,0,0,L,1122011218,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141939,2087983.00
06/10/2017 20:45,2,0.199,ACTIVE,212.38,334.54,59.991,1497141903,"201051344000569","219011344069620",25.41,34.30,0,329.43,341.75,5.2,3.1,0.013,747251.8,747251.8,9312,0,0,0,L,1122011218,0,120.65,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141940,2087984.00
06/10/2017 20:45,2,0.225,ACTIVE,212.16,334.54,59.986,1497141903,"201051344000983","219011344069620",25.78,34.30,0,327.32,341.75,5.9,3.8,0.009,737788.5,737788.5,9334,0,0,0,L,1122011218,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141941,2087985.00
06/10/2017 20:45,2,0.188,ACTIVE,212.16,334.24,59.996,1497141903,"201051344001158","219011344069620",25.27,33.80,0,328.82,341.15,4.8,2.7,0.013,722951.1,722951.1,9339,0,0,0,L,1122011218,0,120.88,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141942,2087986.00
06/10/2017 20:45,2,0.174,ACTIVE,212.61,335.74,59.970,1497141903,"201051344000576","219011344069620",25.31,33.50,0,329.43,342.35,4.5,2.4,0.009,737489.5,737489.5,9332,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141943,2087987.00
06/10/2017 20:45,2,0.143,ACTIVE,211.48,327.02,59.991,1497141903,"274151322000087","219011344069620",23.34,38.40,0,323.41,338.74,3.4,1.3,0.000,928813.1,928813.1,9424,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141943,2087988.00
06/10/2017 20:45,2,0.197,ACTIVE,212.16,334.24,59.991,1497141903,"201051344000594","219011344069620",25.15,34.30,0,327.92,342.05,5.1,3.0,0.004,739364.9,739364.9,9333,0,0,0,L,1122011218,1,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497141944,2087989.00
06/10/2017 21:00,2,0.143,ACTIVE,212.38,334.54,59.981,1497142803,"201051344000645","219011344069620",25.47,33.30,0,312.29,353.77,3.7,1.6,0.000,736453.5,736453.5,9325,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142804,2087990.00
06/10/2017 21:00,2,0.107,ACTIVE,211.25,333.63,59.975,1497142803,"274151322000085","219011344069620",22.88,35.20,0,330.03,337.24,2.5,0.5,0.000,951542.0,951542.0,9278,0,0,0,L,1151911521,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142805,2087991.00
06/10/2017 21:00,2,0.184,ALERT,212.61,336.04,59.954,1497142803,"201051344000633","219011344069620",24.47,33.00,0,293.96,339.34,4.6,2.5,0.000,723067.3,723067.3,9362,0,0,0,L,1122011218,0,121.78,122.01,0002,32,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142807,2087992.00
06/10/2017 21:00,2,0.176,ACTIVE,211.93,333.63,59.975,1497142803,"201051344000469","219011344069620",24.83,32.40,0,305.38,356.78,4.4,2.3,0.000,726200.5,726200.5,9339,0,0,0,L,1122011218,0,120.65,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142808,2087993.00
06/10/2017 21:00,2,0.180,ACTIVE,211.70,335.14,59.975,1497142803,"201051344000646","219011344069620",25.27,33.00,0,305.38,358.28,4.6,2.5,0.004,721854.3,721854.3,9340,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142809,2087994.00
06/10/2017 21:00,2,0.129,ACTIVE,211.03,333.03,59.975,1497142803,"274151322000052","219011344069620",23.97,35.80,0,329.43,336.94,3.1,1.1,0.000,988474.9,988474.9,9284,0,0,0,L,1151911521,0,120.88,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142810,2087995.00
06/10/2017 21:00,2,0.217,ACTIVE,211.70,333.93,59.975,1497142803,"201051344000585","219011344069620",24.99,33.00,0,311.99,353.17,5.5,3.4,0.000,733977.4,733977.4,9340,0,0,0,L,1122011218,0,120.88,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142811,2087996.00
06/10/2017 21:00,2,0.184,ALERT,211.48,333.03,59.975,1497142803,"201051344001230","219011344069620",23.36,32.80,0,296.06,337.54,4.3,2.3,0.004,726527.9,726527.9,9345,0,0,0,L,1122011218,0,121.33,120.65,0002,29,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142813,2087997.00
06/10/2017 21:00,2,0.160,ACTIVE,212.38,334.84,59.975,1497142803,"201051344000582","219011344069620",24.35,32.40,0,313.50,352.27,4.0,1.9,0.000,716042.3,716042.3,9329,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142813,2087998.00
06/10/2017 21:00,2,0.188,ALERT,211.25,333.33,59.975,1497142803,"201051344000955","219011344069620",24.79,33.00,0,296.06,338.14,4.7,2.6,0.004,735192.8,735192.8,9349,0,0,0,L,1122011218,0,120.88,121.10,0002,29,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142815,2087999.00
06/10/2017 21:00,2,0.055,ACTIVE_NO_POWER,212.16,334.84,59.970,1497142803,"274151322000094","219011344069620",28.23,35.40,0,315.90,348.36,1.6,0.0,0.000,811280.2,811280.2,9523,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142816,2088000.00
06/10/2017 21:00,2,0.209,ACTIVE,211.48,333.33,60.002,1497142803,"201051344000579","219011344069620",25.09,34.00,0,312.29,352.57,5.3,3.2,0.000,744377.2,744377.2,9332,0,0,0,L,1122011218,0,120.65,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142817,2088001.00
06/10/2017 21:00,2,0.186,ALERT,211.70,332.73,59.859,1497142803,"201051344000890","219011344069620",24.45,33.30,0,296.66,337.84,4.6,2.5,0.004,729176.3,729176.3,9341,0,0,0,L,1122011218,0,118.17,120.65,0002,32,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142819,2088002.00
06/10/2017 21:00,2,0.164,ACTIVE,211.70,333.03,59.843,1497142803,"201051344000438","219011344069620",24.85,33.00,0,309.29,356.18,4.2,2.1,0.004,731884.5,731884.5,9337,0,0,0,L,1122011218,0,117.94,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142820,2088003.00
06/10/2017 21:00,2,0.148,ALERT,211.93,296.66,60.007,1497142803,"201051344000417","219011344069620",17.91,32.60,0,293.96,333.93,2.7,0.7,0.000,671224.5,671224.5,9365,0,0,0,L,1122011218,0,121.10,121.33,0002,30,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142821,2088004.00
06/10/2017 21:00,2,0.102,ACTIVE,211.48,333.63,59.949,1497142803,"274151322000083","219011344069620",24.27,35.60,0,320.41,341.15,2.5,0.5,0.000,978478.0,978478.0,9286,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142822,2088005.00
06/10/2017 21:00,2,0.109,ACTIVE,212.38,334.84,59.954,1497142803,"274151322000076","219011344069620",24.33,35.40,0,321.91,339.34,2.7,0.7,0.004,1043671.9,1043671.9,9280,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142823,2088006.00
06/10/2017 21:00,2,0.188,ALERT,212.16,334.54,60.012,1497142803,"201051344000868","219011344069620",24.39,32.60,0,297.26,342.65,4.7,2.6,0.004,724684.7,724684.7,9343,0,0,0,L,1122011218,0,121.10,121.78,0002,29,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142825,2088007.00
06/10/2017 21:00,2,0.102,ACTIVE,211.70,333.93,59.975,1497142803,"274151322000095","219011344069620",23.64,35.00,0,320.71,337.84,2.4,0.4,0.000,1033567.9,1033567.9,9292,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142826,2088008.00
06/10/2017 21:00,2,0.104,ALERT,211.93,297.87,59.965,1497142803,"201051344000988","219011344069620",17.89,32.80,0,282.24,333.33,1.9,0.0,0.000,644338.3,644338.3,9355,0,0,0,L,1122011218,0,121.10,121.78,0002,30,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142828,2088009.00
06/10/2017 21:00,2,0.162,ACTIVE,211.70,333.63,59.970,1497142803,"201051344001025","219011344069620",25.13,32.80,0,317.40,349.26,4.2,2.1,0.004,731489.9,731489.9,9352,0,0,0,L,1122011218,0,121.10,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142829,2088010.00
06/10/2017 21:00,2,0.166,ACTIVE,212.16,334.54,59.970,1497142803,"201051344000458","219011344069620",24.61,34.00,0,309.59,355.28,4.2,2.1,0.000,736600.7,736600.7,9323,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142830,2088011.00
06/10/2017 21:00,2,0.152,ACTIVE,212.61,335.74,59.970,1497142803,"201051344000853","219011344069620",25.03,33.50,0,310.19,356.78,3.9,1.9,0.004,737332.0,737332.0,9334,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142831,2088012.00
06/10/2017 21:00,2,0.131,ALERT,211.93,335.44,59.954,1497142803,"201051344000685","219011344069620",23.68,33.00,0,295.76,338.44,3.2,1.1,0.004,731913.4,731913.4,9352,0,0,0,L,1122011218,0,122.23,121.10,0002,29,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142832,2088013.00
06/10/2017 21:00,2,0.178,ALERT,211.70,334.84,59.933,1497142803,"201051344000917","219011344069620",23.40,33.30,0,295.16,339.04,4.2,2.2,0.000,728515.6,728515.6,9337,0,0,0,L,1122011218,0,121.10,121.33,0002,29,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142834,2088014.00
06/10/2017 21:00,2,0.172,ALERT,211.93,334.84,59.996,1497142803,"201051344001145","219011344069620",24.25,32.60,0,296.66,338.74,4.3,2.2,0.004,736539.4,736539.4,9334,0,0,0,L,1122011218,0,121.55,121.33,0002,31,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142836,2088015.00
06/10/2017 21:00,2,0.148,ACTIVE,211.70,334.84,59.970,1497142803,"201051344000651","219011344069620",24.13,32.20,0,312.29,354.07,3.6,1.6,0.009,725015.8,725015.8,9344,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142837,2088016.00
06/10/2017 21:00,2,0.090,ACTIVE_NO_POWER,211.48,334.24,59.965,1497142803,"274151322000088","219011344069620",21.91,35.20,0,320.71,339.34,2.0,0.0,0.000,938245.8,938245.8,9286,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142838,2088017.00
06/10/2017 21:00,2,0.072,ACTIVE_NO_POWER,212.38,321.91,59.965,1497142803,"274151322000068","219011344069620",26.16,35.80,0,320.11,346.86,1.9,0.0,0.000,811751.3,811751.3,9538,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142839,2088018.00
06/10/2017 21:00,2,0.209,ALERT,211.03,333.03,59.965,1497142803,"201051344001135","219011344069620",24.07,32.80,0,296.06,337.84,5.1,3.0,0.004,720453.0,720453.0,9331,0,0,0,L,1122011218,0,121.10,120.88,0002,31,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142841,2088019.00
06/10/2017 21:00,2,0.170,ACTIVE,211.93,334.24,59.991,1497142803,"201051344000594","219011344069620",24.29,33.80,0,310.49,351.97,4.2,2.1,0.004,739365.6,739365.6,9334,0,0,0,L,1122011218,0,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142842,2088020.00
06/10/2017 21:00,2,0.191,ALERT,211.48,333.63,59.975,1497142803,"201051344001203","219011344069620",23.74,32.80,0,296.36,339.65,4.6,2.5,0.000,729759.7,729759.7,9363,0,0,0,L,1122011218,0,121.78,120.88,0002,29,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142843,2088021.00
06/10/2017 21:00,2,0.098,ACTIVE,211.70,335.14,59.965,1497142803,"274151322000054","219011344069620",22.74,35.40,0,320.71,339.34,2.3,0.3,0.000,955487.6,955487.6,9272,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142844,2088022.00
06/10/2017 21:00,2,0.184,ALERT,212.16,333.03,59.975,1497142803,"201051344000867","219011344069620",24.41,33.50,0,295.16,342.95,4.6,2.5,0.000,723569.5,723569.5,9361,0,0,0,L,1122011218,0,121.55,121.10,0002,29,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142846,2088023.00
06/10/2017 21:00,2,0.172,ALERT,211.93,333.03,59.970,1497142803,"201051344001093","219011344069620",24.21,32.80,0,296.36,339.04,4.2,2.1,0.000,728300.8,728300.8,9352,0,0,0,L,1122011218,0,121.55,121.33,0002,32,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142848,2088024.00
06/10/2017 21:00,2,0.158,ACTIVE,212.16,334.84,59.975,1497142803,"201051344000900","219011344069620",23.56,32.80,0,306.58,357.68,3.8,1.8,0.000,745029.5,745029.5,9338,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142849,2088025.00
06/10/2017 21:00,2,0.164,ACTIVE,212.38,334.84,59.970,1497142803,"201051344000648","219011344069620",24.37,32.80,0,309.89,354.97,4.1,2.0,0.004,733619.1,733619.1,9331,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142850,2088026.00
06/10/2017 21:00,2,0.168,ACTIVE,211.93,333.93,59.970,1497142803,"201051344000569","219011344069620",24.81,33.50,0,311.09,349.86,4.2,2.2,0.000,747252.5,747252.5,9313,0,0,0,L,1122011218,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142851,2088027.00
06/10/2017 21:00,2,0.201,ALERT,212.38,334.84,59.970,1497142803,"201051344000983","219011344069620",24.25,33.50,0,296.36,343.55,5.0,2.9,0.004,737789.4,737789.4,9335,0,0,0,L,1122011218,0,121.55,121.55,0002,32,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142852,2088028.00
06/10/2017 21:00,2,0.166,ALERT,212.16,333.63,59.991,1497142803,"201051344001158","219011344069620",24.13,33.00,0,295.46,343.55,4.1,2.0,0.004,722951.8,722951.8,9340,0,0,0,L,1122011218,0,121.10,121.33,0002,32,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142854,2088029.00
06/10/2017 21:00,2,0.152,ALERT,212.83,336.94,59.970,1497142803,"201051344000576","219011344069620",23.28,32.80,0,295.16,344.45,3.6,1.6,0.000,737490.1,737490.1,9333,0,0,0,L,1122011218,0,121.78,121.55,0002,29,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142856,2088030.00
06/10/2017 21:00,2,0.029,ALERT,211.70,296.36,59.959,1497142803,"274151322000087","219011344069620",27.87,36.80,0,283.14,342.35,0.0,0.0,0.000,928813.4,928813.4,9425,0,0,0,L,1151911521,0,121.33,122.23,0002,34,0,0,0,0,0,0,45,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497142858,2088031.00
06/10/2017 21:15,2,0.184,ALERT,213.06,336.94,59.981,1497143703,"201051344000645","219011344069620",26.04,29.50,0,293.96,347.16,4.9,2.8,0.013,736454.3,736454.3,9326,0,0,0,L,1122011218,0,122.01,122.23,0002,25,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143705,2088032.00
06/10/2017 21:15,2,0.143,ALERT,212.38,336.94,59.975,1497143703,"274151322000085","219011344069620",24.15,33.30,0,266.61,341.15,3.5,1.5,0.013,951542.6,951542.6,9279,0,0,0,L,1151911521,0,122.23,122.01,0002,31,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143707,2088033.00
06/10/2017 21:15,2,0.209,ALERT,213.29,338.74,59.949,1497143703,"201051344000633","219011344069620",26.26,29.80,0,292.46,346.26,5.6,3.4,0.009,723068.3,723068.3,9364,0,0,0,L,1122011218,0,122.23,122.23,0002,28,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143708,2088034.00
06/10/2017 21:15,2,0.207,ALERT,212.83,336.64,59.991,1497143703,"201051344000469","219011344069620",26.14,27.30,0,292.16,355.88,5.5,3.4,0.013,726201.5,726201.5,9340,0,0,0,L,1122011218,0,121.10,122.23,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143710,2088035.00
06/10/2017 21:15,2,0.203,ALERT,211.93,335.74,59.986,1497143703,"201051344000646","219011344069620",26.56,30.30,0,281.33,348.66,5.5,3.4,0.013,721855.4,721855.4,9341,0,0,0,L,1122011218,0,122.01,121.33,0002,26,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143712,2088036.00
06/10/2017 21:15,2,0.160,ALERT,212.38,336.94,59.991,1497143703,"274151322000052","219011344069620",24.65,34.30,0,266.31,348.96,4.0,1.9,0.013,988475.6,988475.6,9285,0,0,0,L,1151911521,0,121.55,122.46,0002,31,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143714,2088037.00
06/10/2017 21:15,2,0.234,ALERT,212.61,336.34,59.959,1497143703,"201051344000585","219011344069620",26.36,29.80,0,281.64,354.97,6.3,4.2,0.013,733978.7,733978.7,9341,0,0,0,L,1122011218,0,121.33,122.01,0002,25,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143716,2088038.00
06/10/2017 21:15,2,0.207,ALERT,212.38,334.84,59.991,1497143703,"201051344001230","219011344069620",24.89,30.00,0,281.94,341.75,5.3,3.2,0.009,726528.9,726528.9,9347,0,0,0,L,1122011218,0,121.78,121.33,0100,26,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497143717,2088039.00
06/10/2017 21:15,2,0.186,ALERT,213.06,336.34,59.996,1497143703,"201051344000582","219011344069620",25.13,29.80,0,282.54,348.66,4.8,2.7,0.009,716043.2,716043.2,9330,0,0,0,L,1122011218,0,122.01,122.23,0002,27,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143719,2088040.00
06/10/2017 21:15,2,0.211,ALERT,212.16,335.14,59.996,1497143703,"201051344000955","219011344069620",26.16,30.30,0,281.94,344.76,5.6,3.5,0.009,735193.9,735193.9,9351,0,0,0,L,1122011218,0,121.10,121.55,0002,26,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143721,2088041.00
06/10/2017 21:15,2,0.072,ALERT,212.61,336.94,59.991,1497143703,"274151322000094","219011344069620",29.30,33.30,0,266.31,389.54,2.1,0.2,0.000,811280.7,811280.7,9524,0,0,0,L,1151911521,0,121.78,122.68,0002,28,0,0,0,0,0,0,77,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497143723,2088042.00
06/10/2017 21:15,2,0.229,ALERT,212.61,336.04,60.002,1497143703,"201051344000579","219011344069620",26.28,30.30,0,277.43,357.98,6.1,4.0,0.013,744378.5,744378.5,9333,0,0,0,L,1122011218,0,121.55,121.55,0002,24,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143725,2088043.00
06/10/2017 21:15,2,0.203,ALERT,212.38,334.54,59.959,1497143703,"201051344000890","219011344069620",25.98,31.00,0,282.84,348.96,5.4,3.3,0.004,729177.4,729177.4,9343,0,0,0,L,1122011218,0,121.78,121.10,0002,29,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143726,2088044.00
06/10/2017 21:15,2,0.186,ALERT,212.61,335.14,59.996,1497143703,"201051344000438","219011344069620",26.38,30.00,0,282.24,344.15,5.0,2.9,0.009,731885.4,731885.4,9338,0,0,0,L,1122011218,0,122.01,121.78,0002,28,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143728,2088045.00
06/10/2017 21:15,2,0.135,ACTIVE,212.61,297.87,59.991,1497143703,"201051344000417","219011344069620",18.98,29.80,0,281.33,305.98,2.6,0.6,0.000,671224.6,671224.6,9367,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143729,2088046.00
06/10/2017 21:15,2,0.125,ALERT,212.61,336.34,59.996,1497143703,"274151322000083","219011344069620",24.33,33.80,0,266.61,340.85,3.1,1.1,0.000,978478.6,978478.6,9287,0,0,0,L,1151911521,0,122.01,122.23,0002,28,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143731,2088047.00
06/10/2017 21:15,2,0.125,ALERT,212.83,336.64,59.991,1497143703,"274151322000076","219011344069620",25.66,33.50,0,266.61,348.96,3.2,1.2,0.009,1043672.6,1043672.6,9281,0,0,0,L,1151911521,0,122.01,122.46,0002,31,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143733,2088048.00
06/10/2017 21:15,2,0.203,ALERT,212.61,336.04,60.002,1497143703,"201051344000868","219011344069620",25.41,28.30,0,294.56,348.66,5.2,3.1,0.009,724685.8,724685.8,9345,0,0,0,L,1122011218,0,121.55,122.23,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143735,2088049.00
06/10/2017 21:15,2,0.115,ALERT,212.16,335.14,59.991,1497143703,"274151322000095","219011344069620",24.43,33.30,0,267.21,340.85,2.9,0.9,0.004,1033568.6,1033568.6,9293,0,0,0,L,1151911521,0,122.01,122.01,0002,29,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143737,2088050.00
