ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 21:15,2,0.043,ALERT,212.61,299.07,59.991,1497143703,"201051344000988","219011344069620",19.54,28.30,0,292.16,341.75,0.9,0.0,0.000,644338.6,644338.6,9357,0,0,0,L,1122011218,0,121.33,122.23,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143739,2088051.00
06/10/2017 21:15,2,0.178,ALERT,212.61,334.84,59.991,1497143703,"201051344001025","219011344069620",25.86,30.00,0,281.64,351.37,4.7,2.6,0.000,731490.8,731490.8,9353,0,0,0,L,1122011218,0,121.55,121.78,0002,26,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143741,2088052.00
06/10/2017 21:15,2,0.182,ALERT,212.38,335.14,59.981,1497143703,"201051344000458","219011344069620",25.88,29.30,0,294.26,349.56,4.8,2.7,0.004,736601.7,736601.7,9324,0,0,0,L,1122011218,0,121.55,121.78,0002,25,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143742,2088053.00
06/10/2017 21:15,2,0.178,ALERT,213.29,336.94,59.991,1497143703,"201051344000853","219011344069620",24.49,28.00,0,293.96,348.66,4.4,2.3,0.009,737332.9,737332.9,9335,0,0,0,L,1122011218,0,122.23,122.01,0002,26,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143744,2088054.00
06/10/2017 21:15,2,0.150,ALERT,213.06,336.64,59.986,1497143703,"201051344000685","219011344069620",24.71,30.00,0,281.94,343.85,3.8,1.7,0.009,731914.1,731914.1,9354,0,0,0,L,1122011218,0,122.68,121.78,0002,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143746,2088055.00
06/10/2017 21:15,2,0.189,ALERT,212.16,335.44,59.975,1497143703,"201051344000917","219011344069620",24.95,30.30,0,280.73,353.47,4.8,2.7,0.000,728516.6,728516.6,9339,0,0,0,L,1122011218,0,121.33,121.78,0002,26,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143748,2088056.00
06/10/2017 21:15,2,0.182,ALERT,212.83,336.04,60.007,1497143703,"201051344001145","219011344069620",24.97,29.30,0,282.84,354.67,4.6,2.5,0.004,736540.4,736540.4,9336,0,0,0,L,1122011218,0,122.01,121.78,0002,28,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143750,2088057.00
06/10/2017 21:15,2,0.162,ALERT,212.61,335.74,59.970,1497143703,"201051344000651","219011344069620",25.17,29.30,0,281.64,348.96,4.2,2.1,0.000,725016.7,725016.7,9345,0,0,0,L,1122011218,0,122.23,121.55,0002,25,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143751,2088058.00
06/10/2017 21:15,2,0.096,ALERT,211.93,336.64,59.959,1497143703,"274151322000088","219011344069620",23.22,32.80,0,266.01,340.55,2.3,0.3,0.004,938246.3,938246.3,9287,0,0,0,L,1151911521,0,122.23,121.78,0002,28,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143753,2088059.00
06/10/2017 21:15,2,0.076,ALERT,213.29,337.84,59.986,1497143703,"274151322000068","219011344069620",28.75,34.00,0,266.01,392.55,2.2,0.2,0.000,811751.9,811751.9,9539,0,0,0,L,1151911521,0,122.46,122.68,0002,32,0,0,0,0,0,0,79,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1497143755,2088060.00
06/10/2017 21:15,2,0.209,ALERT,212.16,334.24,59.928,1497143703,"201051344001135","219011344069620",25.39,29.80,0,282.24,346.26,5.4,3.3,0.000,720454.1,720454.1,9333,0,0,0,L,1122011218,0,121.55,121.55,0002,27,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143757,2088061.00
06/10/2017 21:15,2,0.182,ALERT,212.38,335.44,59.975,1497143703,"201051344000594","219011344069620",25.03,31.00,0,294.26,355.88,4.6,2.5,0.013,739366.6,739366.6,9335,0,0,0,L,1122011218,0,121.55,121.33,0002,26,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143758,2088062.00
06/10/2017 21:15,2,0.189,ALERT,212.83,335.44,59.986,1497143703,"201051344001203","219011344069620",24.65,30.30,0,282.24,348.06,4.8,2.7,0.004,729760.7,729760.7,9365,0,0,0,L,1122011218,0,122.23,121.55,0002,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143760,2088063.00
06/10/2017 21:15,2,0.105,ALERT,212.38,335.44,59.965,1497143703,"274151322000054","219011344069620",23.52,33.30,0,266.31,351.07,2.5,0.5,0.000,955488.2,955488.2,9273,0,0,0,L,1151911521,0,122.01,122.01,0002,30,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143762,2088064.00
06/10/2017 21:15,2,0.189,ALERT,212.61,335.44,59.959,1497143703,"201051344000867","219011344069620",24.73,29.80,0,293.66,366.40,4.8,2.7,0.000,723570.6,723570.6,9363,0,0,0,L,1122011218,0,121.78,121.55,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143764,2088065.00
06/10/2017 21:15,2,0.188,ALERT,212.61,335.74,59.938,1497143703,"201051344001093","219011344069620",24.59,30.00,0,281.94,345.96,4.7,2.6,0.004,728301.8,728301.8,9354,0,0,0,L,1122011218,0,121.78,121.55,0002,28,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143766,2088066.00
06/10/2017 21:15,2,0.148,ALERT,212.61,336.04,59.970,1497143703,"201051344000900","219011344069620",25.27,27.50,0,293.96,347.16,3.8,1.8,0.000,745030.4,745030.4,9339,0,0,0,L,1122011218,0,121.78,121.78,0002,23,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143767,2088067.00
06/10/2017 21:15,2,0.180,ALERT,212.83,335.74,59.975,1497143703,"201051344000648","219011344069620",24.95,28.80,0,293.66,346.26,4.6,2.5,0.000,733620.0,733620.0,9332,0,0,0,L,1122011218,0,121.33,122.23,0002,24,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143769,2088068.00
06/10/2017 21:15,2,0.178,ALERT,212.83,335.74,59.981,1497143703,"201051344000569","219011344069620",25.62,29.00,0,294.56,348.36,4.6,2.5,0.004,747253.6,747253.6,9314,0,0,0,L,1122011218,0,121.33,122.23,0002,24,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143771,2088069.00
06/10/2017 21:15,2,0.201,ALERT,212.83,335.14,59.991,1497143703,"201051344000983","219011344069620",24.79,28.50,0,294.56,354.07,5.0,2.9,0.004,737790.6,737790.6,9337,0,0,0,L,1122011218,0,121.78,121.78,0002,26,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143773,2088070.00
06/10/2017 21:15,2,0.172,ALERT,212.38,334.84,59.965,1497143703,"201051344001158","219011344069620",24.53,28.80,0,293.36,350.17,4.3,2.2,0.000,722952.8,722952.8,9342,0,0,0,L,1122011218,0,121.33,121.55,0002,27,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143775,2088071.00
06/10/2017 21:15,2,0.172,ALERT,213.06,336.64,60.007,1497143703,"201051344000576","219011344069620",23.93,28.30,0,293.96,351.37,4.2,2.1,0.004,737491.0,737491.0,9335,0,0,0,L,1122011218,0,121.78,122.01,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143777,2088072.00
06/10/2017 21:15,2,0.100,ALERT,212.38,315.00,59.975,1497143703,"274151322000087","219011344069620",25.60,35.00,0,266.01,354.97,2.6,0.6,0.000,928814.1,928814.1,9427,0,0,0,L,1151911521,0,122.23,122.46,0002,31,0,0,0,0,0,0,19,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497143778,2088073.00
06/10/2017 21:30,2,0.246,ALERT,213.29,336.94,60.018,1497144603,"201051344000645","219011344069620",26.98,26.50,0,296.66,358.28,6.8,4.6,0.031,736454.9,736454.9,9328,0,0,0,L,1122011218,0,122.01,122.23,0100,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1497144605,2088074.00
06/10/2017 21:30,2,0.217,ALERT,212.61,336.64,59.986,1497144603,"274151322000085","219011344069620",25.37,31.00,0,296.36,348.66,5.6,3.5,0.022,951543.0,951543.0,9281,0,0,0,L,1151911521,0,122.68,122.23,0100,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1497144607,2088075.00
06/10/2017 21:30,2,0.285,ALERT,213.29,338.14,59.986,1497144603,"201051344000633","219011344069620",26.72,26.80,0,294.86,353.17,7.8,5.6,0.031,723069.0,723069.0,9366,0,0,0,L,1122011218,0,122.01,122.46,0100,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497144609,2088076.00
06/10/2017 21:30,2,0.287,ALERT,212.83,336.64,59.986,1497144603,"201051344000469","219011344069620",26.96,24.80,0,295.76,373.01,7.9,5.7,0.040,726202.2,726202.2,9342,0,0,0,L,1122011218,0,121.10,122.46,0100,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1497144610,2088077.00
06/10/2017 21:30,2,0.295,ALERT,212.38,336.94,59.991,1497144603,"201051344000646","219011344069620",26.88,27.30,0,295.76,351.97,8.1,5.9,0.035,721856.1,721856.1,9343,0,0,0,L,1122011218,0,122.01,121.55,0100,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497144612,2088078.00
06/10/2017 21:30,2,0.262,ALERT,212.38,337.84,59.981,1497144603,"274151322000052","219011344069620",25.70,32.00,0,295.76,350.77,6.8,4.6,0.035,988476.2,988476.2,9287,0,0,0,L,1151911521,0,121.55,122.46,0100,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497144614,2088079.00
06/10/2017 21:30,2,0.324,ALERT,213.06,337.54,59.986,1497144603,"201051344000585","219011344069620",27.37,27.30,0,296.06,354.67,9.0,6.8,0.031,733979.6,733979.6,9343,0,0,0,L,1122011218,0,121.55,122.01,0100,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497144616,2088080.00
06/10/2017 21:30,2,0.305,ALERT,212.83,336.34,59.986,1497144603,"201051344001230","219011344069620",26.48,27.30,0,296.36,351.67,8.2,6.0,0.035,726529.6,726529.6,9349,0,0,0,L,1122011218,0,122.23,121.55,0100,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497144618,2088081.00
06/10/2017 21:30,2,0.297,ALERT,213.51,337.84,59.975,1497144603,"201051344000582","219011344069620",26.72,27.50,0,297.26,366.40,8.1,5.9,0.035,716043.8,716043.8,9332,0,0,0,L,1122011218,0,122.23,122.23,0100,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497144620,2088082.00
06/10/2017 21:30,2,0.311,ALERT,212.38,336.04,59.975,1497144603,"201051344000955","219011344069620",27.63,27.80,0,296.36,348.36,8.7,6.5,0.040,735194.7,735194.7,9353,0,0,0,L,1122011218,0,121.33,121.78,0100,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497144621,2088083.00
06/10/2017 21:30,2,0.160,ALERT,212.83,361.59,60.002,1497144603,"274151322000094","219011344069620",33.73,31.30,0,295.76,390.44,5.5,3.4,0.031,811281.0,811281.0,9526,0,0,0,L,1151911521,0,122.01,122.91,0002,26,0,0,0,0,0,0,55,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497144623,2088084.00
06/10/2017 21:30,2,0.350,ALERT,212.83,336.64,59.996,1497144603,"201051344000579","219011344069620",27.33,27.30,0,297.26,352.87,9.7,7.4,0.044,744379.4,744379.4,9335,0,0,0,L,1122011218,0,121.55,122.01,0100,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497144625,2088085.00
06/10/2017 21:30,2,0.328,ALERT,212.61,336.34,59.981,1497144603,"201051344000890","219011344069620",27.37,28.00,0,296.96,353.17,9.1,6.9,0.040,729178.2,729178.2,9345,0,0,0,L,1122011218,0,122.01,121.33,0100,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1497144627,2088086.00
06/10/2017 21:30,2,0.316,ALERT,213.06,337.24,60.002,1497144603,"201051344000438","219011344069620",27.23,27.50,0,296.66,350.17,8.8,6.6,0.040,731886.1,731886.1,9340,0,0,0,L,1122011218,0,122.23,122.01,0100,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497144629,2088087.00
06/10/2017 21:30,2,0.354,ALERT,213.06,336.94,60.002,1497144603,"201051344000417","219011344069620",17.87,27.50,0,296.06,351.37,6.4,4.3,0.027,671225.0,671225.0,9368,0,0,0,L,1122011218,0,121.78,122.01,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497144630,2088088.00
06/10/2017 21:30,2,0.285,ALERT,212.16,337.24,60.018,1497144603,"274151322000083","219011344069620",25.82,31.80,0,296.36,361.59,7.5,5.3,0.040,978479.1,978479.1,9289,0,0,0,L,1151911521,0,121.78,122.01,0100,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497144632,2088089.00
06/10/2017 21:30,2,0.287,ALERT,213.06,338.44,59.954,1497144603,"274151322000076","219011344069620",26.92,31.50,0,295.76,350.77,7.9,5.7,0.040,1043673.1,1043673.1,9283,0,0,0,L,1151911521,0,122.46,122.68,0100,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1497144634,2088090.00
06/10/2017 21:30,2,0.344,ALERT,212.61,336.64,59.981,1497144603,"201051344000868","219011344069620",27.45,25.50,0,297.57,354.97,9.6,7.3,0.044,724686.6,724686.6,9347,0,0,0,L,1122011218,0,121.33,122.23,0100,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497144636,2088091.00
06/10/2017 21:30,2,0.285,ALERT,212.38,336.94,59.996,1497144603,"274151322000095","219011344069620",26.52,31.30,0,297.26,361.89,7.7,5.5,0.044,1033569.0,1033569.0,9295,0,0,0,L,1151911521,0,122.23,122.01,0100,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497144638,2088092.00
06/10/2017 21:30,2,0.309,ALERT,212.83,338.14,59.996,1497144603,"201051344000988","219011344069620",17.91,25.80,0,294.56,365.80,5.6,3.5,0.027,644338.9,644338.9,9359,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497144639,2088093.00
06/10/2017 21:30,2,0.348,ALERT,212.83,336.34,59.986,1497144603,"201051344001025","219011344069620",26.76,27.30,0,296.06,355.28,9.4,7.2,0.049,731491.6,731491.6,9355,0,0,0,L,1122011218,0,121.78,122.01,0100,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497144641,2088094.00
06/10/2017 21:30,2,0.342,ACTIVE,212.83,336.94,60.018,1497144603,"201051344000458","219011344069620",27.10,26.50,0,296.96,356.78,9.4,7.1,0.049,736602.4,736602.4,9326,0,0,0,L,1122011218,0,121.78,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497144643,2088095.00
06/10/2017 21:30,2,0.338,ALERT,213.51,338.44,59.944,1497144603,"201051344000853","219011344069620",27.29,25.50,0,296.96,354.07,9.3,7.1,0.044,737333.6,737333.6,9337,0,0,0,L,1122011218,0,122.23,122.46,0100,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497144645,2088096.00
06/10/2017 21:30,2,0.316,ALERT,213.06,338.14,60.012,1497144603,"201051344000685","219011344069620",26.70,27.00,0,296.36,350.77,8.6,6.4,0.049,731914.7,731914.7,9356,0,0,0,L,1122011218,0,122.68,121.55,0100,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497144647,2088097.00
06/10/2017 21:30,2,0.350,ALERT,212.83,338.14,59.986,1497144603,"201051344000917","219011344069620",26.62,27.50,0,295.16,354.97,9.5,7.2,0.049,728517.4,728517.4,9341,0,0,0,L,1122011218,0,121.78,122.23,0100,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1497144649,2088098.00
06/10/2017 21:30,2,0.348,ALERT,213.06,337.24,59.975,1497144603,"201051344001145","219011344069620",26.76,26.50,0,296.66,362.49,9.5,7.2,0.049,736541.1,736541.1,9338,0,0,0,L,1122011218,0,122.01,121.78,0100,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1497144651,2088099.00
06/10/2017 21:30,2,0.338,ALERT,213.06,337.54,59.986,1497144603,"201051344000651","219011344069620",26.64,26.50,0,295.76,356.48,9.2,6.9,0.044,725017.4,725017.4,9347,0,0,0,L,1122011218,0,122.46,121.55,0100,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497144653,2088100.00
06/10/2017 21:30,2,0.285,ALERT,211.93,336.94,59.975,1497144603,"274151322000088","219011344069620",25.13,30.80,0,296.06,348.66,7.2,5.1,0.044,938246.7,938246.7,9289,0,0,0,L,1151911521,0,122.46,122.01,0100,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497144655,2088101.00
06/10/2017 21:30,2,0.207,ALERT,213.06,377.52,59.986,1497144603,"274151322000068","219011344069620",35.40,31.80,0,295.76,398.86,7.4,5.2,0.031,811752.3,811752.3,9541,0,0,0,L,1151911521,0,122.68,122.46,0002,29,0,0,0,0,0,0,54,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1497144656,2088102.00
06/10/2017 21:30,2,0.375,ALERT,212.83,336.04,59.975,1497144603,"201051344001135","219011344069620",27.73,27.30,0,296.36,353.47,10.6,8.3,0.049,720455.1,720455.1,9335,0,0,0,L,1122011218,0,122.01,121.78,0100,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1497144658,2088103.00
06/10/2017 21:30,2,0.359,ALERT,212.61,337.54,59.986,1497144603,"201051344000594","219011344069620",27.55,28.30,0,296.36,350.17,10.1,7.8,0.053,739367.4,739367.4,9337,0,0,0,L,1122011218,0,121.55,121.55,0100,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1497144660,2088104.00
06/10/2017 21:30,2,0.361,ALERT,213.06,336.64,59.981,1497144603,"201051344001203","219011344069620",27.41,27.80,0,296.36,354.67,10.1,7.8,0.049,729761.5,729761.5,9367,0,0,0,L,1122011218,0,122.46,121.78,0100,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497144662,2088105.00
06/10/2017 21:30,2,0.307,ALERT,212.61,338.44,59.981,1497144603,"274151322000054","219011344069620",26.28,31.30,0,296.36,349.56,8.2,5.9,0.044,955488.6,955488.6,9275,0,0,0,L,1151911521,0,122.46,122.01,0100,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1497144664,2088106.00
06/10/2017 21:30,2,0.381,ALERT,213.06,336.94,59.954,1497144603,"201051344000867","219011344069620",27.02,27.30,0,296.36,355.88,10.5,8.2,0.057,723571.4,723571.4,9365,0,0,0,L,1122011218,0,122.01,122.01,0100,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497144665,2088107.00
06/10/2017 21:30,2,0.365,ALERT,212.83,337.54,59.986,1497144603,"201051344001093","219011344069620",27.67,27.50,0,296.36,352.57,10.3,8.0,0.049,728302.6,728302.6,9356,0,0,0,L,1122011218,0,122.01,121.78,0100,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1497144667,2088108.00
06/10/2017 21:30,2,0.346,ALERT,212.83,338.14,59.996,1497144603,"201051344000900","219011344069620",27.51,25.00,0,296.36,357.98,9.6,7.4,0.057,745031.0,745031.0,9341,0,0,0,L,1122011218,0,121.78,122.01,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497144669,2088109.00
06/10/2017 21:30,2,0.383,ALERT,213.06,337.54,59.944,1497144603,"201051344000648","219011344069620",26.80,26.00,0,296.66,351.97,10.4,8.1,0.053,733620.8,733620.8,9334,0,0,0,L,1122011218,0,121.33,122.46,0100,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497144671,2088110.00
06/10/2017 21:30,2,0.400,ALERT,212.83,337.24,59.996,1497144603,"201051344000569","219011344069620",26.60,26.30,0,297.26,348.36,10.8,8.5,0.062,747254.4,747254.4,9316,0,0,0,L,1122011218,0,121.10,122.23,0100,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497144673,2088111.00
06/10/2017 21:30,2,0.408,ALERT,213.06,337.54,59.996,1497144603,"201051344000983","219011344069620",27.14,25.80,0,297.26,357.38,11.3,8.9,0.062,737791.5,737791.5,9339,0,0,0,L,1122011218,0,121.78,122.01,0100,24,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497144674,2088112.00
06/10/2017 21:30,2,0.391,ALERT,212.83,337.54,59.959,1497144603,"201051344001158","219011344069620",26.74,26.00,0,296.06,355.28,10.6,8.3,0.062,722953.6,722953.6,9344,0,0,0,L,1122011218,0,121.33,121.78,0100,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497144676,2088113.00
06/10/2017 21:30,2,0.385,ALERT,213.29,339.34,59.986,1497144603,"201051344000576","219011344069620",27.04,25.50,0,296.36,353.77,10.5,8.2,0.062,737491.7,737491.7,9337,0,0,0,L,1122011218,0,121.78,122.01,0100,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1497144678,2088114.00
06/10/2017 21:30,2,0.348,ALERT,212.83,338.74,59.981,1497144603,"274151322000087","219011344069620",26.10,32.80,0,295.76,355.28,9.2,6.9,0.040,928814.6,928814.6,9429,0,0,0,L,1151911521,0,122.23,122.46,0002,28,0,0,0,0,0,0,34,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497144680,2088115.00
06/10/2017 21:45,2,0.172,ALERT,213.51,336.94,59.975,1497145503,"201051344000645","219011344069620",25.70,25.50,0,298.77,364.89,4.5,2.4,0.009,736455.9,736455.9,9330,0,0,0,L,1122011218,0,122.23,122.23,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145505,2088116.00
06/10/2017 21:45,2,0.123,ALERT,212.83,336.94,59.991,1497145503,"274151322000085","219011344069620",24.25,29.30,0,297.57,350.47,3.0,1.0,0.009,951543.7,951543.7,9283,0,0,0,L,1151911521,0,122.68,122.46,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145507,2088117.00
06/10/2017 21:45,2,0.203,ALERT,213.51,338.44,59.965,1497145503,"201051344000633","219011344069620",25.60,25.30,0,296.96,354.67,5.3,3.2,0.004,723070.2,723070.2,9368,0,0,0,L,1122011218,0,122.23,122.46,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145509,2088118.00
06/10/2017 21:45,2,0.195,ALERT,213.06,336.34,59.975,1497145503,"201051344000469","219011344069620",26.52,24.30,0,297.87,352.87,5.3,3.2,0.009,726203.4,726203.4,9344,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145511,2088119.00
06/10/2017 21:45,2,0.203,ALERT,212.83,336.34,59.981,1497145503,"201051344000646","219011344069620",25.78,26.00,0,297.26,349.86,5.3,3.2,0.009,721857.3,721857.3,9345,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145513,2088120.00
06/10/2017 21:45,2,0.143,ALERT,212.61,336.94,59.975,1497145503,"274151322000052","219011344069620",25.35,30.30,0,297.26,351.97,3.7,1.6,0.013,988477.0,988477.0,9289,0,0,0,L,1151911521,0,122.01,122.46,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145515,2088121.00
06/10/2017 21:45,2,0.225,ALERT,213.06,336.64,59.949,1497145503,"201051344000585","219011344069620",26.26,26.30,0,297.87,354.37,6.0,3.9,0.000,733980.9,733980.9,9345,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145516,2088122.00
06/10/2017 21:45,2,0.207,ALERT,213.06,335.74,59.975,1497145503,"201051344001230","219011344069620",24.29,26.00,0,297.87,354.67,5.1,3.0,0.004,726530.7,726530.7,9351,0,0,0,L,1122011218,0,122.23,121.55,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145518,2088123.00
06/10/2017 21:45,2,0.184,ALERT,213.29,336.34,59.975,1497145503,"201051344000582","219011344069620",26.20,26.00,0,298.77,351.67,4.9,2.8,0.009,716044.9,716044.9,9334,0,0,0,L,1122011218,0,122.23,122.23,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145520,2088124.00
06/10/2017 21:45,2,0.211,ALERT,212.61,335.14,59.975,1497145503,"201051344000955","219011344069620",26.22,26.30,0,298.17,354.67,5.6,3.5,0.009,735195.9,735195.9,9355,0,0,0,L,1122011218,0,121.55,121.78,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145522,2088125.00
06/10/2017 21:45,2,0.072,ALERT,212.83,336.94,59.981,1497145503,"274151322000094","219011344069620",29.24,29.50,0,296.36,407.27,2.1,0.1,0.009,811281.4,811281.4,9528,0,0,0,L,1151911521,0,122.01,122.91,0002,24,0,0,0,0,0,0,65,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145524,2088126.00
06/10/2017 21:45,2,0.230,ALERT,213.29,336.34,59.981,1497145503,"201051344000579","219011344069620",26.76,26.00,0,299.67,356.48,6.3,4.1,0.009,744380.8,744380.8,9337,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145525,2088127.00
06/10/2017 21:45,2,0.209,ALERT,212.83,334.84,59.975,1497145503,"201051344000890","219011344069620",26.06,26.50,0,299.07,353.77,5.5,3.4,0.004,729179.4,729179.4,9347,0,0,0,L,1122011218,0,122.23,121.33,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145527,2088128.00
06/10/2017 21:45,2,0.197,ALERT,213.29,336.64,59.959,1497145503,"201051344000438","219011344069620",26.52,26.00,0,298.47,352.87,5.3,3.2,0.009,731887.2,731887.2,9342,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145529,2088129.00
06/10/2017 21:45,2,0.143,ALERT,213.06,298.47,59.981,1497145503,"201051344000417","219011344069620",19.14,25.80,0,295.16,341.75,2.8,0.8,0.000,671225.6,671225.6,9370,0,0,0,L,1122011218,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145531,2088130.00
06/10/2017 21:45,2,0.131,ALERT,212.61,336.64,59.996,1497145503,"274151322000083","219011344069620",24.85,30.00,0,297.26,343.25,3.3,1.3,0.009,978479.7,978479.7,9291,0,0,0,L,1151911521,0,122.01,122.46,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145533,2088131.00
06/10/2017 21:45,2,0.133,ACTIVE,213.29,337.84,59.981,1497145503,"274151322000076","219011344069620",25.82,29.80,0,313.20,355.28,3.5,1.4,0.009,1043673.8,1043673.8,9285,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145533,2088132.00
06/10/2017 21:45,2,0.205,ALERT,212.83,336.34,59.949,1497145503,"201051344000868","219011344069620",26.40,24.80,0,299.67,353.77,5.5,3.4,0.009,724687.8,724687.8,9349,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145535,2088133.00
06/10/2017 21:45,2,0.127,ALERT,212.16,336.04,59.959,1497145503,"274151322000095","219011344069620",25.35,29.50,0,298.47,350.77,3.2,1.2,0.009,1033569.6,1033569.6,9297,0,0,0,L,1151911521,0,122.46,122.01,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145537,2088134.00
06/10/2017 21:45,2,0.152,ALERT,213.06,340.25,59.991,1497145503,"201051344000988","219011344069620",18.01,24.50,0,296.06,344.45,2.8,0.7,0.000,644339.3,644339.3,9361,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145539,2088135.00
06/10/2017 21:45,2,0.199,ALERT,212.83,335.74,59.991,1497145503,"201051344001025","219011344069620",25.56,25.80,0,297.87,356.18,5.2,3.1,0.013,731492.6,731492.6,9357,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145541,2088136.00
06/10/2017 21:45,2,0.199,ALERT,212.83,336.04,59.986,1497145503,"201051344000458","219011344069620",26.36,25.80,0,299.07,354.37,5.3,3.2,0.009,736603.5,736603.5,9327,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497145543,2088137.00
06/10/2017 21:45,2,0.203,ALERT,213.51,337.84,59.991,1497145503,"201051344000853","219011344069620",25.17,24.80,0,299.07,354.37,5.2,3.1,0.009,737334.6,737334.6,9339,0,0,0,L,1122011218,0,122.46,122.46,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145545,2088138.00
06/10/2017 21:45,2,0.170,ALERT,213.51,337.54,60.002,1497145503,"201051344000685","219011344069620",26.10,25.80,0,297.87,354.07,4.5,2.4,0.009,731915.6,731915.6,9358,0,0,0,L,1122011218,0,122.91,122.01,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145546,2088139.00
06/10/2017 21:45,2,0.203,ALERT,213.06,336.34,60.007,1497145503,"201051344000917","219011344069620",26.04,26.30,0,296.96,358.58,5.4,3.3,0.004,728518.4,728518.4,9343,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145548,2088140.00
06/10/2017 21:45,2,0.197,ALERT,213.29,336.94,59.996,1497145503,"201051344001145","219011344069620",26.22,25.30,0,298.47,361.29,5.2,3.1,0.009,736542.2,736542.2,9340,0,0,0,L,1122011218,0,122.23,122.01,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145550,2088141.00
06/10/2017 21:45,2,0.193,ALERT,213.51,336.64,59.996,1497145503,"201051344000651","219011344069620",25.76,25.30,0,297.57,357.08,5.1,3.0,0.009,725018.3,725018.3,9349,0,0,0,L,1122011218,0,122.68,121.78,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145552,2088142.00
06/10/2017 21:45,2,0.121,ALERT,212.16,336.04,60.012,1497145503,"274151322000088","219011344069620",23.64,29.00,0,297.57,345.96,2.9,0.9,0.009,938247.2,938247.2,9291,0,0,0,L,1151911521,0,122.46,122.01,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145554,2088143.00
06/10/2017 21:45,2,0.098,ALERT,213.51,337.24,59.991,1497145503,"274151322000068","219011344069620",29.72,30.00,0,296.36,391.94,2.9,0.8,0.009,811752.8,811752.8,9543,0,0,0,L,1151911521,0,122.68,122.91,0002,26,0,0,0,0,0,0,60,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145555,2088144.00
06/10/2017 21:45,2,0.229,ACTIVE,212.83,336.04,59.991,1497145503,"201051344001135","219011344069620",26.38,25.80,0,310.79,359.18,6.2,4.0,0.013,720456.3,720456.3,9337,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145556,2088145.00
06/10/2017 21:45,2,0.209,ALERT,213.06,336.64,59.996,1497145503,"201051344000594","219011344069620",26.46,26.50,0,298.77,354.07,5.6,3.5,0.009,739368.5,739368.5,9339,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145558,2088146.00
06/10/2017 21:45,2,0.211,ALERT,213.29,336.34,60.023,1497145503,"201051344001203","219011344069620",26.32,26.30,0,298.17,353.77,5.6,3.5,0.009,729762.6,729762.6,9369,0,0,0,L,1122011218,0,122.68,121.78,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145560,2088147.00
06/10/2017 21:45,2,0.137,ALERT,212.38,336.64,60.002,1497145503,"274151322000054","219011344069620",24.45,29.30,0,297.57,356.48,3.4,1.3,0.009,955489.2,955489.2,9277,0,0,0,L,1151911521,0,122.23,122.01,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145562,2088148.00
06/10/2017 21:45,2,0.215,ALERT,213.29,336.04,60.002,1497145503,"201051344000867","219011344069620",26.06,26.00,0,298.77,351.67,5.7,3.6,0.009,723572.5,723572.5,9367,0,0,0,L,1122011218,0,122.23,122.01,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145563,2088149.00
06/10/2017 21:45,2,0.217,ALERT,213.06,336.64,59.986,1497145503,"201051344001093","219011344069620",25.96,26.30,0,297.87,358.88,5.7,3.6,0.000,728303.7,728303.7,9358,0,0,0,L,1122011218,0,122.23,122.01,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145565,2088150.00
06/10/2017 21:45,2,0.184,ALERT,212.83,336.94,59.996,1497145503,"201051344000900","219011344069620",25.68,24.50,0,298.77,353.17,4.8,2.7,0.013,745031.9,745031.9,9343,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145567,2088151.00
06/10/2017 21:45,2,0.209,ALERT,213.29,336.94,60.002,1497145503,"201051344000648","219011344069620",26.46,24.80,0,298.47,354.97,5.7,3.5,0.009,733621.9,733621.9,9336,0,0,0,L,1122011218,0,121.55,122.46,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145569,2088152.00
06/10/2017 21:45,2,0.213,ALERT,213.29,336.34,59.996,1497145503,"201051344000569","219011344069620",26.24,25.30,0,299.67,353.17,5.7,3.6,0.013,747255.4,747255.4,9318,0,0,0,L,1122011218,0,121.55,122.46,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145570,2088153.00
06/10/2017 21:45,2,0.234,ALERT,213.06,336.04,60.002,1497145503,"201051344000983","219011344069620",26.00,25.00,0,299.37,354.67,6.2,4.1,0.013,737792.6,737792.6,9341,0,0,0,L,1122011218,0,121.78,122.01,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145572,2088154.00
06/10/2017 21:45,2,0.203,ALERT,213.06,336.64,60.002,1497145503,"201051344001158","219011344069620",26.08,25.00,0,298.17,353.47,5.4,3.3,0.013,722954.6,722954.6,9346,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145574,2088155.00
06/10/2017 21:45,2,0.207,ALERT,213.51,337.84,60.002,1497145503,"201051344000576","219011344069620",26.38,24.80,0,298.77,352.57,5.6,3.4,0.009,737492.7,737492.7,9339,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145576,2088156.00
06/10/2017 21:45,2,0.156,ALERT,212.83,336.64,59.996,1497145503,"274151322000087","219011344069620",24.27,30.50,0,296.36,343.85,3.9,1.8,0.004,928815.1,928815.1,9431,0,0,0,L,1151911521,0,122.23,122.46,0002,28,0,0,0,0,0,0,58,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497145578,2088157.00
06/10/2017 22:00,2,0.043,ALERT,212.83,297.26,59.970,1497146404,"201051344000645","219011344069620",26.36,24.80,0,295.46,342.65,1.2,0.0,0.000,736456.4,736456.4,9332,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497146406,2088158.00
06/10/2017 22:00,2,0.020,ALERT,212.16,296.66,59.970,1497146404,"274151322000085","219011344069620",24.97,27.80,0,292.76,353.17,0.0,0.0,0.000,951543.9,951543.9,9285,0,0,0,L,1151911521,0,122.46,122.23,0100,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497146407,2088159.00
06/10/2017 22:00,2,0.066,ALERT,213.06,297.26,59.965,1497146404,"201051344000633","219011344069620",26.04,24.50,0,293.66,342.35,1.8,0.0,0.000,723070.8,723070.8,9370,0,0,0,L,1122011218,0,121.78,122.46,0100,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497146409,2088160.00
06/10/2017 22:00,2,0.070,ALERT,212.61,297.26,59.959,1497146404,"201051344000469","219011344069620",25.74,23.80,0,294.56,340.85,1.8,0.0,0.000,726204.0,726204.0,9346,0,0,0,L,1122011218,0,120.88,122.46,0100,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1497146411,2088161.00
06/10/2017 22:00,2,0.064,ALERT,212.61,297.87,59.970,1497146404,"201051344000646","219011344069620",25.66,25.30,0,296.06,339.95,1.7,0.0,0.000,721857.9,721857.9,9347,0,0,0,L,1122011218,0,122.01,121.55,0100,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497146413,2088162.00
06/10/2017 22:00,2,0.043,ALERT,211.93,297.57,59.965,1497146404,"274151322000052","219011344069620",25.01,28.50,0,293.06,341.45,0.0,0.0,0.000,988477.3,988477.3,9291,0,0,0,L,1151911521,0,121.33,122.46,0100,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497146415,2088163.00
06/10/2017 22:00,2,0.098,ALERT,213.06,298.17,59.970,1497146404,"201051344000585","219011344069620",26.02,25.30,0,296.36,340.55,2.6,0.6,0.000,733981.7,733981.7,9347,0,0,0,L,1122011218,0,121.33,122.23,0100,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1497146416,2088164.00
06/10/2017 22:00,2,0.072,ALERT,213.06,298.77,59.922,1497146404,"201051344001230","219011344069620",25.37,25.00,0,296.96,339.04,1.9,0.0,0.000,726531.3,726531.3,9353,0,0,0,L,1122011218,0,122.01,121.78,0100,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497146418,2088165.00
06/10/2017 22:00,2,0.057,ALERT,213.51,299.07,59.996,1497146404,"201051344000582","219011344069620",25.72,25.00,0,297.57,340.25,1.5,0.0,0.000,716045.4,716045.4,9336,0,0,0,L,1122011218,0,122.01,122.23,0100,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1497146420,2088166.00
06/10/2017 22:00,2,0.078,ALERT,212.61,298.17,59.944,1497146404,"201051344000955","219011344069620",25.84,25.30,0,296.96,338.74,2.0,0.1,0.000,735196.5,735196.5,9357,0,0,0,L,1122011218,0,121.33,122.01,0100,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497146422,2088167.00
06/10/2017 22:00,2,0.000,ALERT,212.38,296.36,59.965,1497146404,"274151322000094","219011344069620",0.00,27.80,0,291.25,381.73,0.0,0.0,0.000,811281.5,811281.5,9530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,82,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1497146424,2088168.00
06/10/2017 22:00,2,0.090,ALERT,212.83,298.47,59.975,1497146404,"201051344000579","219011344069620",26.16,25.00,0,296.06,340.25,2.4,0.4,0.000,744381.5,744381.5,9339,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497146425,2088169.00
06/10/2017 22:00,2,0.088,ALERT,212.61,298.17,59.975,1497146404,"201051344000890","219011344069620",25.92,25.80,0,297.26,339.95,2.3,0.3,0.000,729180.0,729180.0,9349,0,0,0,L,1122011218,0,122.01,121.33,0100,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497146427,2088170.00
06/10/2017 22:00,2,0.070,ALERT,213.06,297.87,59.981,1497146404,"201051344000438","219011344069620",25.82,25.30,0,297.26,340.25,1.9,0.0,0.000,731887.8,731887.8,9344,0,0,0,L,1122011218,0,122.01,122.01,0100,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497146429,2088171.00
06/10/2017 22:00,2,0.096,ALERT,213.29,297.57,59.986,1497146404,"201051344000417","219011344069620",16.32,25.00,0,296.06,302.37,1.6,0.0,0.000,671225.7,671225.7,9372,0,0,0,L,1122011218,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497146431,2088172.00
06/10/2017 22:00,2,0.020,ALERT,212.16,297.26,59.975,1497146404,"274151322000083","219011344069620",24.49,28.30,0,293.06,348.96,0.0,0.0,0.000,978480.0,978480.0,9293,0,0,0,L,1151911521,0,121.78,122.46,0100,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1497146433,2088173.00
06/10/2017 22:00,2,0.018,ALERT,212.83,296.36,59.975,1497146404,"274151322000076","219011344069620",25.64,28.00,0,292.76,341.15,0.0,0.0,0.000,1043674.1,1043674.1,9286,0,0,0,L,1151911521,0,122.23,122.68,0100,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1497146435,2088174.00
06/10/2017 22:00,2,0.080,ALERT,212.61,298.47,59.991,1497146404,"201051344000868","219011344069620",25.41,24.30,0,296.36,340.55,2.1,0.1,0.000,724688.4,724688.4,9351,0,0,0,L,1122011218,0,121.10,122.46,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1497146437,2088175.00
06/10/2017 22:00,2,0.012,ALERT,212.38,297.87,59.991,1497146404,"274151322000095","219011344069620",24.71,27.80,0,294.86,343.85,0.0,0.0,0.000,1033569.9,1033569.9,9299,0,0,0,L,1151911521,0,122.23,122.23,0100,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497146439,2088176.00
06/10/2017 22:00,2,0.045,ALERT,212.38,297.87,59.996,1497146404,"201051344000988","219011344069620",16.64,24.30,0,293.36,340.85,0.8,0.0,0.000,644339.5,644339.5,9363,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1497146440,2088177.00
06/10/2017 22:00,2,0.062,ALERT,212.16,296.36,59.996,1497146404,"201051344001025","219011344069620",25.84,25.00,0,295.16,355.28,1.7,0.0,0.000,731493.2,731493.2,9359,0,0,0,L,1122011218,0,121.10,121.78,0100,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497146442,2088178.00
06/10/2017 22:00,2,0.066,ALERT,212.16,297.26,59.954,1497146404,"201051344000458","219011344069620",25.31,25.00,0,295.46,342.65,1.7,0.0,0.000,736604.0,736604.0,9329,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1497146444,2088179.00
06/10/2017 22:00,2,0.055,ALERT,212.61,296.96,59.986,1497146404,"201051344000853","219011344069620",25.84,24.30,0,295.46,342.05,1.5,0.0,0.000,737335.1,737335.1,9341,0,0,0,L,1122011218,0,121.55,122.01,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497146446,2088180.00
06/10/2017 22:00,2,0.029,ALERT,213.51,298.47,59.996,1497146404,"201051344000685","219011344069620",25.29,25.00,0,295.46,340.85,0.8,0.0,0.000,731916.0,731916.0,9360,0,0,0,L,1122011218,0,122.68,122.01,0100,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1497146448,2088181.00
06/10/2017 22:00,2,0.068,ALERT,213.29,297.87,60.002,1497146404,"201051344000917","219011344069620",24.89,25.50,0,294.26,340.85,1.7,0.0,0.000,728519.0,728519.0,9345,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1497146449,2088182.00
06/10/2017 22:00,2,0.068,ALERT,213.29,298.47,60.018,1497146404,"201051344001145","219011344069620",25.25,24.50,0,296.06,340.85,1.8,0.0,0.000,736542.7,736542.7,9342,0,0,0,L,1122011218,0,122.01,122.01,0100,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497146451,2088183.00
06/10/2017 22:00,2,0.049,ALERT,213.29,297.57,60.002,1497146404,"201051344000651","219011344069620",25.37,24.50,0,295.16,364.89,1.3,0.0,0.000,725018.8,725018.8,9351,0,0,0,L,1122011218,0,122.46,121.78,0100,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497146453,2088184.00
06/10/2017 22:00,2,0.000,ALERT,211.93,296.66,59.970,1497146404,"274151322000088","219011344069620",0.00,27.50,0,292.16,340.25,0.0,0.0,0.000,938247.4,938247.4,9293,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497146455,2088185.00
06/10/2017 22:00,2,0.000,ALERT,212.61,296.06,59.986,1497146404,"274151322000068","219011344069620",0.00,28.30,0,291.55,374.21,0.0,0.0,0.000,811753.0,811753.0,9545,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,83,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1497146457,2088186.00
06/10/2017 22:00,2,0.100,ALERT,212.83,298.17,60.018,1497146404,"201051344001135","219011344069620",23.20,25.00,0,295.46,353.17,2.4,0.3,0.000,720457.0,720457.0,9338,0,0,0,L,1122011218,0,121.78,122.01,0100,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497146458,2088187.00
06/10/2017 22:00,2,0.068,ALERT,212.38,298.47,60.002,1497146404,"201051344000594","219011344069620",24.09,25.50,0,295.16,361.89,1.8,0.0,0.000,739369.0,739369.0,9341,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497146460,2088188.00
06/10/2017 22:00,2,0.072,ALERT,213.06,298.17,60.002,1497146404,"201051344001203","219011344069620",24.79,25.30,0,295.46,368.20,1.8,0.0,0.000,729763.2,729763.2,9371,0,0,0,L,1122011218,0,122.23,121.78,0100,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1497146462,2088189.00
06/10/2017 22:00,2,0.000,ALERT,212.16,297.87,60.018,1497146404,"274151322000054","219011344069620",0.00,27.80,0,293.06,340.55,0.0,0.0,0.000,955489.4,955489.4,9279,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497146464,2088190.00
06/10/2017 22:00,2,0.076,ALERT,212.61,297.26,60.002,1497146404,"201051344000867","219011344069620",24.67,25.30,0,295.16,346.56,1.9,0.0,0.000,723573.1,723573.1,9369,0,0,0,L,1122011218,0,121.55,122.01,0100,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497146466,2088191.00
06/10/2017 22:00,2,0.092,ALERT,213.06,298.17,59.996,1497146404,"201051344001093","219011344069620",23.14,25.30,0,295.46,339.95,2.0,0.0,0.000,728304.3,728304.3,9360,0,0,0,L,1122011218,0,121.78,122.01,0100,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1497146468,2088192.00
06/10/2017 22:00,2,0.045,ALERT,212.38,297.87,59.996,1497146404,"201051344000900","219011344069620",24.89,24.30,0,295.16,356.48,1.2,0.0,0.000,745032.3,745032.3,9345,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1497146469,2088193.00
