ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 22:00,2,0.068,ALERT,212.83,297.26,59.991,1497146404,"201051344000648","219011344069620",25.33,24.00,0,295.16,361.29,1.8,0.0,0.000,733622.4,733622.4,9338,0,0,0,L,1122011218,0,121.10,122.46,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1497146471,2088194.00
06/10/2017 22:00,2,0.072,ALERT,212.38,298.17,59.991,1497146404,"201051344000569","219011344069620",25.50,24.80,0,296.06,344.76,1.9,0.0,0.000,747256.0,747256.0,9320,0,0,0,L,1122011218,0,120.88,122.23,0100,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497146473,2088195.00
06/10/2017 22:00,2,0.088,ALERT,212.61,298.17,59.965,1497146404,"201051344000983","219011344069620",25.13,24.50,0,295.76,350.47,2.2,0.2,0.000,737793.3,737793.3,9343,0,0,0,L,1122011218,0,121.33,122.01,0100,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497146475,2088196.00
06/10/2017 22:00,2,0.059,ALERT,212.38,297.26,60.002,1497146404,"201051344001158","219011344069620",25.09,24.30,0,294.86,357.08,1.5,0.0,0.000,722955.1,722955.1,9348,0,0,0,L,1122011218,0,121.10,121.78,0100,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1497146477,2088197.00
06/10/2017 22:00,2,0.061,ALERT,213.06,298.17,59.996,1497146404,"201051344000576","219011344069620",24.19,24.30,0,295.46,367.60,1.5,0.0,0.000,737493.2,737493.2,9341,0,0,0,L,1122011218,0,121.55,122.23,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1497146479,2088198.00
06/10/2017 22:00,2,0.000,ALERT,212.16,296.06,59.991,1497146404,"274151322000087","219011344069620",0.00,29.00,0,291.55,340.85,0.0,0.0,0.000,928815.4,928815.4,9433,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,30,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1497146480,2088199.00
06/10/2017 22:15,2,0.000,ALERT,212.16,296.66,60.002,1497147304,"201051344000645","219011344069620",0.00,24.00,0,295.16,299.07,0.0,0.0,0.000,736456.4,736456.4,9334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1497147306,2088200.00
06/10/2017 22:15,2,0.000,ALERT,211.48,296.36,59.996,1497147304,"274151322000085","219011344069620",0.00,26.30,0,293.96,299.07,0.0,0.0,0.000,951543.9,951543.9,9287,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1497147307,2088201.00
06/10/2017 22:15,2,0.000,ALERT,212.38,296.96,60.034,1497147304,"201051344000633","219011344069620",0.00,23.80,0,293.66,298.77,0.0,0.0,0.000,723070.8,723070.8,9372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1497147309,2088202.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.66,60.002,1497147304,"201051344000469","219011344069620",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,726204.0,726204.0,9348,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1497147311,2088203.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.96,60.023,1497147304,"201051344000646","219011344069620",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,721857.9,721857.9,9349,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1497147313,2088204.00
06/10/2017 22:15,2,0.000,ALERT,211.48,297.26,59.959,1497147304,"274151322000052","219011344069620",0.00,27.00,0,293.66,299.37,0.0,0.0,0.000,988477.3,988477.3,9293,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1497147314,2088205.00
06/10/2017 22:15,2,0.000,ALERT,212.16,297.26,60.007,1497147304,"201051344000585","219011344069620",0.00,24.50,0,294.86,299.97,0.0,0.0,0.000,733981.8,733981.8,9349,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1497147316,2088206.00
06/10/2017 22:15,2,0.000,ALERT,212.16,297.87,60.002,1497147304,"201051344001230","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,726531.3,726531.3,9355,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1497147318,2088207.00
06/10/2017 22:15,2,0.000,ALERT,212.61,298.17,60.012,1497147304,"201051344000582","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,716045.4,716045.4,9338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1497147320,2088208.00
06/10/2017 22:15,2,0.000,ALERT,211.70,297.57,60.012,1497147304,"201051344000955","219011344069620",0.00,24.50,0,295.46,299.67,0.0,0.0,0.000,735196.5,735196.5,9359,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1497147322,2088209.00
06/10/2017 22:15,2,0.000,ALERT,211.48,295.76,60.028,1497147304,"274151322000094","219011344069620",0.00,26.30,0,293.66,351.67,0.0,0.0,0.000,811281.5,811281.5,9532,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1497147323,2088210.00
06/10/2017 22:15,2,0.000,ALERT,211.70,297.57,60.028,1497147304,"201051344000579","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,744381.6,744381.6,9341,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1497147325,2088211.00
06/10/2017 22:15,2,0.000,ALERT,212.16,297.87,59.959,1497147304,"201051344000890","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,729180.1,729180.1,9351,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1497147327,2088212.00
06/10/2017 22:15,2,0.000,ALERT,212.16,297.26,60.007,1497147304,"201051344000438","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,731887.8,731887.8,9346,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1497147329,2088213.00
06/10/2017 22:15,2,0.000,ALERT,212.16,296.96,59.981,1497147304,"201051344000417","219011344069620",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,671225.7,671225.7,9374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1497147330,2088214.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.66,60.007,1497147304,"274151322000083","219011344069620",0.00,26.80,0,294.26,299.37,0.0,0.0,0.000,978480.0,978480.0,9295,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1497147332,2088215.00
06/10/2017 22:15,2,0.000,ALERT,211.93,296.36,59.996,1497147304,"274151322000076","219011344069620",0.00,26.50,0,293.96,299.07,0.0,0.0,0.000,1043674.1,1043674.1,9288,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1497147334,2088216.00
06/10/2017 22:15,2,0.000,ALERT,211.70,297.57,60.007,1497147304,"201051344000868","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,724688.4,724688.4,9353,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1497147336,2088217.00
06/10/2017 22:15,2,0.000,ALERT,211.48,297.26,59.996,1497147304,"274151322000095","219011344069620",0.00,26.30,0,295.16,299.67,0.0,0.0,0.000,1033569.9,1033569.9,9301,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1497147338,2088218.00
06/10/2017 22:15,2,0.000,ALERT,211.48,296.66,60.002,1497147304,"201051344000988","219011344069620",0.00,23.80,0,291.85,299.37,0.0,0.0,0.000,644339.5,644339.5,9365,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1497147340,2088219.00
06/10/2017 22:15,2,0.000,ALERT,212.16,296.66,60.002,1497147304,"201051344001025","219011344069620",0.00,23.80,0,294.86,300.27,0.0,0.0,0.000,731493.2,731493.2,9361,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1497147341,2088220.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.96,60.002,1497147304,"201051344000458","219011344069620",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,736604.0,736604.0,9331,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1497147343,2088221.00
06/10/2017 22:15,2,0.000,ALERT,212.38,296.66,59.991,1497147304,"201051344000853","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,737335.1,737335.1,9343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1497147345,2088222.00
06/10/2017 22:15,2,0.000,ALERT,212.61,297.87,59.996,1497147304,"201051344000685","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,731916.0,731916.0,9362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1497147347,2088223.00
06/10/2017 22:15,2,0.000,ALERT,212.16,296.66,59.986,1497147304,"201051344000917","219011344069620",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,728519.0,728519.0,9347,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1497147349,2088224.00
06/10/2017 22:15,2,0.000,ALERT,212.38,297.87,60.002,1497147304,"201051344001145","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,736542.7,736542.7,9344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1497147350,2088225.00
06/10/2017 22:15,2,0.000,ALERT,212.61,297.26,60.007,1497147304,"201051344000651","219011344069620",0.00,23.50,0,295.76,299.37,0.0,0.0,0.000,725018.8,725018.8,9353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1497147352,2088226.00
06/10/2017 22:15,2,0.000,ALERT,211.03,296.36,60.002,1497147304,"274151322000088","219011344069620",0.00,26.30,0,293.66,298.77,0.0,0.0,0.000,938247.4,938247.4,9295,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1497147354,2088227.00
06/10/2017 22:15,2,0.000,ALERT,212.16,295.76,59.991,1497147304,"274151322000068","219011344069620",0.00,26.80,0,293.36,357.98,0.0,0.0,0.000,811753.0,811753.0,9547,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1497147356,2088228.00
06/10/2017 22:15,2,0.000,ALERT,211.70,297.26,60.002,1497147304,"201051344001135","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,720457.1,720457.1,9340,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1497147357,2088229.00
06/10/2017 22:15,2,0.000,ALERT,211.48,297.26,60.002,1497147304,"201051344000594","219011344069620",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,739369.0,739369.0,9343,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1497147359,2088230.00
06/10/2017 22:15,2,0.000,ALERT,212.16,297.26,60.007,1497147304,"201051344001203","219011344069620",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,729763.2,729763.2,9373,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1497147361,2088231.00
06/10/2017 22:15,2,0.000,ALERT,211.48,296.66,60.002,1497147304,"274151322000054","219011344069620",0.00,26.50,0,293.96,299.37,0.0,0.0,0.000,955489.4,955489.4,9281,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1497147363,2088232.00
06/10/2017 22:15,2,0.000,ALERT,211.93,296.36,59.996,1497147304,"201051344000867","219011344069620",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,723573.1,723573.1,9371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1497147365,2088233.00
06/10/2017 22:15,2,0.000,ALERT,212.38,297.57,59.996,1497147304,"201051344001093","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,728304.3,728304.3,9362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1497147366,2088234.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.96,59.996,1497147304,"201051344000900","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,745032.3,745032.3,9347,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1497147368,2088235.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.06,59.996,1497147304,"201051344000648","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,733622.4,733622.4,9340,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1497147370,2088236.00
06/10/2017 22:15,2,0.000,ALERT,211.70,297.26,60.002,1497147304,"201051344000569","219011344069620",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,747256.0,747256.0,9322,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1497147372,2088237.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.96,59.991,1497147304,"201051344000983","219011344069620",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,737793.3,737793.3,9345,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1497147374,2088238.00
06/10/2017 22:15,2,0.000,ALERT,211.70,296.36,59.991,1497147304,"201051344001158","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,722955.1,722955.1,9350,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1497147376,2088239.00
06/10/2017 22:15,2,0.000,ALERT,212.16,297.26,60.034,1497147304,"201051344000576","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,737493.2,737493.2,9343,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1497147377,2088240.00
06/10/2017 22:15,2,0.000,ALERT,211.70,295.76,60.002,1497147304,"274151322000087","219011344069620",0.00,27.50,0,293.66,298.47,0.0,0.0,0.000,928815.4,928815.4,9435,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1497147379,2088241.00
06/10/2017 22:30,2,0.000,ALERT,211.48,295.46,60.002,1497148203,"201051344000645","219011344069620",0.00,23.50,0,290.95,302.07,0.0,0.0,0.000,736456.4,736456.4,9336,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148205,2088242.00
06/10/2017 22:30,2,0.000,ALERT,210.57,294.56,59.991,1497148203,"274151322000085","219011344069620",0.00,25.50,0,284.34,303.88,0.0,0.0,0.000,951543.9,951543.9,9289,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148207,2088243.00
06/10/2017 22:30,2,0.000,ALERT,211.93,295.76,60.002,1497148203,"201051344000633","219011344069620",0.00,23.30,0,289.15,301.77,0.0,0.0,0.000,723070.8,723070.8,9374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148208,2088244.00
06/10/2017 22:30,2,0.000,ALERT,211.25,295.46,59.991,1497148203,"201051344000469","219011344069620",0.00,23.00,0,290.05,301.77,0.0,0.0,0.000,726204.0,726204.0,9350,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148210,2088245.00
06/10/2017 22:30,2,0.000,ALERT,210.80,296.66,59.996,1497148203,"201051344000646","219011344069620",0.00,23.80,0,287.65,302.37,0.0,0.0,0.000,721857.9,721857.9,9351,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148212,2088246.00
06/10/2017 22:30,2,0.000,ALERT,210.12,295.46,59.996,1497148203,"274151322000052","219011344069620",0.00,26.00,0,284.04,304.48,0.0,0.0,0.000,988477.3,988477.3,9295,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148214,2088247.00
06/10/2017 22:30,2,0.000,ALERT,211.25,296.96,60.007,1497148203,"201051344000585","219011344069620",0.00,23.80,0,288.25,302.68,0.0,0.0,0.000,733981.8,733981.8,9351,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148216,2088248.00
06/10/2017 22:30,2,0.000,ALERT,210.35,296.06,60.002,1497148203,"201051344001230","219011344069620",0.00,23.50,0,288.55,302.98,0.0,0.0,0.000,726531.3,726531.3,9357,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148217,2088249.00
06/10/2017 22:30,2,0.000,ALERT,211.48,297.26,60.007,1497148203,"201051344000582","219011344069620",0.00,23.50,0,288.85,303.28,0.0,0.0,0.000,716045.4,716045.4,9340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148219,2088250.00
06/10/2017 22:30,2,0.000,ALERT,210.35,296.06,60.002,1497148203,"201051344000955","219011344069620",0.00,23.80,0,288.25,302.68,0.0,0.0,0.000,735196.5,735196.5,9361,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148221,2088251.00
06/10/2017 22:30,2,0.000,ALERT,210.57,294.26,59.991,1497148203,"274151322000094","219011344069620",0.00,25.30,0,284.04,303.58,0.0,0.0,0.000,811281.5,811281.5,9534,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148223,2088252.00
06/10/2017 22:30,2,0.000,ALERT,211.25,296.66,59.996,1497148203,"201051344000579","219011344069620",0.00,23.80,0,291.55,302.68,0.0,0.0,0.000,744381.6,744381.6,9343,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148225,2088253.00
06/10/2017 22:30,2,0.000,ALERT,210.80,296.96,59.991,1497148203,"201051344000890","219011344069620",0.00,24.00,0,288.55,303.88,0.0,0.0,0.000,729180.1,729180.1,9353,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148226,2088254.00
06/10/2017 22:30,2,0.000,ALERT,211.25,296.96,59.991,1497148203,"201051344000438","219011344069620",0.00,23.50,0,288.25,302.98,0.0,0.0,0.000,731887.8,731887.8,9348,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148228,2088255.00
06/10/2017 22:30,2,0.000,ALERT,211.03,295.76,59.991,1497148203,"201051344000417","219011344069620",0.00,23.80,0,287.65,302.07,0.0,0.0,0.000,671225.7,671225.7,9376,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148230,2088256.00
06/10/2017 22:30,2,0.000,ALERT,210.57,295.16,60.012,1497148203,"274151322000083","219011344069620",0.00,25.80,0,284.34,304.48,0.0,0.0,0.000,978480.0,978480.0,9297,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148232,2088257.00
06/10/2017 22:30,2,0.000,ALERT,211.03,294.26,60.023,1497148203,"274151322000076","219011344069620",0.00,25.50,0,284.04,303.58,0.0,0.0,0.000,1043674.1,1043674.1,9290,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148234,2088258.00
06/10/2017 22:30,2,0.000,ALERT,211.25,296.36,59.996,1497148203,"201051344000868","219011344069620",0.00,23.00,0,291.85,302.98,0.0,0.0,0.000,724688.4,724688.4,9355,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148236,2088259.00
06/10/2017 22:30,2,0.000,ALERT,210.57,295.76,59.991,1497148203,"274151322000095","219011344069620",0.00,25.30,0,285.24,305.08,0.0,0.0,0.000,1033569.9,1033569.9,9303,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11570,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148238,2088260.00
06/10/2017 22:30,2,0.000,ALERT,211.25,296.06,59.986,1497148203,"201051344000988","219011344069620",0.00,23.50,0,288.55,302.37,0.0,0.0,0.000,644339.5,644339.5,9367,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148239,2088261.00
06/10/2017 22:30,2,0.000,ALERT,210.80,295.76,60.034,1497148203,"201051344001025","219011344069620",0.00,23.30,0,287.65,303.28,0.0,0.0,0.000,731493.2,731493.2,9363,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148241,2088262.00
06/10/2017 22:30,2,0.000,ALERT,211.48,296.36,60.018,1497148203,"201051344000458","219011344069620",0.00,24.00,0,291.25,302.98,0.0,0.0,0.000,736604.0,736604.0,9333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148243,2088263.00
06/10/2017 22:30,2,0.000,ALERT,211.70,295.76,60.002,1497148203,"201051344000853","219011344069620",0.00,23.30,0,291.25,302.37,0.0,0.0,0.000,737335.1,737335.1,9345,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148245,2088264.00
06/10/2017 22:30,2,0.000,ALERT,211.25,296.36,59.991,1497148203,"201051344000685","219011344069620",0.00,23.80,0,288.25,302.68,0.0,0.0,0.000,731916.0,731916.0,9364,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148246,2088265.00
06/10/2017 22:30,2,0.000,ALERT,211.03,296.36,60.002,1497148203,"201051344000917","219011344069620",0.00,24.30,0,287.35,302.07,0.0,0.0,0.000,728519.0,728519.0,9349,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148248,2088266.00
06/10/2017 22:30,2,0.000,ALERT,211.03,296.66,59.996,1497148203,"201051344001145","219011344069620",0.00,23.30,0,288.55,303.58,0.0,0.0,0.000,736542.7,736542.7,9346,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148250,2088267.00
06/10/2017 22:30,2,0.000,ALERT,211.93,297.26,59.996,1497148203,"201051344000651","219011344069620",0.00,23.00,0,287.65,302.07,0.0,0.0,0.000,725018.8,725018.8,9355,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148252,2088268.00
06/10/2017 22:30,2,0.000,ALERT,210.57,295.76,59.996,1497148203,"274151322000088","219011344069620",0.00,25.50,0,284.34,304.18,0.0,0.0,0.000,938247.4,938247.4,9297,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11570,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148254,2088269.00
06/10/2017 22:30,2,0.000,ALERT,211.25,294.26,59.991,1497148203,"274151322000068","219011344069620",0.00,25.80,0,283.44,303.28,0.0,0.0,0.000,811753.0,811753.0,9549,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11570,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148255,2088270.00
06/10/2017 22:30,2,0.000,ALERT,211.70,298.17,59.991,1497148203,"201051344001135","219011344069620",0.00,23.50,0,288.25,302.98,0.0,0.0,0.000,720457.1,720457.1,9342,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148257,2088271.00
06/10/2017 22:30,2,0.000,ALERT,211.48,297.26,59.996,1497148203,"201051344000594","219011344069620",0.00,23.80,0,290.95,302.98,0.0,0.0,0.000,739369.0,739369.0,9345,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148259,2088272.00
06/10/2017 22:30,2,0.000,ALERT,211.70,297.57,59.991,1497148203,"201051344001203","219011344069620",0.00,23.80,0,287.65,304.48,0.0,0.0,0.000,729763.2,729763.2,9375,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148261,2088273.00
06/10/2017 22:30,2,0.000,ALERT,210.80,296.06,60.002,1497148203,"274151322000054","219011344069620",0.00,25.50,0,284.34,304.48,0.0,0.0,0.000,955489.4,955489.4,9283,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148263,2088274.00
06/10/2017 22:30,2,0.000,ALERT,211.93,296.36,59.991,1497148203,"201051344000867","219011344069620",0.00,23.80,0,290.95,302.37,0.0,0.0,0.000,723573.1,723573.1,9373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148264,2088275.00
06/10/2017 22:30,2,0.000,ALERT,211.93,297.87,59.991,1497148203,"201051344001093","219011344069620",0.00,24.00,0,288.25,302.68,0.0,0.0,0.000,728304.3,728304.3,9364,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148266,2088276.00
06/10/2017 22:30,2,0.000,ALERT,211.70,296.66,60.002,1497148203,"201051344000900","219011344069620",0.00,23.30,0,290.65,302.37,0.0,0.0,0.000,745032.3,745032.3,9349,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148268,2088277.00
06/10/2017 22:30,2,0.000,ALERT,211.70,295.46,60.002,1497148203,"201051344000648","219011344069620",0.00,22.80,0,290.95,302.37,0.0,0.0,0.000,733622.4,733622.4,9342,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148270,2088278.00
06/10/2017 22:30,2,0.000,ALERT,211.25,296.06,60.002,1497148203,"201051344000569","219011344069620",0.00,23.50,0,291.85,302.98,0.0,0.0,0.000,747256.0,747256.0,9324,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148272,2088279.00
06/10/2017 22:30,2,0.000,ALERT,211.93,296.66,60.002,1497148203,"201051344000983","219011344069620",0.00,23.50,0,291.55,302.68,0.0,0.0,0.000,737793.3,737793.3,9347,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148273,2088280.00
06/10/2017 22:30,2,0.000,ALERT,211.48,296.06,60.007,1497148203,"201051344001158","219011344069620",0.00,23.00,0,290.05,301.77,0.0,0.0,0.000,722955.1,722955.1,9352,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497148275,2088281.00
06/10/2017 22:30,2,0.000,ALERT,211.93,296.66,60.002,1497148203,"201051344000576","219011344069620",0.00,23.30,0,290.95,302.68,0.0,0.0,0.000,737493.2,737493.2,9345,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148277,2088282.00
06/10/2017 22:30,2,0.000,ALERT,211.03,294.86,60.002,1497148203,"274151322000087","219011344069620",0.00,26.30,0,283.44,303.88,0.0,0.0,0.000,928815.4,928815.4,9437,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497148279,2088283.00
06/10/2017 22:45,2,0.000,ALERT,212.38,296.96,60.012,1497149103,"201051344000645","219011344069620",0.00,23.30,0,293.96,304.78,0.0,0.0,0.000,736456.4,736456.4,9338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149105,2088284.00
06/10/2017 22:45,2,0.000,ALERT,211.48,296.06,60.007,1497149103,"274151322000085","219011344069620",0.00,25.00,0,291.85,297.26,0.0,0.0,0.000,951543.9,951543.9,9291,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149107,2088285.00
06/10/2017 22:45,2,0.000,ALERT,212.61,296.96,60.007,1497149103,"201051344000633","219011344069620",0.00,22.80,0,292.16,305.08,0.0,0.0,0.000,723070.8,723070.8,9376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149108,2088286.00
06/10/2017 22:45,2,0.000,ALERT,212.16,296.96,59.981,1497149103,"201051344000469","219011344069620",0.00,22.50,0,292.76,303.88,0.0,0.0,0.000,726204.0,726204.0,9352,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149110,2088287.00
06/10/2017 22:45,2,0.000,ALERT,212.16,298.77,60.034,1497149103,"201051344000646","219011344069620",0.00,23.30,0,293.06,299.97,0.0,0.0,0.000,721857.9,721857.9,9353,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149112,2088288.00
06/10/2017 22:45,2,0.000,ALERT,210.57,296.06,60.034,1497149103,"274151322000052","219011344069620",0.00,25.30,0,291.25,297.57,0.0,0.0,0.000,988477.3,988477.3,9297,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149114,2088289.00
06/10/2017 22:45,2,0.000,ALERT,212.38,298.77,60.018,1497149103,"201051344000585","219011344069620",0.00,23.50,0,293.06,300.27,0.0,0.0,0.000,733981.8,733981.8,9353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149116,2088290.00
06/10/2017 22:45,2,0.000,ALERT,211.70,298.47,60.018,1497149103,"201051344001230","219011344069620",0.00,23.00,0,293.66,300.27,0.0,0.0,0.000,726531.3,726531.3,9359,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149117,2088291.00
06/10/2017 22:45,2,0.000,ALERT,212.61,299.67,60.023,1497149103,"201051344000582","219011344069620",0.00,23.30,0,294.26,300.87,0.0,0.0,0.000,716045.4,716045.4,9342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149119,2088292.00
06/10/2017 22:45,2,0.000,ALERT,211.93,298.77,60.018,1497149103,"201051344000955","219011344069620",0.00,23.30,0,293.66,299.97,0.0,0.0,0.000,735196.5,735196.5,9363,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149121,2088293.00
06/10/2017 22:45,2,0.000,ALERT,211.03,295.16,60.023,1497149103,"274151322000094","219011344069620",0.00,24.80,0,290.95,296.96,0.0,0.0,0.000,811281.5,811281.5,9536,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149123,2088294.00
06/10/2017 22:45,2,0.000,ALERT,211.93,297.57,60.018,1497149103,"201051344000579","219011344069620",0.00,23.50,0,294.56,304.78,0.0,0.0,0.000,744381.6,744381.6,9345,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149125,2088295.00
06/10/2017 22:45,2,0.000,ALERT,211.93,299.07,60.018,1497149103,"201051344000890","219011344069620",0.00,23.50,0,294.56,301.17,0.0,0.0,0.000,729180.1,729180.1,9355,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149126,2088296.00
06/10/2017 22:45,2,0.000,ALERT,212.61,298.77,60.018,1497149103,"201051344000438","219011344069620",0.00,23.30,0,293.96,300.27,0.0,0.0,0.000,731887.8,731887.8,9350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149128,2088297.00
06/10/2017 22:45,2,0.000,ALERT,212.38,297.87,60.007,1497149103,"201051344000417","219011344069620",0.00,23.50,0,293.06,299.67,0.0,0.0,0.000,671225.7,671225.7,9378,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149130,2088298.00
06/10/2017 22:45,2,0.000,ALERT,211.25,296.06,60.002,1497149103,"274151322000083","219011344069620",0.00,25.00,0,291.85,297.87,0.0,0.0,0.000,978480.0,978480.0,9299,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149132,2088299.00
06/10/2017 22:45,2,0.000,ALERT,211.48,295.46,60.002,1497149103,"274151322000076","219011344069620",0.00,24.80,0,291.55,297.57,0.0,0.0,0.000,1043674.1,1043674.1,9292,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149134,2088300.00
06/10/2017 22:45,2,0.000,ALERT,212.16,298.17,59.986,1497149103,"201051344000868","219011344069620",0.00,23.00,0,294.56,305.68,0.0,0.0,0.000,724688.4,724688.4,9357,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149136,2088301.00
06/10/2017 22:45,2,0.000,ALERT,211.03,296.96,60.002,1497149103,"274151322000095","219011344069620",0.00,24.50,0,292.76,298.17,0.0,0.0,0.000,1033569.9,1033569.9,9305,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149138,2088302.00
06/10/2017 22:45,2,0.000,ALERT,211.93,297.26,60.007,1497149103,"201051344000988","219011344069620",0.00,23.30,0,291.55,304.48,0.0,0.0,0.000,644339.5,644339.5,9369,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149140,2088303.00
06/10/2017 22:45,2,0.000,ALERT,212.16,298.17,60.007,1497149103,"201051344001025","219011344069620",0.00,23.00,0,293.36,300.57,0.0,0.0,0.000,731493.2,731493.2,9365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149142,2088304.00
06/10/2017 22:45,2,0.000,ALERT,211.93,297.26,60.007,1497149103,"201051344000458","219011344069620",0.00,23.50,0,293.66,304.48,0.0,0.0,0.000,736604.0,736604.0,9335,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149143,2088305.00
06/10/2017 22:45,2,0.000,ALERT,212.38,296.96,59.996,1497149103,"201051344000853","219011344069620",0.00,23.00,0,293.96,304.48,0.0,0.0,0.000,737335.1,737335.1,9347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149145,2088306.00
06/10/2017 22:45,2,0.000,ALERT,213.06,299.37,60.007,1497149103,"201051344000685","219011344069620",0.00,23.50,0,293.66,299.97,0.0,0.0,0.000,731916.0,731916.0,9366,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149147,2088307.00
06/10/2017 22:45,2,0.000,ALERT,212.16,297.87,60.018,1497149103,"201051344000917","219011344069620",0.00,24.00,0,292.46,299.67,0.0,0.0,0.000,728519.0,728519.0,9351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149149,2088308.00
06/10/2017 22:45,2,0.000,ALERT,212.83,299.37,60.007,1497149103,"201051344001145","219011344069620",0.00,23.00,0,294.56,300.87,0.0,0.0,0.000,736542.7,736542.7,9348,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149151,2088309.00
06/10/2017 22:45,2,0.000,ALERT,212.61,298.17,60.034,1497149103,"201051344000651","219011344069620",0.00,22.80,0,293.36,299.67,0.0,0.0,0.000,725018.8,725018.8,9357,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149152,2088310.00
06/10/2017 22:45,2,0.000,ALERT,210.80,296.36,60.012,1497149103,"274151322000088","219011344069620",0.00,25.00,0,291.25,297.57,0.0,0.0,0.000,938247.4,938247.4,9299,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149154,2088311.00
06/10/2017 22:45,2,0.000,ALERT,211.93,295.76,60.012,1497149103,"274151322000068","219011344069620",0.00,25.30,0,290.95,296.66,0.0,0.0,0.000,811753.0,811753.0,9551,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149156,2088312.00
06/10/2017 22:45,2,0.000,ALERT,212.16,298.77,60.018,1497149103,"201051344001135","219011344069620",0.00,23.30,0,293.96,300.57,0.0,0.0,0.000,720457.1,720457.1,9344,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149158,2088313.00
06/10/2017 22:45,2,0.000,ALERT,211.93,297.87,60.007,1497149103,"201051344000594","219011344069620",0.00,23.50,0,293.96,306.28,0.0,0.0,0.000,739369.0,739369.0,9347,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149160,2088314.00
06/10/2017 22:45,2,0.000,ALERT,212.38,298.47,60.012,1497149103,"201051344001203","219011344069620",0.00,23.30,0,293.96,301.77,0.0,0.0,0.000,729763.2,729763.2,9377,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149161,2088315.00
06/10/2017 22:45,2,0.000,ALERT,211.03,296.66,59.975,1497149103,"274151322000054","219011344069620",0.00,25.00,0,291.55,297.87,0.0,0.0,0.000,955489.4,955489.4,9285,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149163,2088316.00
06/10/2017 22:45,2,0.000,ALERT,212.16,296.96,60.018,1497149103,"201051344000867","219011344069620",0.00,23.50,0,293.96,305.08,0.0,0.0,0.000,723573.1,723573.1,9375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149165,2088317.00
06/10/2017 22:45,2,0.000,ALERT,212.38,298.77,60.012,1497149103,"201051344001093","219011344069620",0.00,23.50,0,293.66,299.97,0.0,0.0,0.000,728304.3,728304.3,9366,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149167,2088318.00
06/10/2017 22:45,2,0.000,ALERT,212.16,297.57,60.002,1497149103,"201051344000900","219011344069620",0.00,23.00,0,293.96,304.78,0.0,0.0,0.000,745032.3,745032.3,9351,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149169,2088319.00
06/10/2017 22:45,2,0.000,ALERT,211.70,296.06,59.986,1497149103,"201051344000648","219011344069620",0.00,22.50,0,293.06,304.78,0.0,0.0,0.000,733622.4,733622.4,9344,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149170,2088320.00
06/10/2017 22:45,2,0.000,ALERT,212.38,298.47,59.975,1497149103,"201051344000569","219011344069620",0.00,23.30,0,294.56,305.08,0.0,0.0,0.000,747256.0,747256.0,9326,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149172,2088321.00
06/10/2017 22:45,2,0.000,ALERT,211.93,297.57,59.991,1497149103,"201051344000983","219011344069620",0.00,23.30,0,294.56,304.78,0.0,0.0,0.000,737793.3,737793.3,9349,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149174,2088322.00
06/10/2017 22:45,2,0.000,ALERT,212.16,296.96,60.007,1497149103,"201051344001158","219011344069620",0.00,22.80,0,293.36,303.88,0.0,0.0,0.000,722955.1,722955.1,9354,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497149176,2088323.00
06/10/2017 22:45,2,0.000,ALERT,212.61,298.17,60.034,1497149103,"201051344000576","219011344069620",0.00,22.80,0,293.96,305.08,0.0,0.0,0.000,737493.2,737493.2,9347,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149178,2088324.00
06/10/2017 22:45,2,0.000,ALERT,211.25,295.16,60.012,1497149103,"274151322000087","219011344069620",0.00,25.80,0,290.95,297.26,0.0,0.0,0.000,928815.4,928815.4,9439,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497149180,2088325.00
06/10/2017 23:00,2,0.000,ALERT,212.83,297.87,59.959,1497150003,"201051344000645","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,736456.4,736456.4,9340,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150005,2088326.00
06/10/2017 23:00,2,0.000,ALERT,211.48,296.66,60.018,1497150003,"274151322000085","219011344069620",0.00,24.30,0,293.66,298.47,0.0,0.0,0.000,951543.9,951543.9,9293,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150007,2088327.00
06/10/2017 23:00,2,0.000,ALERT,212.83,297.26,59.944,1497150003,"201051344000633","219011344069620",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,723070.8,723070.8,9378,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150009,2088328.00
06/10/2017 23:00,2,0.000,ALERT,212.61,297.87,59.981,1497150003,"201051344000469","219011344069620",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,726204.0,726204.0,9354,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150011,2088329.00
06/10/2017 23:00,2,0.000,ALERT,212.16,299.07,59.970,1497150003,"201051344000646","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,721857.9,721857.9,9355,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150012,2088330.00
06/10/2017 23:00,2,0.000,ALERT,211.25,296.06,59.996,1497150003,"274151322000052","219011344069620",0.00,24.80,0,293.66,298.77,0.0,0.0,0.000,988477.3,988477.3,9299,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150014,2088331.00
06/10/2017 23:00,2,0.000,ALERT,213.06,299.97,59.975,1497150003,"201051344000585","219011344069620",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,733981.8,733981.8,9355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150016,2088332.00
06/10/2017 23:00,2,0.000,ALERT,212.38,299.67,59.981,1497150003,"201051344001230","219011344069620",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,726531.3,726531.3,9361,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150018,2088333.00
06/10/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1497150003,"201051344000582","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,716045.4,716045.4,9344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150020,2088334.00
06/10/2017 23:00,2,0.000,ALERT,212.16,299.67,59.975,1497150003,"201051344000955","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,735196.5,735196.5,9365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150021,2088335.00
06/10/2017 23:00,2,0.000,ALERT,211.25,296.66,59.965,1497150003,"274151322000094","219011344069620",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,811281.5,811281.5,9538,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150023,2088336.00
06/10/2017 23:00,2,0.000,ALERT,212.16,298.17,59.991,1497150003,"201051344000579","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,744381.6,744381.6,9347,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150025,2088337.00
