ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2017 23:00,2,0.000,ALERT,212.61,299.97,59.986,1497150003,"201051344000890","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,729180.1,729180.1,9357,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150027,2088338.00
06/10/2017 23:00,2,0.000,ALERT,212.83,299.67,59.949,1497150003,"201051344000438","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,731887.8,731887.8,9352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150029,2088339.00
06/10/2017 23:00,2,0.000,ALERT,212.83,299.07,59.981,1497150003,"201051344000417","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,671225.7,671225.7,9380,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150030,2088340.00
06/10/2017 23:00,2,0.000,ALERT,211.48,297.57,60.002,1497150003,"274151322000083","219011344069620",0.00,24.50,0,294.26,299.07,0.0,0.0,0.000,978480.0,978480.0,9301,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150032,2088341.00
06/10/2017 23:00,2,0.000,ALERT,211.70,296.36,59.975,1497150003,"274151322000076","219011344069620",0.00,24.30,0,293.96,298.77,0.0,0.0,0.000,1043674.1,1043674.1,9294,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150034,2088342.00
06/10/2017 23:00,2,0.000,ALERT,212.16,298.47,59.975,1497150003,"201051344000868","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,724688.4,724688.4,9359,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150036,2088343.00
06/10/2017 23:00,2,0.000,ALERT,211.25,297.87,59.986,1497150003,"274151322000095","219011344069620",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,1033569.9,1033569.9,9307,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150038,2088344.00
06/10/2017 23:00,2,0.000,ALERT,212.16,297.57,59.975,1497150003,"201051344000988","219011344069620",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,644339.5,644339.5,9371,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150040,2088345.00
06/10/2017 23:00,2,0.000,ALERT,212.38,299.07,59.938,1497150003,"201051344001025","219011344069620",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,731493.2,731493.2,9367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150041,2088346.00
06/10/2017 23:00,2,0.000,ALERT,212.38,297.87,59.975,1497150003,"201051344000458","219011344069620",0.00,23.30,0,294.86,300.57,0.0,0.0,0.000,736604.0,736604.0,9337,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150043,2088347.00
06/10/2017 23:00,2,0.000,ALERT,212.83,297.57,59.975,1497150003,"201051344000853","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,737335.1,737335.1,9349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150045,2088348.00
06/10/2017 23:00,2,0.000,ALERT,213.06,299.67,59.981,1497150003,"201051344000685","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,731916.0,731916.0,9368,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150047,2088349.00
06/10/2017 23:00,2,0.000,ALERT,212.83,299.07,59.970,1497150003,"201051344000917","219011344069620",0.00,23.50,0,295.46,300.57,0.0,0.0,0.000,728519.0,728519.0,9353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150048,2088350.00
06/10/2017 23:00,2,0.000,ALERT,212.61,299.37,59.970,1497150003,"201051344001145","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,736542.7,736542.7,9350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150050,2088351.00
06/10/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1497150003,"201051344000651","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,725018.8,725018.8,9359,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150052,2088352.00
06/10/2017 23:00,2,0.000,ALERT,211.03,296.96,59.965,1497150003,"274151322000088","219011344069620",0.00,24.50,0,293.96,298.47,0.0,0.0,0.000,938247.4,938247.4,9301,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150054,2088353.00
06/10/2017 23:00,2,0.000,ALERT,211.93,295.76,59.970,1497150003,"274151322000068","219011344069620",0.00,24.80,0,293.66,297.57,0.0,0.0,0.000,811753.0,811753.0,9553,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150056,2088354.00
06/10/2017 23:00,2,0.000,ALERT,212.38,299.67,59.975,1497150003,"201051344001135","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,720457.1,720457.1,9346,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150058,2088355.00
06/10/2017 23:00,2,0.000,ALERT,212.16,298.77,59.981,1497150003,"201051344000594","219011344069620",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,739369.0,739369.0,9349,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150059,2088356.00
06/10/2017 23:00,2,0.000,ALERT,212.61,299.37,59.981,1497150003,"201051344001203","219011344069620",0.00,23.00,0,296.66,302.98,0.0,0.0,0.000,729763.2,729763.2,9379,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150061,2088357.00
06/10/2017 23:00,2,0.000,ALERT,211.48,297.57,60.002,1497150003,"274151322000054","219011344069620",0.00,24.50,0,294.26,299.07,0.0,0.0,0.000,955489.4,955489.4,9287,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150063,2088358.00
06/10/2017 23:00,2,0.000,ALERT,212.61,297.87,59.975,1497150003,"201051344000867","219011344069620",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,723573.1,723573.1,9377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150065,2088359.00
06/10/2017 23:00,2,0.000,ALERT,212.61,299.67,59.981,1497150003,"201051344001093","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,728304.3,728304.3,9368,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150067,2088360.00
06/10/2017 23:00,2,0.000,ALERT,212.38,298.17,59.981,1497150003,"201051344000900","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,745032.3,745032.3,9353,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150068,2088361.00
06/10/2017 23:00,2,0.000,ALERT,212.38,297.26,59.981,1497150003,"201051344000648","219011344069620",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,733622.4,733622.4,9346,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150070,2088362.00
06/10/2017 23:00,2,0.000,ALERT,212.38,298.47,60.018,1497150003,"201051344000569","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,747256.0,747256.0,9328,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150072,2088363.00
06/10/2017 23:00,2,0.000,ALERT,212.61,298.47,59.981,1497150003,"201051344000983","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,737793.3,737793.3,9351,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150074,2088364.00
06/10/2017 23:00,2,0.000,ALERT,212.38,297.57,59.991,1497150003,"201051344001158","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,722955.1,722955.1,9356,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150075,2088365.00
06/10/2017 23:00,2,0.000,ALERT,212.61,298.17,59.954,1497150003,"201051344000576","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,737493.2,737493.2,9349,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150077,2088366.00
06/10/2017 23:00,2,0.000,ALERT,211.48,296.66,59.981,1497150003,"274151322000087","219011344069620",0.00,25.00,0,293.66,298.17,0.0,0.0,0.000,928815.4,928815.4,9441,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150079,2088367.00
06/10/2017 23:15,2,0.000,ALERT,212.83,298.47,59.965,1497150903,"201051344000645","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,736456.4,736456.4,9342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150905,2088368.00
06/10/2017 23:15,2,0.000,ALERT,211.93,297.26,59.970,1497150903,"274151322000085","219011344069620",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,951543.9,951543.9,9295,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150907,2088369.00
06/10/2017 23:15,2,0.000,ALERT,213.29,298.77,59.981,1497150903,"201051344000633","219011344069620",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,723070.8,723070.8,9380,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150909,2088370.00
06/10/2017 23:15,2,0.000,ALERT,212.61,298.47,59.975,1497150903,"201051344000469","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,726204.0,726204.0,9356,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150910,2088371.00
06/10/2017 23:15,2,0.000,ALERT,212.38,299.67,59.975,1497150903,"201051344000646","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,721857.9,721857.9,9357,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150912,2088372.00
06/10/2017 23:15,2,0.000,ALERT,211.25,297.26,59.965,1497150903,"274151322000052","219011344069620",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,988477.3,988477.3,9301,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150914,2088373.00
06/10/2017 23:15,2,0.000,ALERT,212.38,299.97,59.981,1497150903,"201051344000585","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,733981.8,733981.8,9357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150916,2088374.00
06/10/2017 23:15,2,0.000,ALERT,212.38,299.97,59.986,1497150903,"201051344001230","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,726531.3,726531.3,9363,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150918,2088375.00
06/10/2017 23:15,2,0.000,ALERT,212.61,300.27,59.975,1497150903,"201051344000582","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,716045.4,716045.4,9346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150920,2088376.00
06/10/2017 23:15,2,0.000,ALERT,211.93,299.67,59.975,1497150903,"201051344000955","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,735196.5,735196.5,9367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150921,2088377.00
06/10/2017 23:15,2,0.000,ALERT,212.16,296.66,59.996,1497150903,"274151322000094","219011344069620",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,811281.5,811281.5,9540,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150923,2088378.00
06/10/2017 23:15,2,0.000,ALERT,212.38,298.77,59.970,1497150903,"201051344000579","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,744381.6,744381.6,9349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150925,2088379.00
06/10/2017 23:15,2,0.000,ALERT,212.16,299.97,59.954,1497150903,"201051344000890","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,729180.1,729180.1,9359,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150927,2088380.00
06/10/2017 23:15,2,0.000,ALERT,212.61,299.67,59.986,1497150903,"201051344000438","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,731887.8,731887.8,9354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150929,2088381.00
06/10/2017 23:15,2,0.000,ALERT,212.38,299.07,59.986,1497150903,"201051344000417","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,671225.7,671225.7,9382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150930,2088382.00
06/10/2017 23:15,2,0.000,ALERT,211.70,297.26,59.944,1497150903,"274151322000083","219011344069620",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,978480.0,978480.0,9303,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150932,2088383.00
06/10/2017 23:15,2,0.000,ALERT,212.61,297.26,59.986,1497150903,"274151322000076","219011344069620",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,1043674.1,1043674.1,9296,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150934,2088384.00
06/10/2017 23:15,2,0.000,ALERT,212.61,299.07,60.018,1497150903,"201051344000868","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,724688.4,724688.4,9361,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150936,2088385.00
06/10/2017 23:15,2,0.000,ALERT,211.93,297.87,60.002,1497150903,"274151322000095","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,1033569.9,1033569.9,9309,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150938,2088386.00
06/10/2017 23:15,2,0.000,ALERT,212.38,298.47,59.965,1497150903,"201051344000988","219011344069620",0.00,22.80,0,293.36,300.27,0.0,0.0,0.000,644339.5,644339.5,9373,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150940,2088387.00
06/10/2017 23:15,2,0.000,ALERT,212.38,299.37,59.986,1497150903,"201051344001025","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,731493.2,731493.2,9369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150942,2088388.00
06/10/2017 23:15,2,0.000,ALERT,212.83,299.07,59.996,1497150903,"201051344000458","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,736604.0,736604.0,9339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150944,2088389.00
06/10/2017 23:15,2,0.000,ALERT,213.06,298.17,60.012,1497150903,"201051344000853","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,737335.1,737335.1,9351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150945,2088390.00
06/10/2017 23:15,2,0.000,ALERT,212.83,299.67,59.986,1497150903,"201051344000685","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,731916.0,731916.0,9370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150947,2088391.00
06/10/2017 23:15,2,0.000,ALERT,212.61,299.37,60.028,1497150903,"201051344000917","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,728519.0,728519.0,9355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150949,2088392.00
06/10/2017 23:15,2,0.000,ALERT,212.61,300.27,59.959,1497150903,"201051344001145","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,736542.7,736542.7,9352,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150951,2088393.00
06/10/2017 23:15,2,0.000,ALERT,212.61,299.37,60.039,1497150903,"201051344000651","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,725018.8,725018.8,9361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150952,2088394.00
06/10/2017 23:15,2,0.000,ALERT,211.48,297.57,59.996,1497150903,"274151322000088","219011344069620",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,938247.4,938247.4,9303,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150954,2088395.00
06/10/2017 23:15,2,0.000,ALERT,212.38,296.06,59.991,1497150903,"274151322000068","219011344069620",0.00,24.50,0,294.56,298.17,0.0,0.0,0.000,811753.0,811753.0,9555,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150956,2088396.00
06/10/2017 23:15,2,0.000,ALERT,211.93,299.37,60.007,1497150903,"201051344001135","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,720457.1,720457.1,9348,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150958,2088397.00
06/10/2017 23:15,2,0.000,ALERT,212.38,299.07,59.986,1497150903,"201051344000594","219011344069620",0.00,22.80,0,295.76,300.87,0.0,0.0,0.000,739369.0,739369.0,9351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150960,2088398.00
06/10/2017 23:15,2,0.000,ALERT,212.16,299.37,60.002,1497150903,"201051344001203","219011344069620",0.00,22.80,0,297.87,302.98,0.0,0.0,0.000,729763.2,729763.2,9381,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150961,2088399.00
06/10/2017 23:15,2,0.000,ALERT,211.48,297.26,59.981,1497150903,"274151322000054","219011344069620",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,955489.4,955489.4,9289,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150963,2088400.00
06/10/2017 23:15,2,0.000,ALERT,212.83,298.17,59.975,1497150903,"201051344000867","219011344069620",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,723573.1,723573.1,9379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150965,2088401.00
06/10/2017 23:15,2,0.000,ALERT,212.38,299.67,59.944,1497150903,"201051344001093","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,728304.3,728304.3,9370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150967,2088402.00
06/10/2017 23:15,2,0.000,ALERT,212.61,298.77,59.965,1497150903,"201051344000900","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,745032.3,745032.3,9355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150968,2088403.00
06/10/2017 23:15,2,0.000,ALERT,212.83,297.87,59.986,1497150903,"201051344000648","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,733622.4,733622.4,9348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150970,2088404.00
06/10/2017 23:15,2,0.000,ALERT,212.61,298.77,59.986,1497150903,"201051344000569","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,747256.0,747256.0,9330,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150972,2088405.00
06/10/2017 23:15,2,0.000,ALERT,212.83,299.07,59.954,1497150903,"201051344000983","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,737793.3,737793.3,9353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150974,2088406.00
06/10/2017 23:15,2,0.000,ALERT,212.61,298.17,59.996,1497150903,"201051344001158","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,722955.1,722955.1,9358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150976,2088407.00
06/10/2017 23:15,2,0.000,ALERT,213.06,299.07,59.991,1497150903,"201051344000576","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,737493.2,737493.2,9351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497150978,2088408.00
06/10/2017 23:15,2,0.000,ALERT,212.16,297.26,59.975,1497150903,"274151322000087","219011344069620",0.00,24.80,0,294.56,298.47,0.0,0.0,0.000,928815.4,928815.4,9443,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497150979,2088409.00
06/10/2017 23:30,2,0.000,ALERT,213.51,298.77,60.039,1497151803,"201051344000645","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,736456.4,736456.4,9344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151805,2088410.00
06/10/2017 23:30,2,0.000,ALERT,212.38,297.57,59.949,1497151803,"274151322000085","219011344069620",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,951543.9,951543.9,9297,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151807,2088411.00
06/10/2017 23:30,2,0.000,ALERT,213.51,298.47,60.007,1497151803,"201051344000633","219011344069620",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,723070.8,723070.8,9382,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151809,2088412.00
06/10/2017 23:30,2,0.000,ALERT,213.06,298.77,59.991,1497151803,"201051344000469","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,726204.0,726204.0,9358,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151810,2088413.00
06/10/2017 23:30,2,0.000,ALERT,212.61,300.27,60.007,1497151803,"201051344000646","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,721857.9,721857.9,9359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151812,2088414.00
06/10/2017 23:30,2,0.000,ALERT,211.93,297.87,60.002,1497151803,"274151322000052","219011344069620",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,988477.3,988477.3,9303,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151814,2088415.00
06/10/2017 23:30,2,0.000,ALERT,213.29,301.17,59.996,1497151803,"201051344000585","219011344069620",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,733981.8,733981.8,9359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151816,2088416.00
06/10/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1497151803,"201051344001230","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,726531.3,726531.3,9365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151817,2088417.00
06/10/2017 23:30,2,0.000,ALERT,213.51,301.77,59.991,1497151803,"201051344000582","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,716045.4,716045.4,9348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151819,2088418.00
06/10/2017 23:30,2,0.000,ALERT,212.83,300.87,60.002,1497151803,"201051344000955","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,735196.5,735196.5,9369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151821,2088419.00
06/10/2017 23:30,2,0.000,ALERT,212.16,296.96,59.996,1497151803,"274151322000094","219011344069620",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,811281.5,811281.5,9542,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151823,2088420.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.37,60.023,1497151803,"201051344000579","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,744381.6,744381.6,9351,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151825,2088421.00
06/10/2017 23:30,2,0.000,ALERT,212.83,301.47,59.996,1497151803,"201051344000890","219011344069620",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,729180.1,729180.1,9361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151826,2088422.00
06/10/2017 23:30,2,0.000,ALERT,213.06,300.27,59.938,1497151803,"201051344000438","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,731887.8,731887.8,9356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151828,2088423.00
06/10/2017 23:30,2,0.000,ALERT,213.29,300.27,59.996,1497151803,"201051344000417","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,671225.7,671225.7,9384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151830,2088424.00
06/10/2017 23:30,2,0.000,ALERT,212.38,298.17,59.991,1497151803,"274151322000083","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,978480.0,978480.0,9305,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151832,2088425.00
06/10/2017 23:30,2,0.000,ALERT,212.83,297.57,60.002,1497151803,"274151322000076","219011344069620",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,1043674.1,1043674.1,9298,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497151834,2088426.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.37,59.996,1497151803,"201051344000868","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,724688.4,724688.4,9363,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497151836,2088427.00
06/10/2017 23:30,2,0.000,ALERT,212.16,298.77,60.002,1497151803,"274151322000095","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1033569.9,1033569.9,9311,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151838,2088428.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1497151803,"201051344000988","219011344069620",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,644339.5,644339.5,9375,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151840,2088429.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.97,60.007,1497151803,"201051344001025","219011344069620",0.00,22.00,0,296.66,302.68,0.0,0.0,0.000,731493.2,731493.2,9371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151841,2088430.00
06/10/2017 23:30,2,0.000,ALERT,212.83,298.77,60.002,1497151803,"201051344000458","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,736604.0,736604.0,9341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151843,2088431.00
06/10/2017 23:30,2,0.000,ALERT,213.74,299.07,59.996,1497151803,"201051344000853","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,737335.1,737335.1,9353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151845,2088432.00
06/10/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1497151803,"201051344000685","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,731916.0,731916.0,9372,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151847,2088433.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.97,59.991,1497151803,"201051344000917","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,728519.0,728519.0,9357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497151849,2088434.00
06/10/2017 23:30,2,0.000,ALERT,213.51,301.47,60.002,1497151803,"201051344001145","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,736542.7,736542.7,9354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151850,2088435.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1497151803,"201051344000651","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,725018.8,725018.8,9363,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151852,2088436.00
06/10/2017 23:30,2,0.000,ALERT,211.70,297.26,59.996,1497151803,"274151322000088","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,938247.4,938247.4,9305,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151854,2088437.00
06/10/2017 23:30,2,0.000,ALERT,212.83,297.26,59.986,1497151803,"274151322000068","219011344069620",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,811753.0,811753.0,9557,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151856,2088438.00
06/10/2017 23:30,2,0.000,ALERT,212.61,300.57,60.002,1497151803,"201051344001135","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,720457.1,720457.1,9350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151857,2088439.00
06/10/2017 23:30,2,0.000,ALERT,212.83,299.67,60.039,1497151803,"201051344000594","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,739369.0,739369.0,9353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497151859,2088440.00
06/10/2017 23:30,2,0.000,ALERT,213.29,300.87,59.991,1497151803,"201051344001203","219011344069620",0.00,22.30,0,297.57,303.88,0.0,0.0,0.000,729763.2,729763.2,9383,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151861,2088441.00
06/10/2017 23:30,2,0.000,ALERT,211.93,297.57,59.991,1497151803,"274151322000054","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,955489.4,955489.4,9291,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497151863,2088442.00
06/10/2017 23:30,2,0.000,ALERT,213.06,298.77,59.986,1497151803,"201051344000867","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,723573.1,723573.1,9381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151865,2088443.00
06/10/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1497151803,"201051344001093","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,728304.3,728304.3,9372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497151866,2088444.00
06/10/2017 23:30,2,0.000,ALERT,212.61,298.77,60.002,1497151803,"201051344000900","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,745032.3,745032.3,9357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151868,2088445.00
06/10/2017 23:30,2,0.000,ALERT,213.29,298.47,59.970,1497151803,"201051344000648","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,733622.4,733622.4,9350,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151870,2088446.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1497151803,"201051344000569","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,747256.0,747256.0,9332,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151872,2088447.00
06/10/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1497151803,"201051344000983","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,737793.3,737793.3,9355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151874,2088448.00
06/10/2017 23:30,2,0.000,ALERT,213.29,298.77,59.991,1497151803,"201051344001158","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,722955.1,722955.1,9360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151876,2088449.00
06/10/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1497151803,"201051344000576","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,737493.2,737493.2,9353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497151877,2088450.00
06/10/2017 23:30,2,0.000,ALERT,212.16,296.96,59.975,1497151803,"274151322000087","219011344069620",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,928815.4,928815.4,9445,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497151879,2088451.00
06/10/2017 23:45,2,0.000,ALERT,213.96,299.67,59.981,1497152703,"201051344000645","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,736456.4,736456.4,9346,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152705,2088452.00
06/10/2017 23:45,2,0.000,ALERT,212.83,298.77,59.981,1497152703,"274151322000085","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,951543.9,951543.9,9299,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152707,2088453.00
06/10/2017 23:45,2,0.000,ALERT,213.96,299.67,59.981,1497152703,"201051344000633","219011344069620",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,723070.8,723070.8,9384,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152709,2088454.00
06/10/2017 23:45,2,0.000,ALERT,213.51,299.37,60.023,1497152703,"201051344000469","219011344069620",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,726204.0,726204.0,9360,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152711,2088455.00
06/10/2017 23:45,2,0.000,ALERT,213.29,300.87,59.991,1497152703,"201051344000646","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,721857.9,721857.9,9361,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152713,2088456.00
06/10/2017 23:45,2,0.000,ALERT,212.38,298.47,59.986,1497152703,"274151322000052","219011344069620",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,988477.3,988477.3,9305,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152714,2088457.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.87,59.986,1497152703,"201051344000585","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,733981.8,733981.8,9361,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152716,2088458.00
06/10/2017 23:45,2,0.000,ALERT,213.51,301.47,59.991,1497152703,"201051344001230","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,726531.3,726531.3,9367,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152718,2088459.00
06/10/2017 23:45,2,0.000,ALERT,213.96,302.07,59.996,1497152703,"201051344000582","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,716045.4,716045.4,9350,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152720,2088460.00
06/10/2017 23:45,2,0.000,ALERT,213.06,300.57,59.981,1497152703,"201051344000955","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,735196.5,735196.5,9371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152722,2088461.00
06/10/2017 23:45,2,0.000,ALERT,212.61,298.47,59.986,1497152703,"274151322000094","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,811281.5,811281.5,9544,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152723,2088462.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.27,59.986,1497152703,"201051344000579","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,744381.6,744381.6,9353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152725,2088463.00
06/10/2017 23:45,2,0.000,ALERT,213.29,301.17,59.996,1497152703,"201051344000890","219011344069620",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,729180.1,729180.1,9363,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152727,2088464.00
06/10/2017 23:45,2,0.000,ALERT,213.74,301.17,59.970,1497152703,"201051344000438","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,731887.8,731887.8,9358,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152729,2088465.00
06/10/2017 23:45,2,0.000,ALERT,213.74,300.57,60.012,1497152703,"201051344000417","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,671225.7,671225.7,9386,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152731,2088466.00
06/10/2017 23:45,2,0.000,ALERT,212.38,299.07,60.023,1497152703,"274151322000083","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,978480.0,978480.0,9307,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152732,2088467.00
06/10/2017 23:45,2,0.000,ALERT,213.06,298.47,59.959,1497152703,"274151322000076","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,1043674.1,1043674.1,9300,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152734,2088468.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1497152703,"201051344000868","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,724688.4,724688.4,9365,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152736,2088469.00
06/10/2017 23:45,2,0.000,ALERT,212.16,299.37,59.986,1497152703,"274151322000095","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,1033569.9,1033569.9,9313,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152738,2088470.00
06/10/2017 23:45,2,0.000,ALERT,213.29,299.67,60.007,1497152703,"201051344000988","219011344069620",0.00,22.50,0,294.86,301.17,0.0,0.0,0.000,644339.5,644339.5,9377,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152740,2088471.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1497152703,"201051344001025","219011344069620",0.00,21.80,0,298.17,303.28,0.0,0.0,0.000,731493.2,731493.2,9373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152741,2088472.00
06/10/2017 23:45,2,0.000,ALERT,213.29,299.67,59.996,1497152703,"201051344000458","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,736604.0,736604.0,9343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152743,2088473.00
06/10/2017 23:45,2,0.000,ALERT,214.19,299.67,60.002,1497152703,"201051344000853","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,737335.1,737335.1,9355,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152745,2088474.00
06/10/2017 23:45,2,0.000,ALERT,213.96,301.17,59.996,1497152703,"201051344000685","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,731916.0,731916.0,9374,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152747,2088475.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.27,59.991,1497152703,"201051344000917","219011344069620",0.00,23.00,0,297.26,302.37,0.0,0.0,0.000,728519.0,728519.0,9359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152749,2088476.00
06/10/2017 23:45,2,0.000,ALERT,213.74,301.17,59.996,1497152703,"201051344001145","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,736542.7,736542.7,9356,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152750,2088477.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.27,60.002,1497152703,"201051344000651","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,725018.8,725018.8,9365,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152752,2088478.00
06/10/2017 23:45,2,0.000,ALERT,212.38,299.67,59.986,1497152703,"274151322000088","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,938247.4,938247.4,9307,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152754,2088479.00
06/10/2017 23:45,2,0.000,ALERT,212.83,297.87,59.991,1497152703,"274151322000068","219011344069620",0.00,23.80,0,295.76,299.67,0.0,0.0,0.000,811753.0,811753.0,9559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152756,2088480.00
06/10/2017 23:45,2,0.000,ALERT,213.06,300.57,59.991,1497152703,"201051344001135","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,720457.1,720457.1,9352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152758,2088481.00
06/10/2017 23:45,2,0.000,ALERT,213.29,300.57,59.996,1497152703,"201051344000594","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,739369.0,739369.0,9355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152760,2088482.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.57,60.028,1497152703,"201051344001203","219011344069620",0.00,22.30,0,299.07,304.48,0.0,0.0,0.000,729763.2,729763.2,9385,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152762,2088483.00
06/10/2017 23:45,2,0.000,ALERT,212.38,298.17,59.991,1497152703,"274151322000054","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,955489.4,955489.4,9293,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152763,2088484.00
06/10/2017 23:45,2,0.000,ALERT,213.74,299.67,59.996,1497152703,"201051344000867","219011344069620",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,723573.1,723573.1,9383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152765,2088485.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.87,59.981,1497152703,"201051344001093","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,728304.3,728304.3,9374,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152767,2088486.00
06/10/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1497152703,"201051344000900","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,745032.3,745032.3,9359,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152769,2088487.00
06/10/2017 23:45,2,0.000,ALERT,213.74,299.37,59.991,1497152703,"201051344000648","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,733622.4,733622.4,9352,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497152770,2088488.00
06/10/2017 23:45,2,0.000,ALERT,213.51,300.27,60.012,1497152703,"201051344000569","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,747256.0,747256.0,9334,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152772,2088489.00
06/10/2017 23:45,2,0.000,ALERT,213.29,299.97,59.965,1497152703,"201051344000983","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,737793.3,737793.3,9357,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152774,2088490.00
06/10/2017 23:45,2,0.000,ALERT,213.51,299.37,59.991,1497152703,"201051344001158","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,722955.1,722955.1,9362,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152776,2088491.00
06/10/2017 23:45,2,0.000,ALERT,213.74,299.97,59.991,1497152703,"201051344000576","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,737493.2,737493.2,9355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152778,2088492.00
06/10/2017 23:45,2,0.000,ALERT,212.61,298.17,60.002,1497152703,"274151322000087","219011344069620",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,928815.4,928815.4,9447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497152779,2088493.00
